Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,92.622220102,17.6757806549,0.0,0.0,3.49369000822,6.81298672936,56.2877567272,54.5165067272,1.75125,0.02
 01/01  02:00:00,95.6416681801,20.940439406,0.0,0.0,3.49369000822,6.81298672936,111.04573782,109.27448782,1.75125,0.02
 01/01  03:00:00,89.771674983,14.9003386764,0.0,0.0,3.49369000822,6.81298672936,83.5381570788,80.6225603168,1.75125,1.16434676191
 01/01  04:00:00,96.9299789003,22.3889119989,0.0,0.0,3.49369000822,6.81298672936,135.287825771,133.516575771,1.75125,0.02
 01/01  05:00:00,104.615859716,23.2162525186,0.0,0.0,3.49369000822,6.81298672936,138.022873767,136.251623767,1.75125,0.02
 01/01  06:00:00,97.0678260928,16.1041988384,0.0,0.0,3.49369000822,6.81298672936,106.754266996,103.838684845,1.75125,1.16433215052
 01/01  07:00:00,125.433434676,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,718.628566604,715.106066604,3.5025,0.02
 01/01  08:00:00,134.563898031,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,666.041612028,662.519112028,3.5025,0.02
 01/01  09:00:00,156.596265315,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,591.724752346,587.057786632,3.5025,1.16446571458
 01/01  10:00:00,129.020942257,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,562.185997999,558.663497999,3.5025,0.02
 01/01  11:00:00,163.665924204,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,516.126194317,507.956301791,7.005,1.16489252628
 01/01  12:00:00,195.195806583,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,493.794690153,485.624707012,7.005,1.16498314086
 01/01  13:00:00,202.379480334,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,449.967572723,439.462560339,9.34,1.1650123841
 01/01  14:00:00,199.445808778,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,424.644645631,414.139660767,9.34,1.16498486453
 01/01  15:00:00,195.693367989,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,409.942378709,399.437482441,9.34,1.16489626736
 01/01  16:00:00,192.300692306,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,413.761831382,403.256750542,9.34,1.16508084037
 01/01  17:00:00,199.102835679,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,412.796491691,402.291387034,9.34,1.16510465748
 01/01  18:00:00,177.439135922,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,469.826921401,461.656931158,7.005,1.16499024346
 01/01  19:00:00,184.007918324,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,486.063735563,480.228957301,4.67,1.16477826182
 01/01  20:00:00,163.996172488,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,497.518402127,492.828402127,4.67,0.02
 01/01  21:00:00,155.086147919,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,509.203206655,503.368559285,4.67,1.16464736966
 01/01  22:00:00,140.9730846,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,481.328356734,475.493766958,4.67,1.16458977593
 01/01  23:00:00,80.7702950843,4.45340368729,0.0,0.0,3.49369000822,6.81298672936,17.4629210827,15.6916710827,1.75125,0.02
 01/01  24:00:00,129.166776697,16.4894603738,0.0,0.0,3.49369000822,6.81298672936,60.2612308609,58.4899808609,1.75125,0.02
 01/02  01:00:00,98.6396595849,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,60.5899505288,57.0906584828,2.335,1.16429204596
 01/02  02:00:00,96.322489842,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,94.7965657688,92.4415657688,2.335,0.02
 01/02  03:00:00,96.0642200106,18.9101168733,0.0,0.0,3.49369000822,9.08398230582,102.011404065,99.656404065,2.335,0.02
 01/02  04:00:00,93.8759146936,16.778002257,0.0,0.0,3.49369000822,9.08398230582,98.0494087653,94.5501220008,2.335,1.1642867645
 01/02  05:00:00,105.549847499,22.1732807338,0.0,0.0,3.49369000822,9.08398230582,139.142970441,136.787970441,2.335,0.02
 01/02  06:00:00,103.273152838,20.0279870238,0.0,0.0,3.49369000822,9.08398230582,122.991674027,120.636674027,2.335,0.02
 01/02  07:00:00,139.994675329,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,619.345298812,613.51105145,4.67,1.16424736228
 01/02  08:00:00,148.823083317,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,558.288345218,553.598345218,4.67,0.02
 01/02  09:00:00,211.588908345,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,509.410339086,500.07306266,8.1725,1.16477642672
 01/02  10:00:00,235.662252445,30.9550033581,0.0,0.0,62.886420148,41.4019203762,458.391720456,446.719401053,10.5075,1.16481940309
 01/02  11:00:00,225.850193291,30.9550033581,0.0,0.0,62.886420148,41.4019203762,439.674414125,428.001879186,10.5075,1.1650349391
 01/02  12:00:00,256.810776715,30.9550033581,0.0,0.0,62.886420148,41.4019203762,425.032678541,413.359833804,10.5075,1.16534473735
 01/02  13:00:00,236.637003064,30.9550033581,0.0,0.0,62.886420148,41.4019203762,415.553506791,402.734835048,10.5075,2.31117174292
 01/02  14:00:00,233.184305125,30.9550033581,0.0,0.0,62.886420148,41.4019203762,402.299490449,390.626254991,10.5075,1.16573545822
 01/02  15:00:00,229.370969002,30.9550033581,0.0,0.0,62.886420148,41.4019203762,398.920165896,387.247450629,10.5075,1.16521526626
 01/02  16:00:00,225.965525887,30.9550033581,0.0,0.0,62.886420148,41.4019203762,392.198978751,379.380941847,10.5075,2.3105369036
 01/02  17:00:00,229.37843977,30.9550033581,0.0,0.0,62.886420148,41.4019203762,399.188934504,387.516313116,10.5075,1.16512138718
 01/02  18:00:00,239.506291149,30.9550033581,0.0,0.0,62.886420148,41.4019203762,416.286025971,404.613203471,10.5075,1.16532250054
 01/02  19:00:00,238.991876431,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,426.684920074,416.17984326,9.34,1.16507681399
 01/02  20:00:00,222.751884977,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,432.725111436,422.220190206,9.34,1.16492122981
 01/02  21:00:00,197.754549571,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,469.715424644,460.377887904,8.1725,1.16503674011
 01/02  22:00:00,140.956628692,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,478.269931179,472.435169888,4.67,1.16476129081
 01/02  23:00:00,85.3479588948,6.86317719995,0.0,0.0,3.49369000822,9.08398230582,30.2242818345,27.8692818345,2.335,0.02
 01/02  24:00:00,129.516873057,14.6085550494,0.0,0.0,3.49369000822,9.08398230582,62.9640986769,59.4647133818,2.335,1.1643852951
 01/03  01:00:00,102.459687991,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,108.379561469,106.024561469,2.335,0.02
 01/03  02:00:00,96.1041704872,19.0354563052,0.0,0.0,3.49369000822,9.08398230582,121.879948093,119.524948093,2.335,0.02
 01/03  03:00:00,94.650259425,17.6449786808,0.0,0.0,3.49369000822,9.08398230582,122.973788743,120.5778345,2.335,0.0609542427834
 01/03  04:00:00,98.3794866017,21.7185635976,0.0,0.0,3.49369000822,9.08398230582,160.940818345,157.482508555,2.335,1.12330978967
 01/03  05:00:00,120.829272182,21.3426042757,0.0,0.0,3.49369000822,9.08398230582,160.546284606,158.191284606,2.335,0.02
 01/03  06:00:00,118.199766524,18.7628488313,0.0,0.0,3.49369000822,9.08398230582,149.404186292,147.049186292,2.335,0.02
 01/03  07:00:00,156.105213193,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,714.201340967,708.367053278,4.67,1.16428768966
 01/03  08:00:00,157.810399456,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,654.465329861,649.775329861,4.67,0.02
 01/03  09:00:00,211.623204796,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,608.999545942,599.662307503,8.1725,1.16473843955
 01/03  10:00:00,235.468170813,30.9550033581,0.0,0.0,62.886420148,41.4019203762,547.068533454,535.396087677,10.5075,1.16494577719
 01/03  11:00:00,225.645370753,30.9550033581,0.0,0.0,62.886420148,41.4019203762,513.131331547,501.458668436,10.5075,1.16516311042
 01/03  12:00:00,256.681731068,30.9550033581,0.0,0.0,62.886420148,41.4019203762,491.746904567,480.073929695,10.5075,1.16547487236
 01/03  13:00:00,236.444011962,30.9550033581,0.0,0.0,62.886420148,41.4019203762,479.058939526,466.240001614,10.5075,2.31143791196
 01/03  14:00:00,232.912359802,30.9550033581,0.0,0.0,62.886420148,41.4019203762,458.095552447,446.422528184,10.5075,1.16552426274
 01/03  15:00:00,229.139608371,30.9550033581,0.0,0.0,62.886420148,41.4019203762,452.765217858,439.947063554,10.5075,2.31065430413
 01/03  16:00:00,225.722900722,30.9550033581,0.0,0.0,62.886420148,41.4019203762,452.416251258,440.743404844,10.5075,1.16534641375
 01/03  17:00:00,229.109978718,30.9550033581,0.0,0.0,62.886420148,41.4019203762,471.490466506,459.817705333,10.5075,1.16526117294
 01/03  18:00:00,239.27172616,30.9550033581,0.0,0.0,62.886420148,41.4019203762,491.091946951,479.419261013,10.5075,1.16518593851
 01/03  19:00:00,238.890761571,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,510.736788148,500.231568543,9.34,1.16521960484
 01/03  20:00:00,216.013144907,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,523.891003106,513.385938011,9.34,1.1650650944
 01/03  21:00:00,191.412715202,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,540.636918018,531.299446947,8.1725,1.16497107152
 01/03  22:00:00,136.175763951,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,523.310277275,517.475532619,4.67,1.16474465569
 01/03  23:00:00,89.0033392561,10.609627063,0.0,0.0,3.49369000822,9.08398230582,47.792402675,45.437402675,2.335,0.02
 01/03  24:00:00,129.753347439,14.8938954411,0.0,0.0,3.49369000822,9.08398230582,73.6699227614,70.1705273134,2.335,1.16439544801
 01/04  01:00:00,101.985467606,18.9101168733,0.0,0.0,3.49369000822,9.08398230582,129.061897167,126.706897167,2.335,0.02
 01/04  02:00:00,98.6087662354,21.6436652319,0.0,0.0,3.49369000822,9.08398230582,161.100333845,158.745333845,2.335,0.02
 01/04  03:00:00,95.540416698,18.5797771623,0.0,0.0,3.49369000822,9.08398230582,147.67481865,144.175502819,2.335,1.16431583135
 01/04  04:00:00,97.8836240139,21.3426042757,0.0,0.0,3.49369000822,9.08398230582,189.27569244,186.92069244,2.335,0.02
 01/04  05:00:00,105.440475482,21.9876252782,0.0,0.0,3.49369000822,9.08398230582,190.013102649,187.658102649,2.335,0.02
 01/04  06:00:00,101.625539859,18.5797771623,0.0,0.0,3.49369000822,9.08398230582,165.523920966,162.024631236,2.335,1.16428973001
 01/04  07:00:00,139.52071714,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,752.757669294,748.067669294,4.67,0.02
 01/04  08:00:00,148.655436907,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,696.530022444,691.840022444,4.67,0.02
 01/04  09:00:00,211.528882322,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,642.824999959,633.487776132,8.1725,1.16472382712
 01/04  10:00:00,235.481039407,30.9550033581,0.0,0.0,62.886420148,41.4019203762,575.855428526,564.183039098,10.5075,1.16488942807
 01/04  11:00:00,225.608891813,30.9550033581,0.0,0.0,62.886420148,41.4019203762,538.292134838,526.619569571,10.5075,1.16506526743
 01/04  12:00:00,256.663838388,30.9550033581,0.0,0.0,62.886420148,41.4019203762,507.313959674,494.495474424,10.5075,2.31098524989
 01/04  13:00:00,236.435339739,30.9550033581,0.0,0.0,62.886420148,41.4019203762,479.302594621,467.629507127,10.5075,1.16558749329
 01/04  14:00:00,232.903498348,30.9550033581,0.0,0.0,62.886420148,41.4019203762,451.994138964,439.175505653,10.5075,2.31113331186
 01/04  15:00:00,229.125652087,30.9550033581,0.0,0.0,62.886420148,41.4019203762,433.013149805,421.340185267,10.5075,1.16546453747
 01/04  16:00:00,225.711814163,30.9550033581,0.0,0.0,62.886420148,41.4019203762,420.927327678,409.254587733,10.5075,1.16523994565
 01/04  17:00:00,229.115979432,30.9550033581,0.0,0.0,62.886420148,41.4019203762,432.980324048,421.307672434,10.5075,1.16515161417
 01/04  18:00:00,239.2857905,30.9550033581,0.0,0.0,62.886420148,41.4019203762,459.428520202,447.755668632,10.5075,1.16535157047
 01/04  19:00:00,238.89556402,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,474.850048329,464.344916319,9.34,1.16513200969
 01/04  20:00:00,222.644371865,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,479.940371977,469.435354529,9.34,1.16501744788
 01/04  21:00:00,197.612607257,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,490.918403762,481.580974261,8.1725,1.16492950058
 01/04  22:00:00,140.933065276,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,471.203172367,465.368420042,4.67,1.16475232504
 01/04  23:00:00,83.0636038961,4.63647535631,0.0,0.0,3.49369000822,9.08398230582,21.51801778,19.16301778,2.335,0.02
 01/04  24:00:00,133.487906677,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,76.5910685976,73.0916832276,2.335,1.16438536998
 01/05  01:00:00,98.3881057367,14.8938954411,0.0,0.0,3.49369000822,9.08398230582,71.4246998059,69.0696998059,2.335,0.02
 01/05  02:00:00,95.4589203813,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,108.587427936,105.088105895,2.335,1.16432204175
 01/05  03:00:00,97.279920442,20.2078874063,0.0,0.0,3.49369000822,9.08398230582,121.927247457,119.572247457,2.335,0.02
 01/05  04:00:00,94.2350327565,17.2039369771,0.0,0.0,3.49369000822,9.08398230582,107.969739311,105.614739311,2.335,0.02
 01/05  05:00:00,104.635165478,21.3238430755,0.0,0.0,3.49369000822,9.08398230582,143.361119911,141.006119911,2.335,0.02
 01/05  06:00:00,104.77121675,21.5764364205,0.0,0.0,3.49369000822,9.08398230582,143.394895132,139.895600297,2.335,1.16429483488
 01/05  07:00:00,139.972200503,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,643.515727601,638.825727601,4.67,0.02
 01/05  08:00:00,148.772958554,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,590.933749832,585.099184697,4.67,1.16456513471
 01/05  09:00:00,211.574365331,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,530.647349789,522.454849789,8.1725,0.02
 01/05  10:00:00,235.663477022,30.9550033581,0.0,0.0,62.886420148,41.4019203762,456.106586873,444.434229144,10.5075,1.16485772905
 01/05  11:00:00,225.857805804,30.9550033581,0.0,0.0,62.886420148,41.4019203762,403.937208177,392.264466191,10.5075,1.16524198626
 01/05  12:00:00,256.855037583,30.9550033581,0.0,0.0,62.886420148,41.4019203762,364.266875421,351.448358903,10.5075,2.31101651782
 01/05  13:00:00,236.843046964,30.9550033581,0.0,0.0,62.886420148,41.4019203762,338.1502368,326.476966789,10.5075,1.16577001074
 01/05  14:00:00,233.470859657,30.9550033581,0.0,0.0,62.886420148,41.4019203762,335.585880418,322.767226485,10.5075,2.31115393298
 01/05  15:00:00,229.636306797,30.9550033581,0.0,0.0,62.886420148,41.4019203762,331.036831526,319.363974848,10.5075,1.16535667778
 01/05  16:00:00,226.236494171,30.9550033581,0.0,0.0,62.886420148,41.4019203762,328.498091164,316.825433734,10.5075,1.16515743035
 01/05  17:00:00,229.644608807,30.9550033581,0.0,0.0,62.886420148,41.4019203762,333.733195426,322.060355585,10.5075,1.16533984145
 01/05  18:00:00,239.817429826,30.9550033581,0.0,0.0,62.886420148,41.4019203762,336.89730661,324.079371123,10.5075,2.31043548704
 01/05  19:00:00,239.214686646,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,343.60344589,333.098284248,9.34,1.16516164222
 01/05  20:00:00,223.153133458,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,351.395431651,340.890499507,9.34,1.16493214381
 01/05  21:00:00,198.174498063,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,353.18010458,344.98760458,8.1725,0.02
 01/05  22:00:00,141.238928733,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,327.732984631,321.898201161,4.67,1.16478346969
 01/05  23:00:00,79.3285136871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948041261,0.0,2.335,1.16448041261
 01/05  24:00:00,115.123757627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,97.6455520362,13.7263543999,0.0,0.0,3.49369000822,9.08398230582,32.8884764504,30.5334764504,2.335,0.02
 01/06  02:00:00,93.7573777103,16.0608787614,0.0,0.0,3.49369000822,9.08398230582,42.7570395902,39.2577387645,2.335,1.16430082563
 01/06  03:00:00,91.7754857782,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,38.2710945929,35.9160945929,2.335,0.02
 01/06  04:00:00,95.9050084358,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,79.49631631,77.14131631,2.335,0.02
 01/06  05:00:00,119.161423638,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,95.978031164,92.4787435377,2.335,1.16428762623
 01/06  06:00:00,113.896358618,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,74.5870470407,72.2320470407,2.335,0.02
 01/06  07:00:00,156.319819106,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,609.756414534,605.066414534,4.67,0.02
 01/06  08:00:00,157.974703793,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,562.095023091,556.260511637,4.67,1.16451145356
 01/06  09:00:00,211.664266562,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,527.942631624,518.60547338,8.1725,1.16465824413
 01/06  10:00:00,235.438544181,30.9550033581,0.0,0.0,62.886420148,41.4019203762,485.583252225,475.055752225,10.5075,0.02
 01/06  11:00:00,225.714036311,30.9550033581,0.0,0.0,62.886420148,41.4019203762,455.456802366,442.639095269,10.5075,2.31020709705
 01/06  12:00:00,256.725759908,30.9550033581,0.0,0.0,62.886420148,41.4019203762,435.360470948,423.687559763,10.5075,1.16541118542
 01/06  13:00:00,236.324353918,30.9550033581,0.0,0.0,62.886420148,41.4019203762,434.787674097,423.114551457,10.5075,1.16562263974
 01/06  14:00:00,232.963217581,30.9550033581,0.0,0.0,62.886420148,41.4019203762,430.398526546,417.57980508,10.5075,2.31122146595
 01/06  15:00:00,229.183965376,30.9550033581,0.0,0.0,62.886420148,41.4019203762,428.108702068,416.435930745,10.5075,1.16527132325
 01/06  16:00:00,225.767883623,30.9550033581,0.0,0.0,62.886420148,41.4019203762,430.240434397,418.567836808,10.5075,1.16509758903
 01/06  17:00:00,229.161217521,30.9550033581,0.0,0.0,62.886420148,41.4019203762,446.302849319,433.484897747,10.5075,2.31045157186
 01/06  18:00:00,239.323805811,30.9550033581,0.0,0.0,62.886420148,41.4019203762,460.382949299,448.710061407,10.5075,1.16538789135
 01/06  19:00:00,238.904124076,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,477.81101955,467.30589773,9.34,1.16512182073
 01/06  20:00:00,216.005154466,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,493.093152318,482.58822042,9.34,1.16493189868
 01/06  21:00:00,191.438336992,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,507.699001411,498.361452824,8.1725,1.16504858705
 01/06  22:00:00,136.187366507,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,489.95646034,485.26646034,4.67,0.02
 01/06  23:00:00,85.2952432258,6.86317719995,0.0,0.0,3.49369000822,9.08398230582,32.2779455414,28.7784277826,2.335,1.16451775884
 01/06  24:00:00,129.782564689,14.886587909,0.0,0.0,3.49369000822,9.08398230582,65.8379120373,63.4829120373,2.335,0.02
 01/07  01:00:00,101.228700588,20.3321089503,0.0,0.0,3.49369000822,6.81298672936,127.791934952,124.876223796,1.75125,1.16446115575
 01/07  02:00:00,94.7834314538,20.0279870238,0.0,0.0,3.49369000822,6.81298672936,141.929594967,140.158344967,1.75125,0.02
 01/07  03:00:00,92.8566347122,18.1609187503,0.0,0.0,3.49369000822,6.81298672936,140.127466876,137.211823999,1.75125,1.16439287661
 01/07  04:00:00,97.3567037012,23.0331808495,0.0,0.0,3.49369000822,6.81298672936,187.048567824,185.277317824,1.75125,0.02
 01/07  05:00:00,101.964891817,20.7159071164,0.0,0.0,3.49369000822,6.81298672936,170.589719436,168.818469436,1.75125,0.02
 01/07  06:00:00,98.9336153766,18.1609187503,0.0,0.0,3.49369000822,6.81298672936,161.441872884,158.52628068,1.75125,1.16434220425
 01/07  07:00:00,125.31743854,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,750.598057782,747.075557782,3.5025,0.02
 01/07  08:00:00,134.447903856,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,690.766888273,686.099812864,3.5025,1.16457540945
 01/07  09:00:00,184.049698332,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,637.203676901,631.346176901,5.8375,0.02
 01/07  10:00:00,200.967972738,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,569.299322141,558.794518269,9.34,1.16480387244
 01/07  11:00:00,225.664277626,30.9550033581,0.0,0.0,62.886420148,41.4019203762,511.552133274,499.87937716,10.5075,1.16525611441
 01/07  12:00:00,256.720916641,30.9550033581,0.0,0.0,62.886420148,41.4019203762,464.463260106,451.644927292,10.5075,2.31083281328
 01/07  13:00:00,236.532463747,30.9550033581,0.0,0.0,62.886420148,41.4019203762,422.455589637,410.782471811,10.5075,1.16561782594
 01/07  14:00:00,233.099110095,30.9550033581,0.0,0.0,62.886420148,41.4019203762,399.471983787,386.653251619,10.5075,2.31123216748
 01/07  15:00:00,229.310671751,30.9550033581,0.0,0.0,62.886420148,41.4019203762,369.814829782,358.142124026,10.5075,1.16520575608
 01/07  16:00:00,225.952602404,30.9550033581,0.0,0.0,62.886420148,41.4019203762,345.15443959,333.481537103,10.5075,1.16540248758
 01/07  17:00:00,229.386900575,30.9550033581,0.0,0.0,62.886420148,41.4019203762,353.076756496,341.403956893,10.5075,1.16529960348
 01/07  18:00:00,239.557461208,30.9550033581,0.0,0.0,62.886420148,41.4019203762,374.469019854,362.796332621,10.5075,1.16518723372
 01/07  19:00:00,225.276136043,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,420.392041386,409.909052469,8.1725,2.31048891656
 01/07  20:00:00,179.619115478,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,458.867661035,451.865170507,5.8375,1.16499052764
 01/07  21:00:00,169.247072393,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,474.871360819,469.013860819,5.8375,0.02
 01/07  22:00:00,126.73210591,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,455.920013314,451.252815654,3.5025,1.16469766031
 01/07  23:00:00,80.798557813,4.5449395218,0.0,0.0,3.49369000822,6.81298672936,19.4919750059,16.5761502298,1.75125,1.16457477612
 01/07  24:00:00,130.051923678,17.4187485532,0.0,0.0,3.49369000822,6.81298672936,56.225664109,54.454414109,1.75125,0.02
 01/08  01:00:00,95.8511333037,14.8938954411,0.0,0.0,3.49369000822,6.81298672936,55.4911991491,52.5755853997,1.75125,1.16436374941
 01/08  02:00:00,95.1988927193,20.7837651162,0.0,0.0,3.49369000822,6.81298672936,99.8805248228,98.1092748228,1.75125,0.02
 01/08  03:00:00,94.0778248609,19.5120469543,0.0,0.0,3.49369000822,6.81298672936,104.72275017,102.95150017,1.75125,0.02
 01/08  04:00:00,93.3262703317,18.5797771623,0.0,0.0,3.49369000822,6.81298672936,125.478555575,122.562958674,1.75125,1.16434690102
 01/08  05:00:00,103.619897168,22.6143224376,0.0,0.0,3.49369000822,6.81298672936,159.657780018,157.886530018,1.75125,0.02
 01/08  06:00:00,101.610203938,20.7159071164,0.0,0.0,3.49369000822,6.81298672936,147.904778699,146.133528699,1.75125,0.02
 01/08  07:00:00,125.74129248,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,741.748129219,737.081318171,3.5025,1.16431104782
 01/08  08:00:00,134.511938072,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,698.564802121,695.042302121,3.5025,0.02
 01/08  09:00:00,156.57913452,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,607.470428019,602.803530182,3.5025,1.16439783664
 01/08  10:00:00,128.882587765,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,558.620814948,555.098314948,3.5025,0.02
 01/08  11:00:00,163.635564632,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,495.051332599,486.881522285,7.005,1.16481031307
 01/08  12:00:00,195.18728634,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,462.729217729,454.559296988,7.005,1.16492074107
 01/08  13:00:00,202.371962255,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,419.271002421,408.766018115,9.34,1.1649843065
 01/08  14:00:00,199.38437602,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,396.405722553,385.900756552,9.34,1.16496600094
 01/08  15:00:00,195.618747574,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,382.139335038,371.634458918,9.34,1.16487611982
 01/08  16:00:00,192.202439222,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,378.801022607,368.295945603,9.34,1.16507700458
 01/08  17:00:00,195.586151605,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,407.117266067,396.612145586,9.34,1.16512048073
 01/08  18:00:00,177.287776889,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,496.314298769,488.144299183,7.005,1.16499958566
 01/08  19:00:00,183.93028212,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,516.429092646,511.739092646,4.67,0.02
 01/08  20:00:00,163.84117379,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,541.866005012,536.031202727,4.67,1.16480228581
 01/08  21:00:00,154.980280865,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,560.977231783,555.142625085,4.67,1.16460669794
 01/08  22:00:00,140.937864909,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,527.076221392,522.386221392,4.67,0.02
 01/08  23:00:00,80.7194558585,4.5449395218,0.0,0.0,3.49369000822,6.81298672936,21.1262184891,18.2105212257,1.75125,1.16444726343
 01/08  24:00:00,130.269699518,17.6567225546,0.0,0.0,3.49369000822,6.81298672936,62.745929217,60.974679217,1.75125,0.02
 01/09  01:00:00,98.106387822,14.8938954411,0.0,0.0,3.49369000822,9.08398230582,61.7324957661,58.2332000727,2.335,1.16429569347
 01/09  02:00:00,97.1129861693,20.5151806193,0.0,0.0,3.49369000822,9.08398230582,109.752530407,107.397530407,2.335,0.02
 01/09  03:00:00,96.283085166,19.5120469543,0.0,0.0,3.49369000822,9.08398230582,113.462039172,111.107039172,2.335,0.02
 01/09  04:00:00,95.3852755851,18.4077971391,0.0,0.0,3.49369000822,9.08398230582,126.026184631,123.671184631,2.335,0.02
 01/09  05:00:00,105.789701813,22.528332426,0.0,0.0,3.49369000822,9.08398230582,152.899382002,149.400104471,2.335,1.16427753151
 01/09  06:00:00,103.809837838,20.6299171048,0.0,0.0,3.49369000822,9.08398230582,135.11660554,132.76160554,2.335,0.02
 01/09  07:00:00,139.967579098,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,633.723494182,629.033494182,4.67,0.02
 01/09  08:00:00,148.764513331,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,570.550383282,564.715885476,4.67,1.16449780657
 01/09  09:00:00,211.574185439,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,523.186788621,513.849514812,8.1725,1.1647738085
 01/09  10:00:00,235.637723904,30.9550033581,0.0,0.0,62.886420148,41.4019203762,477.271832344,465.599461986,10.5075,1.16487035834
 01/09  11:00:00,225.788456735,30.9550033581,0.0,0.0,62.886420148,41.4019203762,455.988436338,444.315794578,10.5075,1.16514175915
 01/09  12:00:00,256.785212282,30.9550033581,0.0,0.0,62.886420148,41.4019203762,438.490122823,426.817079533,10.5075,1.1655432902
 01/09  13:00:00,236.615550081,30.9550033581,0.0,0.0,62.886420148,41.4019203762,431.803780315,418.984979816,10.5075,2.31130049967
 01/09  14:00:00,233.143868291,30.9550033581,0.0,0.0,62.886420148,41.4019203762,424.133029829,412.459890388,10.5075,1.16563944109
 01/09  15:00:00,229.336731427,30.9550033581,0.0,0.0,62.886420148,41.4019203762,415.725100499,404.052181243,10.5075,1.16541925606
 01/09  16:00:00,225.927795723,30.9550033581,0.0,0.0,62.886420148,41.4019203762,411.657825858,398.839942065,10.5075,2.31038379312
 01/09  17:00:00,229.320704692,30.9550033581,0.0,0.0,62.886420148,41.4019203762,408.906853593,397.234019627,10.5075,1.16533396617
 01/09  18:00:00,239.48340631,30.9550033581,0.0,0.0,62.886420148,41.4019203762,406.266767648,394.59399654,10.5075,1.16527110784
 01/09  19:00:00,239.005817488,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,413.671835366,403.166546495,9.34,1.165288872
 01/09  20:00:00,222.810606116,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,421.213561985,410.708678174,9.34,1.16488381054
 01/09  21:00:00,197.812147506,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,427.833138198,418.495628481,8.1725,1.16500971682
 01/09  22:00:00,141.040051183,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,403.626986401,397.792246912,4.67,1.16473948861
 01/09  23:00:00,78.8207550007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,129.164606222,14.1872305186,0.0,0.0,3.49369000822,9.08398230582,47.8210455149,44.3216805438,2.335,1.16436497109
 01/10  01:00:00,103.019351959,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,61.342902246,58.987902246,2.335,0.02
 01/10  02:00:00,91.5288586557,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,51.3395264257,48.9845264257,2.335,0.02
 01/10  03:00:00,95.7109206326,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,81.694077489,79.339077489,2.335,0.02
 01/10  04:00:00,96.6454716282,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,83.7418286678,80.2425384881,2.335,1.16429017962
 01/10  05:00:00,113.947205089,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,63.6756121615,61.3206121615,2.335,0.02
 01/10  06:00:00,118.125978264,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,94.7365490121,92.3815490121,2.335,0.02
 01/10  07:00:00,156.619914622,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,568.033341824,562.199058596,4.67,1.16428322764
 01/10  08:00:00,158.133824172,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,515.190106214,510.500106214,4.67,0.02
 01/10  09:00:00,211.777084246,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,473.35864058,464.021404682,8.1725,1.16473589775
 01/10  10:00:00,235.839146082,30.9550033581,0.0,0.0,62.886420148,41.4019203762,428.645981096,416.973526653,10.5075,1.16495444302
 01/10  11:00:00,226.026604175,30.9550033581,0.0,0.0,62.886420148,41.4019203762,405.336964478,393.664280692,10.5075,1.16518378617
 01/10  12:00:00,256.893523637,30.9550033581,0.0,0.0,62.886420148,41.4019203762,384.163104557,372.490095149,10.5075,1.16550940771
 01/10  13:00:00,236.760048507,30.9550033581,0.0,0.0,62.886420148,41.4019203762,372.514745152,359.696056703,10.5075,2.31118844963
 01/10  14:00:00,233.451909909,30.9550033581,0.0,0.0,62.886420148,41.4019203762,363.31596115,351.642871096,10.5075,1.16559005365
 01/10  15:00:00,229.634580105,30.9550033581,0.0,0.0,62.886420148,41.4019203762,359.838805595,347.020495073,10.5075,2.31081052184
 01/10  16:00:00,226.215680529,30.9550033581,0.0,0.0,62.886420148,41.4019203762,349.009271271,337.336603997,10.5075,1.16516727394
 01/10  17:00:00,229.597806063,30.9550033581,0.0,0.0,62.886420148,41.4019203762,350.065623827,338.392761158,10.5075,1.16536266882
 01/10  18:00:00,239.775850778,30.9550033581,0.0,0.0,62.886420148,41.4019203762,352.042251546,340.369455513,10.5075,1.16529603283
 01/10  19:00:00,239.188997657,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,359.519141023,349.014058453,9.34,1.16508256941
 01/10  20:00:00,216.47461927,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,367.25531034,356.750335812,9.34,1.16497452754
 01/10  21:00:00,191.97924168,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,373.972736514,364.635343009,8.1725,1.16489350495
 01/10  22:00:00,136.485788665,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,345.506981222,339.672259535,4.67,1.16472168648
 01/10  23:00:00,79.241756091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,119.537291238,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,14.9214004136,11.42204349,2.335,1.16435692358
 01/11  01:00:00,97.556806437,13.6653305102,0.0,0.0,3.49369000822,9.08398230582,36.7320487849,34.3770487849,2.335,0.02
 01/11  02:00:00,89.9714078011,12.2715187072,0.0,0.0,3.49369000822,9.08398230582,30.6847537408,28.3297537408,2.335,0.02
 01/11  03:00:00,94.7273337309,17.1883104939,0.0,0.0,3.49369000822,9.08398230582,51.2033245307,47.7040155027,2.335,1.16430902799
 01/11  04:00:00,97.0157207168,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,52.3777947923,50.0227947923,2.335,0.02
 01/11  05:00:00,99.3549350506,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,39.6820088636,37.3270088636,2.335,0.02
 01/11  06:00:00,101.366133153,17.6567225546,0.0,0.0,3.49369000822,9.08398230582,58.2805700739,54.7812864887,2.335,1.16428358528
 01/11  07:00:00,140.382497031,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,476.341510328,471.651510328,4.67,0.02
 01/11  08:00:00,149.510568154,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,421.575609482,415.741060619,4.67,1.16454886293
 01/11  09:00:00,212.046630835,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,373.326125415,365.133625415,8.1725,0.02
 01/11  10:00:00,236.818215324,30.9550033581,0.0,0.0,62.886420148,41.4019203762,325.187675307,313.515323715,10.5075,1.16485159204
 01/11  11:00:00,228.524116751,30.9550033581,0.0,0.0,62.886420148,41.4019203762,303.038612148,291.365865074,10.5075,1.16524707433
 01/11  12:00:00,260.322367073,30.9550033581,0.0,0.0,62.886420148,41.4019203762,282.755804243,269.937247271,10.5075,2.3110569711
 01/11  13:00:00,241.642299502,30.9550033581,0.0,0.0,62.886420148,41.4019203762,259.905024808,248.231719392,10.5075,1.1658054159
 01/11  14:00:00,239.187231534,30.9550033581,0.0,0.0,62.886420148,41.4019203762,249.578739463,236.759993414,10.5075,2.31124604958
 01/11  15:00:00,235.767313636,30.9550033581,0.0,0.0,62.886420148,41.4019203762,243.576121465,231.903208815,10.5075,1.16541264919
 01/11  16:00:00,232.564997827,30.9550033581,0.0,0.0,62.886420148,41.4019203762,241.704828672,230.032109275,10.5075,1.16521939699
 01/11  17:00:00,235.588769493,30.9550033581,0.0,0.0,62.886420148,41.4019203762,254.892673441,243.220038758,10.5075,1.16513468374
 01/11  18:00:00,244.243082249,30.9550033581,0.0,0.0,62.886420148,41.4019203762,269.337027896,256.518927063,10.5075,2.31060083348
 01/11  19:00:00,241.815020812,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,277.644661398,267.139405923,9.34,1.16525547504
 01/11  20:00:00,225.665680433,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,285.260130288,274.755099362,9.34,1.16503092588
 01/11  21:00:00,200.476480848,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,288.665580067,279.328143799,8.1725,1.16493626756
 01/11  22:00:00,143.490691702,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,261.35141171,256.66141171,4.67,0.02
 01/11  23:00:00,83.2391816174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953011158,0.0,2.335,1.16453011158
 01/11  24:00:00,118.854751306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,87.6735020494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923572467,0.0,2.335,1.16423572467
 01/12  02:00:00,80.5941068947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,93.4589899297,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,24.4938374704,22.1388374704,2.335,0.02
 01/12  04:00:00,93.4672295173,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,24.1634905851,21.8084905851,2.335,0.02
 01/12  05:00:00,95.9294138789,9.02885515393,0.0,0.0,3.49369000822,9.08398230582,19.8181574607,16.3188773582,2.335,1.16428010246
 01/12  06:00:00,100.42269182,13.8484021792,0.00486461079679,0.0,3.49369000822,9.08398230582,30.2358458217,27.8808458217,2.335,0.02
 01/12  07:00:00,141.635626888,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,416.001720184,411.311720184,4.67,0.02
 01/12  08:00:00,151.274706148,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,377.442239287,371.607736302,4.67,1.16450298498
 01/12  09:00:00,214.153805723,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,338.196013572,328.858730392,8.1725,1.16478318068
 01/12  10:00:00,239.41010006,30.9550033581,0.0,0.0,62.886420148,41.4019203762,304.653157599,292.980773784,10.5075,1.16488381532
 01/12  11:00:00,229.554463236,30.9550033581,0.0,0.0,62.886420148,41.4019203762,296.556970809,284.884310614,10.5075,1.16516019513
 01/12  12:00:00,260.043475763,30.9550033581,0.0,0.0,62.886420148,41.4019203762,287.748726029,276.075658405,10.5075,1.16556762373
 01/12  13:00:00,239.893801145,30.9550033581,0.0,0.0,62.886420148,41.4019203762,285.678619864,272.85975795,10.5075,2.31136191421
 01/12  14:00:00,236.87869095,30.9550033581,0.0,0.0,62.886420148,41.4019203762,280.65601607,268.982839959,10.5075,1.16567611063
 01/12  15:00:00,232.638398708,30.9550033581,0.0,0.0,62.886420148,41.4019203762,283.916609324,272.243650723,10.5075,1.16545860094
 01/12  16:00:00,228.249998382,30.9550033581,0.0,0.0,62.886420148,41.4019203762,288.26822803,275.450256448,10.5075,2.3104715817
 01/12  17:00:00,231.081237699,30.9550033581,0.0,0.0,62.886420148,41.4019203762,293.347574294,281.674690118,10.5075,1.16538417663
 01/12  18:00:00,240.482263357,30.9550033581,0.0,0.0,62.886420148,41.4019203762,302.892028594,291.219203905,10.5075,1.16532468884
 01/12  19:00:00,239.401773792,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,316.024163968,305.519075377,9.34,1.16508859083
 01/12  20:00:00,223.135854853,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,326.202509802,315.697566602,9.34,1.16494319947
 01/12  21:00:00,198.358951852,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,337.855677452,328.518318045,8.1725,1.1648594071
 01/12  22:00:00,141.324768432,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,320.397158163,314.562517992,4.67,1.16464017104
 01/12  23:00:00,79.4267331813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  24:00:00,115.166308166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938513252,0.0,2.335,1.16438513252
 01/13  01:00:00,97.0719559122,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,34.4142307649,32.0592307649,2.335,0.02
 01/13  02:00:00,91.4692480656,13.7263543999,0.00123591078482,0.0,3.49369000822,9.08398230582,38.4899222644,36.1349222644,2.335,0.02
 01/13  03:00:00,88.1332494681,10.4552847774,0.0,0.0,3.49369000822,9.08398230582,32.8936980677,29.3943843013,2.335,1.16431376643
 01/13  04:00:00,96.7882279152,19.2999327381,0.0,0.0,3.49369000822,9.08398230582,54.3010402763,51.9460402763,2.335,0.02
 01/13  05:00:00,117.713099459,17.6567225546,0.0,0.0,3.49369000822,9.08398230582,57.5513469026,55.1963469026,2.335,0.02
 01/13  06:00:00,114.887259873,14.8938954411,0.0,0.0,3.49369000822,9.08398230582,50.8582822227,48.5032822227,2.335,0.02
 01/13  07:00:00,156.56163637,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,536.901608175,531.067318578,4.67,1.16428959659
 01/13  08:00:00,158.2837044,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,488.095286819,483.405286819,4.67,0.02
 01/13  09:00:00,211.830957295,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,448.159391448,438.8222477,8.1725,1.16464374798
 01/13  10:00:00,235.76379784,30.9550033581,0.0,0.0,62.886420148,41.4019203762,405.11069809,393.438166585,10.5075,1.16503150434
 01/13  11:00:00,226.009743296,30.9550033581,0.0,0.0,62.886420148,41.4019203762,389.266369208,377.593603765,10.5075,1.16526544275
 01/13  12:00:00,256.878041276,30.9550033581,0.0,0.0,62.886420148,41.4019203762,374.400824564,362.727728234,10.5075,1.1655963301
 01/13  13:00:00,236.575177518,30.9550033581,0.0,0.0,62.886420148,41.4019203762,368.248438087,355.429563877,10.5075,2.31137421052
 01/13  14:00:00,233.367598455,30.9550033581,0.0,0.0,62.886420148,41.4019203762,360.704939465,347.886286264,10.5075,2.31115320135
 01/13  15:00:00,229.573333583,30.9550033581,0.0,0.0,62.886420148,41.4019203762,353.807928064,342.134937225,10.5075,1.16549083881
 01/13  16:00:00,226.174207283,30.9550033581,0.0,0.0,62.886420148,41.4019203762,348.176959422,336.504184591,10.5075,1.16527483091
 01/13  17:00:00,229.595983377,30.9550033581,0.0,0.0,62.886420148,41.4019203762,348.627605817,336.954908594,10.5075,1.16519722301
 01/13  18:00:00,239.765683059,30.9550033581,0.0,0.0,62.886420148,41.4019203762,352.575510705,340.902598856,10.5075,1.16541184886
 01/13  19:00:00,239.15344247,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,367.288493839,355.638244999,9.34,2.31024884078
 01/13  20:00:00,216.386215252,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,372.309969171,362.949969171,9.34,0.02
 01/13  21:00:00,191.862425586,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,379.05054334,369.713025462,8.1725,1.16501787833
 01/13  22:00:00,136.405901536,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,358.54988929,352.71520552,4.67,1.16468376989
 01/13  23:00:00,79.0987847391,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950052107,0.0,2.335,1.16450052107
 01/13  24:00:00,123.964966919,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,24.4969824152,22.1419824152,2.335,0.02
 01/14  01:00:00,90.7220748351,9.18141487811,0.0,0.0,3.49369000822,6.81298672936,28.0981518968,26.3269018968,1.75125,0.02
 01/14  02:00:00,92.803199554,17.6567225546,0.0,0.0,3.49369000822,6.81298672936,52.1615071934,49.245805346,1.75125,1.16445184744
 01/14  03:00:00,93.8691931141,18.6086185601,0.0,0.0,3.49369000822,6.81298672936,55.8577715659,54.0865215659,1.75125,0.02
 01/14  04:00:00,90.1433947514,14.8938954411,0.0,0.0,3.49369000822,6.81298672936,47.0164270606,44.1008471941,1.75125,1.16432986649
 01/14  05:00:00,100.202144945,18.5784747919,0.0,0.0,3.49369000822,6.81298672936,69.6704161299,67.8991661299,1.75125,0.02
 01/14  06:00:00,99.9779383834,18.6086185601,0.0,0.0,3.49369000822,6.81298672936,69.9828770402,68.2116270402,1.75125,0.02
 01/14  07:00:00,125.989998642,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,533.209719179,528.542914045,3.5025,1.16430513366
 01/14  08:00:00,134.910469395,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,486.892554297,483.370054297,3.5025,0.02
 01/14  09:00:00,184.291394076,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,455.849140127,448.846952134,5.8375,1.16468799314
 01/14  10:00:00,201.422008581,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,412.964287878,402.459398212,9.34,1.16488966641
 01/14  11:00:00,226.160250969,30.9550033581,0.0,0.0,62.886420148,41.4019203762,383.774440726,372.101696689,10.5075,1.16524403783
 01/14  12:00:00,256.943470042,30.9550033581,0.0,0.0,62.886420148,41.4019203762,366.781457826,355.108491273,10.5075,1.16546655301
 01/14  13:00:00,236.723307448,30.9550033581,0.0,0.0,62.886420148,41.4019203762,359.525643158,346.706799909,10.5075,2.31134324842
 01/14  14:00:00,233.462358302,30.9550033581,0.0,0.0,62.886420148,41.4019203762,351.860658617,340.18765103,10.5075,1.16550758698
 01/14  15:00:00,229.6188961,30.9550033581,0.0,0.0,62.886420148,41.4019203762,351.657110434,338.838996615,10.5075,2.31061381933
 01/14  16:00:00,226.189589208,30.9550033581,0.0,0.0,62.886420148,41.4019203762,356.011173075,344.338475661,10.5075,1.16519741455
 01/14  17:00:00,229.540523054,30.9550033581,0.0,0.0,62.886420148,41.4019203762,371.834541506,360.161656185,10.5075,1.16538532046
 01/14  18:00:00,239.642036626,30.9550033581,0.0,0.0,62.886420148,41.4019203762,384.23570278,372.562927216,10.5075,1.16527556474
 01/14  19:00:00,225.300928612,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,425.809199285,416.471569386,8.1725,1.1651298988
 01/14  20:00:00,179.469936243,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,463.330160096,456.32759501,5.8375,1.16506508572
 01/14  21:00:00,169.269220338,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,476.778073688,469.775704177,5.8375,1.16486951107
 01/14  22:00:00,126.738534102,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,466.681350985,462.014154557,3.5025,1.16469642839
 01/14  23:00:00,80.692384345,4.45340368729,0.0,0.0,3.49369000822,6.81298672936,18.3458379425,16.5201744819,1.75125,0.0744134606
 01/14  24:00:00,129.290900529,16.6283625987,0.0,0.0,3.49369000822,6.81298672936,66.5447093593,63.6833792903,1.75125,1.11008006897
 01/15  01:00:00,96.1676744754,15.0769671101,0.0,0.0,3.49369000822,6.81298672936,62.6175003816,60.8462503816,1.75125,0.02
 01/15  02:00:00,94.0223459152,19.3472991284,0.0,0.0,3.49369000822,6.81298672936,93.7345391061,90.8189206394,1.75125,1.16436846668
 01/15  03:00:00,93.6245706243,18.7310605421,0.0,0.0,3.49369000822,6.81298672936,93.3464072777,91.5751572777,1.75125,0.02
 01/15  04:00:00,90.8671780555,15.9722487664,0.0,0.0,3.49369000822,6.81298672936,78.788001157,77.016751157,1.75125,0.02
 01/15  05:00:00,102.308147302,21.0483342753,0.0,0.0,3.49369000822,6.81298672936,110.556959891,107.641360469,1.75125,1.1643494221
 01/15  06:00:00,100.656786096,19.5368140327,0.0,0.0,3.49369000822,6.81298672936,99.3815608447,97.6103108447,1.75125,0.02
 01/15  07:00:00,125.853605535,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,624.67447456,620.007635624,3.5025,1.16433893653
 01/15  08:00:00,134.789582299,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,568.924748022,565.402248022,3.5025,0.02
 01/15  09:00:00,156.734644442,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,500.918887898,497.396387898,3.5025,0.02
 01/15  10:00:00,129.282702822,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,480.159633763,475.492600154,3.5025,1.16453360921
 01/15  11:00:00,163.974898069,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,432.540441431,424.370564491,7.005,1.16487694049
 01/15  12:00:00,195.34508124,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,402.300211121,394.130205125,7.005,1.1650059968
 01/15  13:00:00,202.646464914,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,370.133980643,359.628877701,9.34,1.16510294118
 01/15  14:00:00,199.790775037,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,358.940848538,348.435755957,9.34,1.16509258057
 01/15  15:00:00,195.989524734,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,353.551404549,343.046404542,9.34,1.16500000702
 01/15  16:00:00,192.599647399,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,358.617341906,348.112350389,9.34,1.16499151693
 01/15  17:00:00,195.951361099,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,366.630055756,356.125011975,9.34,1.165043781
 01/15  18:00:00,177.662134506,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,425.033090276,416.863160446,7.005,1.16492982987
 01/15  19:00:00,184.159451525,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,435.658442839,430.968442839,4.67,0.02
 01/15  20:00:00,164.177059923,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,427.461693822,421.626955758,4.67,1.16473806451
 01/15  21:00:00,155.422216208,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,422.868123617,417.033420357,4.67,1.16470326066
 01/15  22:00:00,141.21290638,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,375.178403818,370.488403818,4.67,0.02
 01/15  23:00:00,76.9765760312,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156917162,0.0,1.75125,1.1644417162
 01/15  24:00:00,117.27927163,4.45340368729,0.0,0.0,3.49369000822,6.81298672936,11.9199000802,10.1486500802,1.75125,0.02
 01/16  01:00:00,95.2580634363,13.5432827309,0.0,0.0,3.49369000822,6.81298672936,33.6978491616,30.7822501492,1.75125,1.16434901246
 01/16  02:00:00,84.9107594098,9.45602238163,0.0,0.0,3.49369000822,6.81298672936,27.5564961853,25.7852461853,1.75125,0.02
 01/16  03:00:00,93.5323369614,18.2543376534,0.0,0.0,3.49369000822,6.81298672936,49.967854912,48.196604912,1.75125,0.02
 01/16  04:00:00,94.947217937,19.5303707974,0.0,0.0,3.49369000822,6.81298672936,50.2549854118,47.3393991963,1.75125,1.16433621544
 01/16  05:00:00,95.2123664361,13.2033188673,0.0,0.0,3.49369000822,6.81298672936,36.6596473298,34.8883973298,1.75125,0.02
 01/16  06:00:00,100.743971303,19.3472991284,0.0,0.0,3.49369000822,6.81298672936,57.8265287609,56.0552787609,1.75125,0.02
 01/16  07:00:00,126.113215457,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,515.52405746,510.857258542,3.5025,1.16429891796
 01/16  08:00:00,135.151814542,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,471.039141204,467.516641204,3.5025,0.02
 01/16  09:00:00,156.947781935,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,414.114315801,409.447312022,3.5025,1.16450377864
 01/16  10:00:00,129.608351736,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,392.059627873,388.537127873,3.5025,0.02
 01/16  11:00:00,164.345091129,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,354.999797162,346.82997948,7.005,1.16481768155
 01/16  12:00:00,195.530582511,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,336.808114401,328.638176227,7.005,1.16493817309
 01/16  13:00:00,202.766662403,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,306.28229033,295.777278494,9.34,1.16501183562
 01/16  14:00:00,200.212128244,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,291.672583555,281.167580974,9.34,1.16500258055
 01/16  15:00:00,196.399070546,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,281.196717683,270.691796868,9.34,1.1649208147
 01/16  16:00:00,193.044801759,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,276.651192682,266.146284187,9.34,1.16490849481
 01/16  17:00:00,193.114452001,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,281.078804534,270.573852417,9.34,1.16495211668
 01/16  18:00:00,178.131306294,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,335.906788395,327.736715011,7.005,1.16507338357
 01/16  19:00:00,184.415662819,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,351.042396392,346.352396392,4.67,0.02
