Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/16  20:00:00,164.495561531,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,354.746907167,348.912025201,4.67,1.1648819667
 01/16  21:00:00,155.783957842,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,357.253410508,351.418717972,4.67,1.16469253542
 01/16  22:00:00,141.392381678,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,315.013272189,309.178779282,4.67,1.16449290669
 01/16  23:00:00,77.6648935856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,113.388107101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,84.3457203159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925559788,0.0,2.335,1.16425559788
 01/17  02:00:00,91.4453446461,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,24.1809674285,21.8259674285,2.335,0.02
 01/17  03:00:00,91.5050196297,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,25.3327494001,22.9777494001,2.335,0.02
 01/17  04:00:00,87.2982532285,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,21.2332320952,17.7340012954,2.335,1.16423079972
 01/17  05:00:00,114.889146911,13.7263543999,0.00104335388116,0.0,3.49369000822,9.08398230582,32.4115845916,30.0565845916,2.335,0.02
 01/17  06:00:00,115.279212626,13.6653305102,0.00139825163735,0.0,3.49369000822,9.08398230582,31.7063350311,29.3513350311,2.335,0.02
 01/17  07:00:00,157.622123334,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,417.297127442,411.462889,4.67,1.16423844195
 01/17  08:00:00,160.522055437,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,374.305229006,369.615229006,4.67,0.02
 01/17  09:00:00,214.326300366,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,338.087456145,328.75023422,8.1725,1.16472192537
 01/17  10:00:00,239.723011983,30.9550033581,0.0,0.0,62.886420148,41.4019203762,297.094602445,285.422108011,10.5075,1.1649944345
 01/17  11:00:00,230.516325514,30.9550033581,0.0,0.0,62.886420148,41.4019203762,285.6284331,273.955923776,10.5075,1.16500932368
 01/17  12:00:00,261.096963265,30.9550033581,0.0,0.0,62.886420148,41.4019203762,277.178282981,265.505087948,10.5075,1.1656950332
 01/17  13:00:00,240.858382895,30.9550033581,0.0,0.0,62.886420148,41.4019203762,287.173268088,274.354490372,10.5075,2.311277716
 01/17  14:00:00,235.671575706,30.9550033581,0.0,0.0,62.886420148,41.4019203762,304.12283614,292.449866754,10.5075,1.16546938623
 01/17  15:00:00,229.969768208,30.9550033581,0.0,0.0,62.886420148,41.4019203762,314.728570137,301.910480912,10.5075,2.31058922469
 01/17  16:00:00,226.435065635,30.9550033581,0.0,0.0,62.886420148,41.4019203762,318.233742156,306.560901221,10.5075,1.16534093525
 01/17  17:00:00,226.336129103,30.9550033581,0.0,0.0,62.886420148,41.4019203762,330.627221379,318.95444924,10.5075,1.16527213903
 01/17  18:00:00,239.823088738,30.9550033581,0.0,0.0,62.886420148,41.4019203762,343.377819714,331.705106297,10.5075,1.16521341732
 01/17  19:00:00,239.165614178,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,360.157585526,349.652320388,9.34,1.16526513779
 01/17  20:00:00,216.121591106,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,375.215330466,364.710426123,9.34,1.16490434359
 01/17  21:00:00,191.809729611,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,388.730873665,379.393328524,8.1725,1.16504514135
 01/17  22:00:00,136.34155945,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,371.645716601,365.811052882,4.67,1.16466371854
 01/17  23:00:00,78.9329138682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,124.037160222,9.02885515393,0.0,0.0,3.49369000822,9.08398230582,31.4929356989,27.9935430162,2.335,1.16439268272
 01/18  01:00:00,99.6446339617,16.407623726,0.0,0.0,3.49369000822,9.08398230582,60.9882222133,58.6332222133,2.335,0.02
 01/18  02:00:00,96.6376028413,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,75.494886738,73.139886738,2.335,0.02
 01/18  03:00:00,92.3209942192,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,63.1341516751,59.634834224,2.335,1.16431745102
 01/18  04:00:00,94.6244665871,17.6567225546,0.0,0.0,3.49369000822,9.08398230582,92.0331289108,89.6781289108,2.335,0.02
 01/18  05:00:00,103.084099562,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,99.0087703189,96.6537703189,2.335,0.02
 01/18  06:00:00,98.3830433026,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,78.4037680306,74.9044821404,2.335,1.16428589019
 01/18  07:00:00,139.737843929,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,617.413736191,612.723736191,4.67,0.02
 01/18  08:00:00,148.808553641,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,567.072694781,561.238189297,4.67,1.16450548442
 01/18  09:00:00,211.577106123,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,516.299713622,508.107213622,8.1725,0.02
 01/18  10:00:00,235.552087691,30.9550033581,0.0,0.0,62.886420148,41.4019203762,451.611462877,439.938934365,10.5075,1.16502851273
 01/18  11:00:00,225.774081246,30.9550033581,0.0,0.0,62.886420148,41.4019203762,410.331736966,398.65901196,10.5075,1.16522500656
 01/18  12:00:00,256.782370097,30.9550033581,0.0,0.0,62.886420148,41.4019203762,378.775580374,365.957036899,10.5075,2.31104347407
 01/18  13:00:00,236.616072939,30.9550033581,0.0,0.0,62.886420148,41.4019203762,354.534507643,342.86119375,10.5075,1.16581389332
 01/18  14:00:00,233.217412457,30.9550033581,0.0,0.0,62.886420148,41.4019203762,331.54355844,318.724773648,10.5075,2.31128479247
 01/18  15:00:00,229.436062093,30.9550033581,0.0,0.0,62.886420148,41.4019203762,316.925386588,305.252444569,10.5075,1.16544201942
 01/18  16:00:00,226.067724296,30.9550033581,0.0,0.0,62.886420148,41.4019203762,318.09425724,306.421502401,10.5075,1.16525483903
 01/18  17:00:00,226.097001241,30.9550033581,0.0,0.0,62.886420148,41.4019203762,335.560796188,323.888118851,10.5075,1.16517733703
 01/18  18:00:00,239.650146131,30.9550033581,0.0,0.0,62.886420148,41.4019203762,357.542055735,344.723842614,10.5075,2.3107131208
 01/18  19:00:00,239.066139529,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,379.681049183,369.175985901,9.34,1.1650632821
 01/18  20:00:00,222.865205666,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,409.188966391,398.684082835,9.34,1.16488355631
 01/18  21:00:00,197.836102606,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,424.826008691,415.488493027,8.1725,1.16501566465
 01/18  22:00:00,141.023322317,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,403.965879445,399.275879445,4.67,0.02
 01/18  23:00:00,78.7997390881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953683889,0.0,2.335,1.16453683889
 01/18  24:00:00,124.842514564,9.87272905612,0.0,0.0,3.49369000822,9.08398230582,35.0569067751,32.7019067751,2.335,0.02
 01/19  01:00:00,102.428838313,19.0544227947,0.0,0.0,3.49369000822,9.08398230582,68.8181040401,65.3188215308,2.335,1.16428250928
 01/19  02:00:00,95.7174825431,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,64.7500729086,62.3950729086,2.335,0.02
 01/19  03:00:00,90.9633856251,13.9419994356,0.0,0.0,3.49369000822,9.08398230582,56.1119883046,53.7569883046,2.335,0.02
 01/19  04:00:00,96.4061961668,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,107.63471508,104.135420846,2.335,1.16429423317
 01/19  05:00:00,102.345937802,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,96.9539745807,94.5989745807,2.335,0.02
 01/19  06:00:00,97.2471736728,13.9419994356,0.0,0.0,3.49369000822,9.08398230582,74.9340236269,72.5790236269,2.335,0.02
 01/19  07:00:00,139.734877843,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,592.438121713,586.60389073,4.67,1.16423098275
 01/19  08:00:00,148.906588522,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,525.671682792,520.981682792,4.67,0.02
 01/19  09:00:00,211.649956701,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,478.974151696,469.636934469,8.1725,1.16471722754
 01/19  10:00:00,235.822959076,30.9550033581,0.0,0.0,62.886420148,41.4019203762,426.735967051,415.063474746,10.5075,1.16499230488
 01/19  11:00:00,226.028807398,30.9550033581,0.0,0.0,62.886420148,41.4019203762,403.865971547,392.193192568,10.5075,1.16527897949
 01/19  12:00:00,256.906814167,30.9550033581,0.0,0.0,62.886420148,41.4019203762,383.313142584,371.639943935,10.5075,1.16569864899
 01/19  13:00:00,236.833168419,30.9550033581,0.0,0.0,62.886420148,41.4019203762,375.91326978,363.094478557,10.5075,2.31129122294
 01/19  14:00:00,233.420986498,30.9550033581,0.0,0.0,62.886420148,41.4019203762,373.810801194,362.137822266,10.5075,1.16547892774
 01/19  15:00:00,229.524482471,30.9550033581,0.0,0.0,62.886420148,41.4019203762,374.758242286,361.940128542,10.5075,2.31061374349
 01/19  16:00:00,226.086160479,30.9550033581,0.0,0.0,62.886420148,41.4019203762,365.704133666,354.03127733,10.5075,1.16535633582
 01/19  17:00:00,226.067032567,30.9550033581,0.0,0.0,62.886420148,41.4019203762,374.779656322,363.106866917,10.5075,1.16528940417
 01/19  18:00:00,239.602653701,30.9550033581,0.0,0.0,62.886420148,41.4019203762,387.221580458,375.548847846,10.5075,1.1652326112
 01/19  19:00:00,239.052744401,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,414.209070051,403.703783584,9.34,1.16528646664
 01/19  20:00:00,222.717155153,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,439.025793609,428.520866863,9.34,1.164926746
 01/19  21:00:00,197.730458496,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,451.811519067,442.474164602,8.1725,1.16485446495
 01/19  22:00:00,140.964486987,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,422.492277168,416.657587707,4.67,1.16468946056
 01/19  23:00:00,78.6922309245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,130.063869706,15.12405464,0.0,0.0,3.49369000822,9.08398230582,54.510025022,51.0106516902,2.335,1.1643733318
 01/20  01:00:00,102.804978679,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,68.496378515,66.141378515,2.335,0.02
 01/20  02:00:00,90.3052981895,13.2033188673,0.0,0.0,3.49369000822,9.08398230582,45.2733220668,42.9183220668,2.335,0.02
 01/20  03:00:00,96.3074697664,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,60.8543486228,57.3550655215,2.335,1.16428310129
 01/20  04:00:00,96.0834345896,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,86.554118635,84.199118635,2.335,0.02
 01/20  05:00:00,112.621718626,13.2033188673,0.0,0.0,3.49369000822,9.08398230582,55.0362922055,52.6812922055,2.335,0.02
 01/20  06:00:00,119.416184768,20.3361242881,0.0,0.0,3.49369000822,9.08398230582,103.178381545,99.6790865708,2.335,1.16429497426
 01/20  07:00:00,156.562194627,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,589.212972764,584.522972764,4.67,0.02
 01/20  08:00:00,157.979126017,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,541.05212296,535.217588169,4.67,1.16453479125
 01/20  09:00:00,211.690312096,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,494.656704371,486.464204371,8.1725,0.02
 01/20  10:00:00,235.689481453,30.9550033581,0.0,0.0,62.886420148,41.4019203762,453.373648369,441.70129806,10.5075,1.16485030887
 01/20  11:00:00,225.846015012,30.9550033581,0.0,0.0,62.886420148,41.4019203762,441.885639536,430.212879597,10.5075,1.16525993921
 01/20  12:00:00,256.795714071,30.9550033581,0.0,0.0,62.886420148,41.4019203762,435.540483501,422.721862661,10.5075,2.31112084052
 01/20  13:00:00,236.58393698,30.9550033581,0.0,0.0,62.886420148,41.4019203762,430.199485536,418.52648838,10.5075,1.16549715544
 01/20  14:00:00,233.130831259,30.9550033581,0.0,0.0,62.886420148,41.4019203762,421.666133941,408.847257995,10.5075,2.31137594553
 01/20  15:00:00,229.317032271,30.9550033581,0.0,0.0,62.886420148,41.4019203762,410.756510347,399.083520367,10.5075,1.1654899798
 01/20  16:00:00,225.925058475,30.9550033581,0.0,0.0,62.886420148,41.4019203762,399.374177892,387.701373631,10.5075,1.16530426152
 01/20  17:00:00,225.962344058,30.9550033581,0.0,0.0,62.886420148,41.4019203762,402.218320238,389.400450465,10.5075,2.31036977359
 01/20  18:00:00,239.524597905,30.9550033581,0.0,0.0,62.886420148,41.4019203762,406.92564076,395.252765732,10.5075,1.16537502823
 01/20  19:00:00,239.014853737,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,420.208852973,409.70373269,9.34,1.16512028293
 01/20  20:00:00,216.197297814,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,430.214770592,419.709828536,9.34,1.16494205577
 01/20  21:00:00,191.644358273,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,441.265772131,431.92841145,8.1725,1.16486068168
 01/20  22:00:00,136.269546256,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,414.766231918,410.076231918,4.67,0.02
 01/20  23:00:00,80.9790891036,2.22670184365,0.0,0.0,3.49369000822,9.08398230582,9.66217765858,6.16264619219,2.335,1.16453146639
 01/20  24:00:00,130.043746616,15.0705666924,0.0,0.0,3.49369000822,9.08398230582,50.0216453828,47.6666453828,2.335,0.02
 01/21  01:00:00,96.4668436082,15.0769671101,0.0,0.0,3.49369000822,6.81298672936,48.9179197265,46.0022120676,1.75125,1.16445765888
 01/21  02:00:00,92.4983170465,17.6567225546,0.0,0.0,3.49369000822,6.81298672936,79.4102971732,77.6390471732,1.75125,0.02
 01/21  03:00:00,94.3201638409,19.3472991284,0.0,0.0,3.49369000822,6.81298672936,92.0524669544,89.1368189325,1.75125,1.16439802183
 01/21  04:00:00,91.7006506682,16.7481595351,0.0,0.0,3.49369000822,6.81298672936,84.0853813111,82.3141313111,1.75125,0.02
 01/21  05:00:00,100.772058193,19.5368140327,0.0,0.0,3.49369000822,6.81298672936,114.334634835,112.563384835,1.75125,0.02
 01/21  06:00:00,102.753328341,21.7185635976,0.0,0.0,3.49369000822,6.81298672936,125.757139465,122.841540772,1.75125,1.16434869223
 01/21  07:00:00,125.814227751,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,616.413655116,612.891155116,3.5025,0.02
 01/21  08:00:00,134.609076275,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,565.24038025,560.573235439,3.5025,1.16464481131
 01/21  09:00:00,184.103387104,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,525.989413021,520.131913021,5.8375,0.02
 01/21  10:00:00,201.083273725,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,484.15362917,473.648737808,9.34,1.16489136198
 01/21  11:00:00,225.798505918,30.9550033581,0.0,0.0,62.886420148,41.4019203762,454.972795475,443.30018826,10.5075,1.16510721454
 01/21  12:00:00,256.781959389,30.9550033581,0.0,0.0,62.886420148,41.4019203762,439.158850085,426.340237292,10.5075,2.31111279302
 01/21  13:00:00,236.544334803,30.9550033581,0.0,0.0,62.886420148,41.4019203762,430.638081202,418.965138897,10.5075,1.16544230521
 01/21  14:00:00,233.125666282,30.9550033581,0.0,0.0,62.886420148,41.4019203762,429.303777182,416.485005056,10.5075,2.31127212635
 01/21  15:00:00,229.320021289,30.9550033581,0.0,0.0,62.886420148,41.4019203762,425.439790697,413.766873609,10.5075,1.16541708722
 01/21  16:00:00,225.898207774,30.9550033581,0.0,0.0,62.886420148,41.4019203762,425.63579999,413.962956545,10.5075,1.16534344413
 01/21  17:00:00,225.874878566,30.9550033581,0.0,0.0,62.886420148,41.4019203762,432.783061251,419.965112835,10.5075,2.31044841676
 01/21  18:00:00,239.407102862,30.9550033581,0.0,0.0,62.886420148,41.4019203762,441.079874575,429.407014176,10.5075,1.16536039847
 01/21  19:00:00,225.187637363,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,468.536994441,459.199293634,8.1725,1.16520080703
 01/21  20:00:00,179.473573136,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,485.930222562,478.927659649,5.8375,1.16506291287
 01/21  21:00:00,169.215703548,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,495.130658719,488.128355921,5.8375,1.16480279829
 01/21  22:00:00,126.724762801,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,469.955724872,466.433224872,3.5025,0.02
 01/21  23:00:00,83.0400844451,6.77164136545,0.0,0.0,3.49369000822,6.81298672936,26.8731196972,23.9572646047,1.75125,1.16460509258
 01/21  24:00:00,126.093757566,13.4337569266,0.0,0.0,3.49369000822,6.81298672936,50.7899567145,47.8741772571,1.75125,1.16452945737
 01/22  01:00:00,100.33213428,19.3472991284,0.0,0.0,3.49369000822,6.81298672936,96.2304815649,94.4592315649,1.75125,0.02
 01/22  02:00:00,95.3364320983,20.4887100382,0.0,0.0,3.49369000822,6.81298672936,113.595194362,111.823944362,1.75125,0.02
 01/22  03:00:00,91.9264901665,17.1087010646,0.0,0.0,3.49369000822,6.81298672936,107.062900425,104.147271887,1.75125,1.16437853736
 01/22  04:00:00,96.2518001736,21.8045536092,0.0,0.0,3.49369000822,6.81298672936,147.203237514,145.431987514,1.75125,0.02
 01/22  05:00:00,103.636308674,22.2945002812,0.0,0.0,3.49369000822,6.81298672936,151.353990373,149.582740373,1.75125,0.02
 01/22  06:00:00,98.7153708991,17.8109528258,0.0,0.0,3.49369000822,6.81298672936,130.020307359,127.104705937,1.75125,1.1643514226
 01/22  07:00:00,125.385578525,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,740.165773818,736.643273818,3.5025,0.02
 01/22  08:00:00,134.532332446,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,681.740801054,677.073928845,3.5025,1.16437220842
 01/22  09:00:00,156.585539071,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,600.127383346,596.604883346,3.5025,0.02
 01/22  10:00:00,128.907445193,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,587.52145009,582.85448422,3.5025,1.16446586964
 01/22  11:00:00,163.608036294,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,547.965647549,540.940647549,7.005,0.02
 01/22  12:00:00,195.164807747,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,531.476061681,523.306164017,7.005,1.16489766346
 01/22  13:00:00,202.349303631,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,505.189648581,494.684720547,9.34,1.16492803389
 01/22  14:00:00,199.331000191,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,496.83782527,486.332900805,9.34,1.16492446513
 01/22  15:00:00,195.561690571,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,491.448995255,480.943906634,9.34,1.16508862107
 01/22  16:00:00,192.15000691,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,487.721614866,477.216538027,9.34,1.16507683908
 01/22  17:00:00,192.147616774,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,484.981325258,474.47620874,9.34,1.16511651728
 01/22  18:00:00,177.265975273,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,559.33634683,551.166308885,7.005,1.16503794418
 01/22  19:00:00,183.917751363,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,586.843203868,581.008493674,4.67,1.16471019348
 01/22  20:00:00,163.788844912,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,600.32865782,594.49392,4.67,1.16473782012
 01/22  21:00:00,154.916394481,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,603.593525388,598.903525388,4.67,0.02
 01/22  22:00:00,140.917794211,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,566.012301898,560.17778598,4.67,1.16451591753
 01/22  23:00:00,86.2570523717,10.1182389995,0.0,0.0,3.49369000822,6.81298672936,41.0977789877,39.3265289877,1.75125,0.02
 01/22  24:00:00,127.939936195,15.3415362692,0.0,0.0,3.49369000822,6.81298672936,69.1712173301,66.2556298046,1.75125,1.16433752555
 01/23  01:00:00,102.691396788,19.5368140327,0.0,0.0,3.49369000822,9.08398230582,125.694050608,123.339050608,2.335,0.02
 01/23  02:00:00,98.4872929972,21.4716852088,0.0,0.0,3.49369000822,9.08398230582,142.759706201,140.404706201,2.335,0.02
 01/23  03:00:00,95.5873046998,18.5797771623,0.0,0.0,3.49369000822,9.08398230582,136.302851228,132.803526286,2.335,1.16432494174
 01/23  04:00:00,97.9423198792,21.3426042757,0.0,0.0,3.49369000822,9.08398230582,176.358524841,174.003524841,2.335,0.02
 01/23  05:00:00,105.481839991,21.9876252782,0.0,0.0,3.49369000822,9.08398230582,176.534608857,174.179608857,2.335,0.02
 01/23  06:00:00,101.659799201,18.5797771623,0.0,0.0,3.49369000822,9.08398230582,157.52289228,154.023601802,2.335,1.16429047811
 01/23  07:00:00,139.544543073,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,738.499577638,733.809577638,4.67,0.02
 01/23  08:00:00,148.675732923,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,683.994515395,678.160034107,4.67,1.16448128754
 01/23  09:00:00,211.533842716,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,627.433623776,619.241123776,8.1725,0.02
 01/23  10:00:00,235.493919694,30.9550033581,0.0,0.0,62.886420148,41.4019203762,553.034401999,541.361890509,10.5075,1.16501148931
 01/23  11:00:00,225.646230944,30.9550033581,0.0,0.0,62.886420148,41.4019203762,516.835446817,505.16273302,10.5075,1.16521379714
 01/23  12:00:00,256.703496872,30.9550033581,0.0,0.0,62.886420148,41.4019203762,489.613093116,476.794553695,10.5075,2.31103942056
 01/23  13:00:00,236.489898261,30.9550033581,0.0,0.0,62.886420148,41.4019203762,468.627761966,456.954440931,10.5075,1.16582103494
 01/23  14:00:00,233.012063419,30.9550033581,0.0,0.0,62.886420148,41.4019203762,455.033560556,442.214748383,10.5075,2.31131217252
 01/23  15:00:00,229.225897697,30.9550033581,0.0,0.0,62.886420148,41.4019203762,445.239964678,433.567002951,10.5075,1.16546172742
 01/23  16:00:00,225.82456877,30.9550033581,0.0,0.0,62.886420148,41.4019203762,431.4032127,419.730434502,10.5075,1.16527819727
 01/23  17:00:00,225.83919035,30.9550033581,0.0,0.0,62.886420148,41.4019203762,442.029921506,430.357216473,10.5075,1.16520503312
 01/23  18:00:00,239.357858017,30.9550033581,0.0,0.0,62.886420148,41.4019203762,469.594319399,456.776034655,10.5075,2.31078474389
 01/23  19:00:00,238.911807576,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,490.513276722,480.00817231,9.34,1.16510441209
 01/23  20:00:00,222.639906159,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,514.278274581,503.773346442,9.34,1.16492813894
 01/23  21:00:00,197.603792526,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,530.873405587,521.535840358,8.1725,1.16506522902
 01/23  22:00:00,140.924435414,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,516.324068929,511.634068929,4.67,0.02
 01/23  23:00:00,86.2367856106,7.89153715588,0.0,0.0,3.49369000822,9.08398230582,35.2116875271,31.7121501824,2.335,1.16453734473
 01/23  24:00:00,129.759363584,14.8938954411,0.0,0.0,3.49369000822,9.08398230582,70.6196458891,68.2646458891,2.335,0.02
 01/24  01:00:00,101.971039145,18.9101168733,0.0,0.0,3.49369000822,9.08398230582,126.210973459,122.711675394,2.335,1.1642980655
 01/24  02:00:00,98.7079671011,21.7296552435,0.0,0.0,3.49369000822,9.08398230582,156.867550715,154.512550715,2.335,0.02
 01/24  03:00:00,94.9482486954,17.9778470813,0.0,0.0,3.49369000822,9.08398230582,136.676124813,134.321124813,2.335,0.02
 01/24  04:00:00,97.9073174147,21.3426042757,0.0,0.0,3.49369000822,9.08398230582,180.195829128,176.696532816,2.335,1.1642963122
 01/24  05:00:00,122.002743923,22.5895553592,0.0,0.0,3.49369000822,9.08398230582,174.658844918,172.303844918,2.335,0.02
 01/24  06:00:00,117.425988884,17.9778470813,0.0,0.0,3.49369000822,9.08398230582,137.727399211,135.372399211,2.335,0.02
 01/24  07:00:00,156.098540054,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,688.587780473,682.753494743,4.67,1.16428572964
 01/24  08:00:00,154.454643432,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,619.879108591,615.189108591,4.67,0.02
 01/24  09:00:00,211.643358817,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,564.255275761,554.917996709,8.1725,1.16477905147
 01/24  10:00:00,235.619320829,30.9550033581,0.0,0.0,62.886420148,41.4019203762,496.448513034,484.77616451,10.5075,1.16484852395
 01/24  11:00:00,225.77319425,30.9550033581,0.0,0.0,62.886420148,41.4019203762,455.16957355,443.496976852,10.5075,1.16509669853
 01/24  12:00:00,256.801158258,30.9550033581,0.0,0.0,62.886420148,41.4019203762,412.873918886,401.200974738,10.5075,1.1654441476
 01/24  13:00:00,236.721266184,30.9550033581,0.0,0.0,62.886420148,41.4019203762,387.777430676,374.958461669,10.5075,2.31146900678
 01/24  14:00:00,233.292671958,30.9550033581,0.0,0.0,62.886420148,41.4019203762,366.69165822,355.018584895,10.5075,1.16557332457
 01/24  15:00:00,229.496605154,30.9550033581,0.0,0.0,62.886420148,41.4019203762,354.557884181,341.739568666,10.5075,2.31081551516
 01/24  16:00:00,226.095261478,30.9550033581,0.0,0.0,62.886420148,41.4019203762,353.916920235,342.244232238,10.5075,1.16518799724
 01/24  17:00:00,226.083599478,30.9550033581,0.0,0.0,62.886420148,41.4019203762,365.808248287,354.135346675,10.5075,1.16540161146
 01/24  18:00:00,239.607469367,30.9550033581,0.0,0.0,62.886420148,41.4019203762,378.076003814,366.403154963,10.5075,1.16534885059
 01/24  19:00:00,239.058074658,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,394.478456279,383.973309896,9.34,1.16514638372
 01/24  20:00:00,216.273002976,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,406.415318644,395.910268088,9.34,1.16505055543
 01/24  21:00:00,191.69814615,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,415.727639943,406.390157865,8.1725,1.16498207862
 01/24  22:00:00,136.310978429,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,390.476232998,384.641579399,4.67,1.16465359944
 01/24  23:00:00,78.9113289595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953464752,0.0,2.335,1.16453464752
 01/24  24:00:00,124.283794664,9.27295071261,0.0,0.0,3.49369000822,9.08398230582,28.2267365458,25.8717365458,2.335,0.02
 01/25  01:00:00,101.723787608,18.1649650636,0.0,0.0,3.49369000822,9.08398230582,60.5531773058,58.1981773058,2.335,0.02
 01/25  02:00:00,96.8710423211,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,71.1071671654,67.6080467944,2.335,1.16412037104
 01/25  03:00:00,91.4584193798,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,61.968878603,59.613878603,2.335,0.02
 01/25  04:00:00,95.385411038,18.3954031229,0.0,0.0,3.49369000822,9.08398230582,100.669208193,98.3142081928,2.335,0.02
 01/25  05:00:00,104.815226933,21.0971136959,0.0,0.0,3.49369000822,9.08398230582,132.001420906,128.50214547,2.335,1.16427543633
 01/25  06:00:00,100.395125715,17.1531765013,0.0,0.0,3.49369000822,9.08398230582,118.274202356,115.919202356,2.335,0.02
 01/25  07:00:00,139.66459074,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,685.231182497,680.541182497,4.67,0.02
 01/25  08:00:00,145.340928907,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,635.783006515,629.948460303,4.67,1.16454621244
 01/25  09:00:00,211.547137287,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,591.49438957,583.30188957,8.1725,0.02
 01/25  10:00:00,235.42444694,30.9550033581,0.0,0.0,62.886420148,41.4019203762,526.99563555,515.323141188,10.5075,1.16499436211
 01/25  11:00:00,225.675059259,30.9550033581,0.0,0.0,62.886420148,41.4019203762,492.917553658,481.244899898,10.5075,1.16515375965
 01/25  12:00:00,256.722361818,30.9550033581,0.0,0.0,62.886420148,41.4019203762,463.483301629,450.664699468,10.5075,2.31110216094
 01/25  13:00:00,236.475821599,30.9550033581,0.0,0.0,62.886420148,41.4019203762,439.806922716,428.133760514,10.5075,1.16566220201
 01/25  14:00:00,233.06257183,30.9550033581,0.0,0.0,62.886420148,41.4019203762,405.521825851,392.702959257,10.5075,2.31136659381
 01/25  15:00:00,229.294920242,30.9550033581,0.0,0.0,62.886420148,41.4019203762,384.024276247,372.351408608,10.5075,1.1653676384
 01/25  16:00:00,225.92472665,30.9550033581,0.0,0.0,62.886420148,41.4019203762,373.388917302,361.716206676,10.5075,1.16521062588
 01/25  17:00:00,225.91370262,30.9550033581,0.0,0.0,62.886420148,41.4019203762,382.292825053,369.474578111,10.5075,2.31074694204
 01/25  18:00:00,239.470349227,30.9550033581,0.0,0.0,62.886420148,41.4019203762,406.09868961,394.425904721,10.5075,1.16528488989
 01/25  19:00:00,238.966361665,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,433.320382177,422.815324055,9.34,1.16505812152
 01/25  20:00:00,222.729054454,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,454.99906447,444.494141623,9.34,1.1649228471
 01/25  21:00:00,197.700015811,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,465.860223936,456.522657169,8.1725,1.16506676674
 01/25  22:00:00,140.962232118,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,446.003874083,440.169068655,4.67,1.16480542783
 01/25  23:00:00,80.8385136942,2.22670184365,0.0,0.0,3.49369000822,9.08398230582,9.23005454186,6.87505454186,2.335,0.02
 01/25  24:00:00,132.120989318,17.1883104939,0.0,0.0,3.49369000822,9.08398230582,63.6358195635,60.1364321984,2.335,1.16438736514
 01/26  01:00:00,97.664495577,14.1250711047,0.0,0.0,3.49369000822,9.08398230582,55.078586403,52.723586403,2.335,0.02
 01/26  02:00:00,96.4014482775,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,80.5672850478,78.2122850478,2.335,0.02
 01/26  03:00:00,95.9038026152,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,74.8779180345,71.378598445,2.335,1.16431958948
 01/26  04:00:00,91.4479794785,14.1250711047,0.0,0.0,3.49369000822,9.08398230582,59.6471437562,57.2921437562,2.335,0.02
 01/26  05:00:00,103.017441488,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,90.8378299333,88.4828299333,2.335,0.02
 01/26  06:00:00,102.095115189,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,86.0906407253,83.7356407253,2.335,0.02
 01/26  07:00:00,140.122192546,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,559.535662985,553.701363662,4.67,1.16429932277
 01/26  08:00:00,145.629194221,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,505.468569461,500.778569461,4.67,0.02
 01/26  09:00:00,211.712798262,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,462.786956099,453.449787746,8.1725,1.16466835355
 01/26  10:00:00,235.906849713,30.9550033581,0.0,0.0,62.886420148,41.4019203762,420.381046659,408.708685132,10.5075,1.16486152735
 01/26  11:00:00,226.059173855,30.9550033581,0.0,0.0,62.886420148,41.4019203762,394.470813707,382.798246737,10.5075,1.16506697064
 01/26  12:00:00,256.934928086,30.9550033581,0.0,0.0,62.886420148,41.4019203762,372.218428854,359.399836871,10.5075,2.31109198256
 01/26  13:00:00,236.876528012,30.9550033581,0.0,0.0,62.886420148,41.4019203762,383.501407447,371.828224128,10.5075,1.16568331899
 01/26  14:00:00,233.50563359,30.9550033581,0.0,0.0,62.886420148,41.4019203762,351.016120905,338.197219579,10.5075,2.31140132637
 01/26  15:00:00,229.785948701,30.9550033581,0.0,0.0,62.886420148,41.4019203762,311.97273873,300.2999075,10.5075,1.16533122968
 01/26  16:00:00,226.491460404,30.9550033581,0.0,0.0,62.886420148,41.4019203762,295.154249094,283.481599253,10.5075,1.16514984111
 01/26  17:00:00,226.549651329,30.9550033581,0.0,0.0,62.886420148,41.4019203762,298.313137405,286.640276944,10.5075,1.16536046172
 01/26  18:00:00,240.045510003,30.9550033581,0.0,0.0,62.886420148,41.4019203762,314.11863798,301.300596855,10.5075,2.31054112477
 01/26  19:00:00,239.308604711,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,325.853147597,315.347900416,9.34,1.1652471807
 01/26  20:00:00,223.243702386,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,334.065533626,323.560500864,9.34,1.16503276194
 01/26  21:00:00,198.315133915,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,345.265453144,335.928002393,8.1725,1.16495075128
 01/26  22:00:00,141.306470077,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,322.576449158,317.886449158,4.67,0.02
 01/26  23:00:00,79.3514631393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953670207,0.0,2.335,1.16453670207
 01/26  24:00:00,115.125066965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,97.3619906517,13.5432827309,0.0,0.0,3.49369000822,9.08398230582,34.2692791664,30.7699866525,2.335,1.16429251397
 01/27  02:00:00,91.6504870885,13.9094260689,0.0,0.0,3.49369000822,9.08398230582,37.0058580845,34.6508580845,2.335,0.02
 01/27  03:00:00,89.2928644712,11.6074750741,0.0,0.0,3.49369000822,9.08398230582,30.2264378684,27.8714378684,2.335,0.02
 01/27  04:00:00,96.815111976,19.2923967961,0.0,0.0,3.49369000822,9.08398230582,51.9998156209,48.5005446273,2.335,1.16427099363
 01/27  05:00:00,118.686039643,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,49.3511462505,46.9961462505,2.335,0.02
 01/27  06:00:00,114.07631593,13.9721432038,0.0,0.0,3.49369000822,9.08398230582,38.6432745273,36.2882745273,2.335,0.02
 01/27  07:00:00,156.703546972,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,487.975297365,483.285297365,4.67,0.02
 01/27  08:00:00,155.14402406,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,437.289252711,431.45471274,4.67,1.16453997193
 01/27  09:00:00,212.007280585,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,398.311857985,388.974688145,8.1725,1.16466984051
 01/27  10:00:00,236.159303326,30.9550033581,0.0,0.0,62.886420148,41.4019203762,348.434481708,336.762028081,10.5075,1.16495362719
 01/27  11:00:00,226.394063711,30.9550033581,0.0,0.0,62.886420148,41.4019203762,324.740709126,313.067959499,10.5075,1.16524962714
 01/27  12:00:00,257.046744536,30.9550033581,0.0,0.0,62.886420148,41.4019203762,306.166109975,294.492929642,10.5075,1.16568033334
 01/27  13:00:00,236.897515647,30.9550033581,0.0,0.0,62.886420148,41.4019203762,295.69409146,282.875315275,10.5075,2.31127618506
 01/27  14:00:00,233.823579034,30.9550033581,0.0,0.0,62.886420148,41.4019203762,290.273655067,278.600674032,10.5075,1.16548103439
 01/27  15:00:00,229.953033791,30.9550033581,0.0,0.0,62.886420148,41.4019203762,288.300044257,275.481908152,10.5075,2.31063610429
 01/27  16:00:00,226.525968899,30.9550033581,0.0,0.0,62.886420148,41.4019203762,274.832899071,263.160020803,10.5075,1.16537826827
 01/27  17:00:00,226.48154793,30.9550033581,0.0,0.0,62.886420148,41.4019203762,279.393685038,267.720867237,10.5075,1.16531780056
 01/27  18:00:00,236.632021974,30.9550033581,0.0,0.0,62.886420148,41.4019203762,287.993776624,276.321009042,10.5075,1.16526758218
 01/27  19:00:00,239.34958862,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,297.059158263,286.554091373,9.34,1.16506688953
 01/27  20:00:00,216.664452807,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,308.071676705,297.566703762,9.34,1.16497294277
 01/27  21:00:00,192.183811228,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,327.262164788,317.924758146,8.1725,1.16490664182
 01/27  22:00:00,136.538050903,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,314.514318564,308.67957227,4.67,1.16474629458
 01/27  23:00:00,79.3880944022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  24:00:00,115.142721122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938609971,0.0,2.335,1.16438609971
 01/28  01:00:00,94.8383770518,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,32.680319772,30.909069772,1.75125,0.02
 01/28  02:00:00,89.0590926846,13.6653305102,0.0,0.0,3.49369000822,6.81298672936,36.0776931845,33.1619967441,1.75125,1.16444644041
 01/28  03:00:00,84.7983859798,9.45602238163,0.0,0.0,3.49369000822,6.81298672936,27.502838986,25.731588986,1.75125,0.02
 01/28  04:00:00,93.3110134492,18.1326705573,0.0,0.0,3.49369000822,6.81298672936,46.9680040759,44.0524139349,1.75125,1.16434014106
 01/28  05:00:00,101.235212398,19.3472991284,0.0,0.0,3.49369000822,6.81298672936,46.7140068905,44.9427568905,1.75125,0.02
 01/28  06:00:00,94.6757301933,13.2033188673,0.0,0.0,3.49369000822,6.81298672936,36.2612965014,34.4900465014,1.75125,0.02
 01/28  07:00:00,125.853818884,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,495.538883635,490.872070808,3.5025,1.16431282697
 01/28  08:00:00,131.627490531,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,444.021641853,440.499141853,3.5025,0.02
 01/28  09:00:00,184.350875256,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,409.823961559,402.821664844,5.8375,1.16479671534
 01/28  10:00:00,201.475900388,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,365.242369384,354.737528773,9.34,1.16484061077
 01/28  11:00:00,226.28660997,30.9550033581,0.0,0.0,62.886420148,41.4019203762,332.960598676,321.287884987,10.5075,1.1652136892
 01/28  12:00:00,257.035156923,30.9550033581,0.0,0.0,62.886420148,41.4019203762,310.29978383,298.626830251,10.5075,1.16545357904
 01/28  13:00:00,236.932614044,30.9550033581,0.0,0.0,62.886420148,41.4019203762,297.50950939,284.690644478,10.5075,2.3113649114
 01/28  14:00:00,233.788690508,30.9550033581,0.0,0.0,62.886420148,41.4019203762,285.108911272,273.435874636,10.5075,1.16553663696
 01/28  15:00:00,229.911066602,30.9550033581,0.0,0.0,62.886420148,41.4019203762,282.832553159,270.014347879,10.5075,2.31070528043
 01/28  16:00:00,226.469187029,30.9550033581,0.0,0.0,62.886420148,41.4019203762,289.985400306,278.312638981,10.5075,1.16526132541
 01/28  17:00:00,226.446906368,30.9550033581,0.0,0.0,62.886420148,41.4019203762,301.369008335,289.696330124,10.5075,1.16517821141
 01/28  18:00:00,236.594579819,30.9550033581,0.0,0.0,62.886420148,41.4019203762,309.230136473,297.557269415,10.5075,1.16536705766
 01/28  19:00:00,225.524414677,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,349.459486668,338.976495682,8.1725,2.31049098676
 01/28  20:00:00,179.82209831,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,382.16519606,375.162748382,5.8375,1.16494767819
 01/28  21:00:00,169.585104582,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,399.175090936,393.317590936,5.8375,0.02
 01/28  22:00:00,126.890003768,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,386.70279862,382.035632642,3.5025,1.16466597755
 01/28  23:00:00,76.6797603822,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580691077,0.0,1.75125,1.16455691077
 01/28  24:00:00,121.791564718,9.04411112635,0.0,0.0,3.49369000822,6.81298672936,29.7047919002,27.9335419002,1.75125,0.02
 01/29  01:00:00,97.7643641467,16.7148744718,0.0,0.0,3.49369000822,6.81298672936,62.0711934191,59.1555695632,1.75125,1.16437385581
 01/29  02:00:00,94.4006215101,19.3472991284,0.0,0.0,3.49369000822,6.81298672936,75.2174850302,73.4462350302,1.75125,0.02
 01/29  03:00:00,90.0763073086,15.0769671101,0.0,0.0,3.49369000822,6.81298672936,64.9772307276,63.2059807276,1.75125,0.02
 01/29  04:00:00,92.83973174,18.1580802821,0.0,0.0,3.49369000822,6.81298672936,100.593308788,97.677706981,1.75125,1.16435180659
 01/29  05:00:00,102.437241284,20.9767117428,0.0,0.0,3.49369000822,6.81298672936,111.715458828,109.944208828,1.75125,0.02
 01/29  06:00:00,98.1341349585,17.104271533,0.0,0.0,3.49369000822,6.81298672936,95.7789203576,94.0076703576,1.75125,0.02
 01/29  07:00:00,125.491349785,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,699.851113792,695.184294022,3.5025,1.16431977081
 01/29  08:00:00,131.152801795,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,644.759066921,641.236566921,3.5025,0.02
 01/29  09:00:00,156.593596003,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,568.107954182,563.441032104,3.5025,1.16442207821
 01/29  10:00:00,128.868060993,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,551.483812493,547.961312493,3.5025,0.02
 01/29  11:00:00,163.657185082,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,513.249401674,505.07953945,7.005,1.16486222461
 01/29  12:00:00,195.189640579,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,495.05079179,486.88079701,7.005,1.16499478004
 01/29  13:00:00,202.313278607,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,467.118018334,456.612937785,9.34,1.16508054984
 01/29  14:00:00,199.360520158,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,449.818084423,439.31300227,9.34,1.16508215324
 01/29  15:00:00,195.601668397,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,448.130551234,437.625541128,9.34,1.16501010637
 01/29  16:00:00,192.189981923,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,440.215886473,429.710877886,9.34,1.16500858646
 01/29  17:00:00,192.188005288,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,445.774013371,435.268949494,9.34,1.16506387636
 01/29  18:00:00,173.917256588,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,526.789578122,518.619603085,7.005,1.16497503715
 01/29  19:00:00,183.933375405,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,556.393180117,550.558397763,4.67,1.1647823543
 01/29  20:00:00,163.820606034,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,570.472060151,565.782060151,4.67,0.02
 01/29  21:00:00,154.957601226,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,577.804446388,571.969772291,4.67,1.16467409636
 01/29  22:00:00,140.935212058,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,540.673691387,534.839185544,4.67,1.16450584309
 01/29  23:00:00,83.0354632022,6.86317719995,0.0,0.0,3.49369000822,6.81298672936,29.7122475272,27.9409975272,1.75125,0.02
 01/29  24:00:00,127.334029856,14.7022374616,0.0,0.0,3.49369000822,6.81298672936,61.0426801087,59.2714301087,1.75125,0.02
 01/30  01:00:00,103.092843884,19.8844681222,0.0,0.0,3.49369000822,9.08398230582,113.073418668,109.574124745,2.335,1.16429392206
 01/30  02:00:00,96.6082214942,19.5368140327,0.0,0.0,3.49369000822,9.08398230582,123.003662585,120.648662585,2.335,0.02
 01/30  03:00:00,94.468548091,17.4482315793,0.0,0.0,3.49369000822,9.08398230582,116.472733001,114.117733001,2.335,0.02
 01/30  04:00:00,99.6172571979,22.947190838,0.0,0.0,3.49369000822,9.08398230582,167.924012462,164.424713355,2.335,1.16429910631
 01/30  05:00:00,104.913197823,21.3426042757,0.0,0.0,3.49369000822,9.08398230582,157.660989464,155.305989464,2.335,0.02
 01/30  06:00:00,100.63833097,17.5342215909,0.0,0.0,3.49369000822,9.08398230582,131.927102122,129.572102122,2.335,0.02
 01/30  07:00:00,139.601301548,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,686.714873335,680.880624295,4.67,1.16424904074
 01/30  08:00:00,145.349213648,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,615.738873895,611.048873895,4.67,0.02
 01/30  09:00:00,211.566007416,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,546.405729395,537.068503188,8.1725,1.16472620709
 01/30  10:00:00,235.628475191,30.9550033581,0.0,0.0,62.886420148,41.4019203762,476.629712036,464.957244406,10.5075,1.16496763014
 01/30  11:00:00,225.796346151,30.9550033581,0.0,0.0,62.886420148,41.4019203762,430.229896561,418.557175074,10.5075,1.16522148705
 01/30  12:00:00,256.817301211,30.9550033581,0.0,0.0,62.886420148,41.4019203762,379.369150661,367.696075251,10.5075,1.16557541007
 01/30  13:00:00,236.774573379,30.9550033581,0.0,0.0,62.886420148,41.4019203762,330.018979401,317.20009378,10.5075,2.31138562128
 01/30  14:00:00,233.506704238,30.9550033581,0.0,0.0,62.886420148,41.4019203762,293.453062705,280.634336443,10.5075,2.31122626157
 01/30  15:00:00,229.761433225,30.9550033581,0.0,0.0,62.886420148,41.4019203762,269.158205411,257.485458628,10.5075,1.16524678304
 01/30  16:00:00,226.476390893,30.9550033581,0.0,0.0,62.886420148,41.4019203762,253.044369553,241.37152451,10.5075,1.16534504239
 01/30  17:00:00,226.567499161,30.9550033581,0.0,0.0,62.886420148,41.4019203762,259.164897274,247.492115548,10.5075,1.16528172554
 01/30  18:00:00,236.745792551,30.9550033581,0.0,0.0,62.886420148,41.4019203762,282.192417422,270.519688916,10.5075,1.16522850535
 01/30  19:00:00,239.37676504,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,298.810960709,287.160465367,9.34,2.31049534109
 01/30  20:00:00,223.386244962,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,309.504096189,298.999131827,9.34,1.16496436245
 01/30  21:00:00,198.39183183,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,305.435707327,296.098322538,8.1725,1.16488478965
 01/30  22:00:00,141.421716527,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,269.846662335,265.156662335,4.67,0.02
 01/30  23:00:00,80.9843301064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954160555,0.0,2.335,1.16454160555
 01/30  24:00:00,117.031648837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,86.0008261821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  02:00:00,87.7779620498,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,18.5290274716,15.029736542,2.335,1.16429092965
 01/31  03:00:00,92.0048361361,13.7263543999,0.0,0.0,3.49369000822,9.08398230582,34.415239729,32.060239729,2.335,0.02
 01/31  04:00:00,93.2677903163,15.292054425,0.0,0.0,3.49369000822,9.08398230582,40.8745154427,38.5195154427,2.335,0.02
 01/31  05:00:00,114.169547862,13.8946330453,0.0,0.0,3.49369000822,9.08398230582,35.1678710885,31.6685737403,2.335,1.1642973482
 01/31  06:00:00,119.37775334,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,55.9029947353,53.5479947353,2.335,0.02
 01/31  07:00:00,156.864526255,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,490.729154437,486.039154437,4.67,0.02
 01/31  08:00:00,155.036221397,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,461.40088031,455.566401623,4.67,1.16447868646
 01/31  09:00:00,211.896307001,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,421.530448739,412.19317014,8.1725,1.16477859906
 01/31  10:00:00,235.849674138,30.9550033581,0.0,0.0,62.886420148,41.4019203762,358.461890655,346.789492403,10.5075,1.16489825206
 01/31  11:00:00,226.184913767,30.9550033581,0.0,0.0,62.886420148,41.4019203762,307.226029725,295.553331869,10.5075,1.16519785642
 01/31  12:00:00,257.185382267,30.9550033581,0.0,0.0,62.886420148,41.4019203762,259.895242878,248.22211004,10.5075,1.16563283862
 01/31  13:00:00,237.22379052,30.9550033581,0.0,0.0,62.886420148,41.4019203762,244.169266269,231.350576301,10.5075,2.31118996869
 01/31  14:00:00,234.67433466,30.9550033581,0.0,0.0,62.886420148,41.4019203762,242.527017358,230.853717884,10.5075,1.16579947418
 01/31  15:00:00,232.225028566,30.9550033581,0.0,0.0,62.886420148,41.4019203762,242.748763572,229.930699544,10.5075,2.31056402743
 01/31  16:00:00,229.848271086,30.9550033581,0.0,0.0,62.886420148,41.4019203762,239.763524617,228.090678241,10.5075,1.1653463766
 01/31  17:00:00,229.302579868,30.9550033581,0.0,0.0,62.886420148,41.4019203762,248.124602858,236.451814264,10.5075,1.16528859397
 01/31  18:00:00,238.712410358,30.9550033581,0.0,0.0,62.886420148,41.4019203762,260.879152012,249.206411047,10.5075,1.16524096464
 01/31  19:00:00,241.046048448,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,276.544446258,266.039141383,9.34,1.16530487573
 01/31  20:00:00,217.622013802,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,293.004607832,282.499657481,9.34,1.16495035118
 01/31  21:00:00,192.33298247,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,320.315548481,310.978051785,8.1725,1.16499669579
 01/31  22:00:00,136.612950138,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,303.844118125,298.009390268,4.67,1.16472785686
 01/31  23:00:00,79.6093761733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,115.295513316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936844075,0.0,2.335,1.16436844075
 02/01  01:00:00,84.1287464477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,86.8930250385,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,17.6545446412,15.2956151958,2.335,0.0239294454261
 02/01  03:00:00,91.3888171939,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,27.9364163602,24.4410220425,2.335,1.16039431776
 02/01  04:00:00,91.6713166165,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,26.4057032945,24.0507032945,2.335,0.02
 02/01  05:00:00,94.4830928416,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,19.0663427537,16.7113427537,2.335,0.02
 02/01  06:00:00,99.2844808456,13.7263543999,0.00129497890901,0.0,3.49369000822,9.08398230582,30.5499038322,27.0506079022,2.335,1.16429592992
 02/01  07:00:00,141.108462011,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,404.174584248,399.484584248,4.67,0.02
 02/01  08:00:00,147.603502551,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,366.148695995,360.314105924,4.67,1.16459007018
 02/01  09:00:00,213.792026441,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,325.99472605,317.80222605,8.1725,0.02
 02/01  10:00:00,239.209464965,30.9550033581,0.0,0.0,62.886420148,41.4019203762,284.769082957,273.096665192,10.5075,1.16491776519
 02/01  11:00:00,229.832876032,30.9550033581,0.0,0.0,62.886420148,41.4019203762,271.36990406,259.697321107,10.5075,1.16508295276
 02/01  12:00:00,260.524421816,30.9550033581,0.0,0.0,62.886420148,41.4019203762,260.755089001,247.936270417,10.5075,2.31131858387
 02/01  13:00:00,241.098692772,30.9550033581,0.0,0.0,62.886420148,41.4019203762,247.549358414,235.876249014,10.5075,1.16560940058
 02/01  14:00:00,238.477545171,30.9550033581,0.0,0.0,62.886420148,41.4019203762,237.595227496,224.776450699,10.5075,2.31127679773
 02/01  15:00:00,235.216564881,30.9550033581,0.0,0.0,62.886420148,41.4019203762,226.284424326,214.611596055,10.5075,1.16532827129
