Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/01  16:00:00,232.21485121,30.9550033581,0.0,0.0,62.886420148,41.4019203762,218.696125945,207.023450661,10.5075,1.16517528384
 02/01  17:00:00,232.39811675,30.9550033581,0.0,0.0,62.886420148,41.4019203762,226.855979908,214.03778713,10.5075,2.3106927779
 02/01  18:00:00,242.358639507,30.9550033581,0.0,0.0,62.886420148,41.4019203762,241.535432368,229.862667628,10.5075,1.16526474061
 02/01  19:00:00,243.219939314,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,258.518180458,248.012876294,9.34,1.16530416365
 02/01  20:00:00,227.03184672,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,270.415270021,259.910360307,9.34,1.16490971393
 02/01  21:00:00,201.259748144,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,282.604319429,273.266760564,8.1725,1.16505886483
 02/01  22:00:00,143.262401767,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,255.76316123,249.928361082,4.67,1.16480014789
 02/01  23:00:00,82.5846245647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  24:00:00,118.046855062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938256796,0.0,2.335,1.16438256796
 02/02  01:00:00,86.4808789687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,88.1010607081,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,16.8806841795,14.5256841795,2.335,0.02
 02/02  03:00:00,87.9472094359,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,18.640788347,15.141465677,2.335,1.16432266999
 02/02  04:00:00,92.2423870146,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,31.2802971875,28.9252971875,2.335,0.02
 02/02  05:00:00,98.750930492,13.6348185654,0.00320123966918,0.0,3.49369000822,9.08398230582,33.8487315502,31.4937315502,2.335,0.02
 02/02  06:00:00,93.6776087374,9.27295071261,0.00152972255324,0.0,3.49369000822,9.08398230582,27.2291058149,24.8741058149,2.335,0.02
 02/02  07:00:00,140.382416243,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,458.702847893,452.868560669,4.67,1.16428722333
 02/02  08:00:00,146.147842133,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,417.128214113,412.438214113,4.67,0.02
 02/02  09:00:00,211.989219795,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,374.832727164,365.495555247,8.1725,1.16467191662
 02/02  10:00:00,236.205197512,30.9550033581,0.0,0.0,62.886420148,41.4019203762,314.472837295,302.800466956,10.5075,1.1648703388
 02/02  11:00:00,227.3123329,30.9550033581,0.0,0.0,62.886420148,41.4019203762,278.488539156,266.81595773,10.5075,1.16508142618
 02/02  12:00:00,260.328065188,30.9550033581,0.0,0.0,62.886420148,41.4019203762,248.971532761,236.15289223,10.5075,2.31114053063
 02/02  13:00:00,242.029804429,30.9550033581,0.0,0.0,62.886420148,41.4019203762,228.693022661,217.019806897,10.5075,1.16571576391
 02/02  14:00:00,240.567332165,30.9550033581,0.0,0.0,62.886420148,41.4019203762,213.051574009,200.232951334,10.5075,2.31112267485
 02/02  15:00:00,238.00877828,30.9550033581,0.0,0.0,62.886420148,41.4019203762,196.627770901,184.954894728,10.5075,1.16537617294
 02/02  16:00:00,235.435746803,30.9550033581,0.139275833767,0.0,62.886420148,41.4019203762,188.441815642,176.769117307,10.5075,1.16519833493
 02/02  17:00:00,235.467862921,30.9550033581,0.104027224185,0.0,62.886420148,41.4019203762,198.81096034,187.138045631,10.5075,1.16541470867
 02/02  18:00:00,244.900577816,30.9550033581,0.0,0.0,62.886420148,41.4019203762,214.977749002,202.159586779,10.5075,2.31066222341
 02/02  19:00:00,245.860439322,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,225.972574825,215.467260478,9.34,1.1653143473
 02/02  20:00:00,230.322581016,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,233.805823724,223.300720926,9.34,1.16510279879
 02/02  21:00:00,204.429055843,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,245.678930329,236.341405702,8.1725,1.16502462698
 02/02  22:00:00,146.634661688,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,218.144911832,213.454911832,4.67,0.02
 02/02  23:00:00,86.3461811328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953135542,0.0,2.335,1.16453135542
 02/02  24:00:00,121.459562518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,90.8366701176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926044331,0.0,2.335,1.16426044331
 02/03  02:00:00,83.2933927012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,81.9647140132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,85.2411081005,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,10.2985896743,6.79934900252,2.335,1.16424067177
 02/03  05:00:00,116.21422419,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,21.7185583771,19.3635583771,2.335,0.02
 02/03  06:00:00,111.602554689,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,17.7787739823,15.4237739823,2.335,0.02
 02/03  07:00:00,157.584418514,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,415.598096281,409.76384336,4.67,1.16425292081
 02/03  08:00:00,155.862639357,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,378.635672761,373.945672761,4.67,0.02
 02/03  09:00:00,212.919768276,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,336.77345576,327.436200463,8.1725,1.16475529714
 02/03  10:00:00,238.93360211,30.9550033581,0.0,0.0,62.886420148,41.4019203762,273.312795959,261.64025136,10.5075,1.16504459815
 02/03  11:00:00,231.703771882,30.9550033581,0.0,0.0,62.886420148,41.4019203762,241.553726748,229.881138293,10.5075,1.16508845447
 02/03  12:00:00,262.96572665,30.9550033581,0.0,0.0,62.886420148,41.4019203762,220.007812044,208.334866134,10.5075,1.16544590944
 02/03  13:00:00,244.283565005,30.9550033581,0.0,0.0,62.886420148,41.4019203762,205.619834067,192.800835428,10.5075,2.31149863942
 02/03  14:00:00,242.578783636,30.9550033581,0.0750356705848,0.0,62.886420148,41.4019203762,186.36871999,174.695622506,10.5075,1.16559748408
 02/03  15:00:00,239.442198809,30.9550033581,0.312720272483,0.0,62.886420148,41.4019203762,172.20211385,159.383732118,10.5075,2.31088173231
 02/03  16:00:00,236.615526965,30.9550033581,0.488922038808,0.0,62.886420148,41.4019203762,161.910406001,150.237676594,10.5075,1.16522940799
 02/03  17:00:00,236.63826048,30.9550033581,0.373798623299,0.0,62.886420148,41.4019203762,181.046564741,169.373896407,10.5075,1.16516833441
 02/03  18:00:00,245.207447069,30.9550033581,0.0976111097553,0.0,62.886420148,41.4019203762,211.188919543,199.516014185,10.5075,1.16540535792
 02/03  19:00:00,245.896736152,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,223.730308102,212.080030447,9.34,2.31027765474
 02/03  20:00:00,223.583390635,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,232.574788511,223.214788511,9.34,0.02
 02/03  21:00:00,198.193822612,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,243.438270999,234.100716007,8.1725,1.16505499148
 02/03  22:00:00,141.898459183,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,213.132578669,207.297791637,4.67,1.16478703254
 02/03  23:00:00,86.3579655008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949765624,0.0,2.335,1.16449765624
 02/03  24:00:00,121.311821224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,88.3421865287,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563470193,0.0,1.75125,1.16438470193
 02/04  02:00:00,80.9568824377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,79.9479290786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  04:00:00,79.0926312699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554157479,0.0,1.75125,1.16429157479
 02/04  05:00:00,93.9383347425,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,13.5943760758,11.8231260758,1.75125,0.02
 02/04  06:00:00,92.9757140924,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,16.6197490803,14.8484990803,1.75125,0.02
 02/04  07:00:00,126.950385414,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,397.489657849,392.822790961,3.5025,1.16436688794
 02/04  08:00:00,133.33795582,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,363.283097093,359.760597093,3.5025,0.02
 02/04  09:00:00,186.440785999,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,328.895391838,321.893102613,5.8375,1.16478922551
 02/04  10:00:00,205.699359458,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,261.112646225,250.607824317,9.34,1.16482190775
 02/04  11:00:00,233.554949889,30.9550033581,0.0,0.0,62.886420148,41.4019203762,213.092540877,201.419781319,10.5075,1.16525955774
 02/04  12:00:00,265.06832747,30.9550033581,0.0335497399446,0.0,62.886420148,41.4019203762,181.826422641,169.007934612,10.5075,2.31098802891
 02/04  13:00:00,246.752453279,30.9550033581,0.26542597463,0.0,62.886420148,41.4019203762,166.938305292,155.265224433,10.5075,1.16558085912
 02/04  14:00:00,244.397152811,30.9550033581,0.412399719659,0.0,62.886420148,41.4019203762,160.240631282,147.42188922,10.5075,2.31124206184
 02/04  15:00:00,241.321196007,30.9550033581,0.518872677675,0.0,62.886420148,41.4019203762,152.560160105,140.887422489,10.5075,1.16523761564
 02/04  16:00:00,238.172019561,30.9550033581,0.563415608668,0.0,62.886420148,41.4019203762,155.765129303,144.092162592,10.5075,1.16546671053
 02/04  17:00:00,238.384044748,30.9550033581,0.594919232974,0.0,62.886420148,41.4019203762,161.120690636,149.447803503,10.5075,1.1653871332
 02/04  18:00:00,248.318400743,30.9550033581,0.448631311457,0.0,62.886420148,41.4019203762,180.187990997,167.369973091,10.5075,2.31051790597
 02/04  19:00:00,233.518802161,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,225.048256297,215.710414259,8.1725,1.16534203757
 02/04  20:00:00,187.191087132,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,246.079056458,239.076618041,5.8375,1.16493841743
 02/04  21:00:00,175.443860422,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,259.341128963,252.338746657,5.8375,1.16488230621
 02/04  22:00:00,131.157530609,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,237.863279073,234.340779073,3.5025,0.02
 02/04  23:00:00,82.692164857,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91583651848,0.0,1.75125,1.16458651848
 02/04  24:00:00,118.309328183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,87.7255700494,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562093378,0.0,1.75125,1.16437093378
 02/05  02:00:00,80.719012354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  03:00:00,79.8890441916,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556781337,0.0,1.75125,1.16431781337
 02/05  04:00:00,79.0674612348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  05:00:00,94.2886969416,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,13.6826422368,11.9113922368,1.75125,0.02
 02/05  06:00:00,98.0212924071,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,23.5386075097,20.6230417182,1.75125,1.16431579144
 02/05  07:00:00,127.670574445,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,409.875858189,406.353358189,3.5025,0.02
 02/05  08:00:00,134.09468663,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,377.69256699,374.17006699,3.5025,0.02
 02/05  09:00:00,159.385005494,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,333.13100106,328.464067151,3.5025,1.16443390964
 02/05  10:00:00,133.42201444,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,311.366865336,307.844365336,3.5025,0.02
 02/05  11:00:00,169.716406978,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,264.009598298,255.839692816,7.005,1.16490548136
 02/05  12:00:00,202.25220178,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,223.144585061,214.974760833,7.005,1.16482422813
 02/05  13:00:00,212.330152827,30.9550033581,0.00490087455897,0.0,41.9242800987,36.8599292233,186.685577022,176.180479816,9.34,1.16509720596
 02/05  14:00:00,211.709136382,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,169.077986027,158.572883498,9.34,1.16510252866
 02/05  15:00:00,208.276685549,30.9550033581,0.034809253874,0.0,41.9242800987,36.8599292233,166.670831855,156.165787971,9.34,1.16504388413
 02/05  16:00:00,204.672672031,30.9550033581,0.0948647080325,0.0,41.9242800987,36.8599292233,173.512177987,163.007136959,9.34,1.16504102778
 02/05  17:00:00,203.385292917,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,195.451448678,184.946358414,9.34,1.1650902637
 02/05  18:00:00,183.91795028,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,245.847693628,237.677672175,7.005,1.16502145357
 02/05  19:00:00,191.640373624,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,265.347003879,259.512306926,4.67,1.16469695318
 02/05  20:00:00,171.256096809,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,295.605046528,289.770367407,4.67,1.16467912111
 02/05  21:00:00,159.392634723,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,329.423094689,324.733094689,4.67,0.02
 02/05  22:00:00,143.154901983,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,300.988722658,295.154206377,4.67,1.16451628139
 02/05  23:00:00,79.9550436695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,115.223153298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559134696,0.0,1.75125,1.16434134696
 02/06  01:00:00,85.0038184062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,91.3776975066,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,31.8692962537,29.5142962537,2.335,0.02
 02/06  03:00:00,91.2639993023,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,37.7985995207,34.2992893428,2.335,1.16431017789
 02/06  04:00:00,86.8338424797,9.04411112635,0.00076191817658,0.0,3.49369000822,9.08398230582,29.3111877596,26.9561877596,2.335,0.02
 02/06  05:00:00,98.0456509589,13.9094260689,0.00217219991538,0.0,3.49369000822,9.08398230582,48.1214440598,45.7664440598,2.335,0.02
 02/06  06:00:00,100.24962609,16.4524781357,0.0,0.0,3.49369000822,9.08398230582,49.8210280293,46.3217352019,2.335,1.16429282738
 02/06  07:00:00,140.263599194,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,486.516082351,481.826082351,4.67,0.02
 02/06  08:00:00,145.781536619,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,451.998574658,446.164075595,4.67,1.16449906253
 02/06  09:00:00,211.757995857,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,413.929972835,405.737472835,8.1725,0.02
 02/06  10:00:00,235.682168039,30.9550033581,0.0,0.0,62.886420148,41.4019203762,377.719678795,366.047135842,10.5075,1.16504295367
 02/06  11:00:00,226.032140557,30.9550033581,0.0,0.0,62.886420148,41.4019203762,363.530847021,351.8580908,10.5075,1.16525622103
 02/06  12:00:00,256.873957305,30.9550033581,0.0,0.0,62.886420148,41.4019203762,347.816495646,334.997836555,10.5075,2.31115909124
 02/06  13:00:00,236.44686486,30.9550033581,0.0,0.0,62.886420148,41.4019203762,341.996457722,330.323423669,10.5075,1.16553405352
 02/06  14:00:00,233.243593172,30.9550033581,0.0,0.0,62.886420148,41.4019203762,342.637189269,329.818196858,10.5075,2.31149241123
 02/06  15:00:00,229.416896235,30.9550033581,0.0,0.0,62.886420148,41.4019203762,342.422650766,330.749891604,10.5075,1.16525916226
 02/06  16:00:00,225.966621454,30.9550033581,0.0,0.0,62.886420148,41.4019203762,343.562949218,331.890062476,10.5075,1.16538674137
 02/06  17:00:00,225.953452114,30.9550033581,0.0,0.0,62.886420148,41.4019203762,354.032225085,341.21415834,10.5075,2.3105667448
 02/06  18:00:00,232.707485734,30.9550033581,0.0,0.0,62.886420148,41.4019203762,370.305180015,358.632474669,10.5075,1.165205346
 02/06  19:00:00,238.985800691,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,386.993636106,376.4883889,9.34,1.16524720671
 02/06  20:00:00,222.664273847,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,397.832150276,387.327072903,9.34,1.16507737376
 02/06  21:00:00,197.722112786,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,414.015604347,404.6780985,8.1725,1.16500584737
 02/06  22:00:00,140.966480337,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,396.077896189,390.243147599,4.67,1.1647485902
 02/06  23:00:00,78.7664638782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,124.060818179,9.0898790436,0.0,0.0,3.49369000822,9.08398230582,33.9219933888,30.4225926605,2.335,1.1644007283
 02/07  01:00:00,100.388904071,17.0221252176,0.0,0.0,3.49369000822,9.08398230582,64.4065781235,62.0515781235,2.335,0.02
 02/07  02:00:00,96.5558602111,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,76.3802239245,74.0252239245,2.335,0.02
 02/07  03:00:00,92.2548752807,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,64.8666176754,62.5116176754,2.335,0.02
 02/07  04:00:00,94.5384131998,17.6567225546,0.0,0.0,3.49369000822,9.08398230582,98.2828775036,94.7835806356,2.335,1.16429686798
 02/07  05:00:00,118.930353246,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,105.841566136,103.486566136,2.335,0.02
 02/07  06:00:00,115.811660064,16.2408332633,0.0,0.0,3.49369000822,9.08398230582,95.0962001724,92.7412001724,2.335,0.02
 02/07  07:00:00,156.200458665,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,644.880709124,639.046409578,4.67,1.16429954604
 02/07  08:00:00,151.066101436,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,596.224275219,591.534275219,4.67,0.02
 02/07  09:00:00,211.634624697,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,550.271796504,540.934503617,8.1725,1.16479288741
 02/07  10:00:00,235.503477185,30.9550033581,0.0,0.0,62.886420148,41.4019203762,492.884238534,481.211699391,10.5075,1.16503914301
 02/07  11:00:00,225.687013569,30.9550033581,0.0,0.0,62.886420148,41.4019203762,463.708257547,452.035459329,10.5075,1.16529821747
 02/07  12:00:00,256.714184172,30.9550033581,0.0,0.0,62.886420148,41.4019203762,429.129039176,416.310472494,10.5075,2.31106668139
 02/07  13:00:00,236.476259805,30.9550033581,0.0,0.0,62.886420148,41.4019203762,402.429224294,390.75604157,10.5075,1.16568272389
 02/07  14:00:00,232.998707056,30.9550033581,0.0,0.0,62.886420148,41.4019203762,390.743989818,377.925067413,10.5075,2.3114224044
 02/07  15:00:00,229.219128601,30.9550033581,0.0,0.0,62.886420148,41.4019203762,376.816844886,365.14399568,10.5075,1.16534920624
 02/07  16:00:00,225.811183703,30.9550033581,0.0,0.0,62.886420148,41.4019203762,366.718526066,355.045852857,10.5075,1.16517320908
 02/07  17:00:00,225.819058716,30.9550033581,0.0,0.0,62.886420148,41.4019203762,376.586147894,364.913255468,10.5075,1.1653924258
 02/07  18:00:00,232.587894982,30.9550033581,0.0,0.0,62.886420148,41.4019203762,389.344657771,376.526533368,10.5075,2.31062440324
 02/07  19:00:00,238.927989735,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,407.573597879,397.068299124,9.34,1.16529875522
 02/07  20:00:00,216.099805025,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,429.208089371,418.703000554,9.34,1.16508881674
 02/07  21:00:00,191.51234549,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,450.001122795,440.663610195,8.1725,1.16501260023
 02/07  22:00:00,136.211404717,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,431.918417867,427.228417867,4.67,0.02
 02/07  23:00:00,80.8687693071,2.22670184365,0.0,0.0,3.49369000822,9.08398230582,10.3081838063,6.80864728457,2.335,1.16453652169
 02/07  24:00:00,130.599926792,15.6613947091,0.0,0.0,3.49369000822,9.08398230582,58.3625684107,56.0075684107,2.335,0.02
 02/08  01:00:00,97.713900966,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,58.2027192274,54.7034219205,2.335,1.16429730682
 02/08  02:00:00,96.2923782196,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,98.4843299361,96.1293299361,2.335,0.02
 02/08  03:00:00,95.6972199981,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,101.032131275,98.6771312751,2.335,0.02
 02/08  04:00:00,91.2263091178,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,84.3081971762,80.8089092434,2.335,1.16428793284
 02/08  05:00:00,104.389004214,21.0483342753,0.0,0.0,3.49369000822,9.08398230582,137.357828117,135.002828117,2.335,0.02
 02/08  06:00:00,104.771914835,21.5764364205,0.0,0.0,3.49369000822,9.08398230582,143.023237203,140.668237203,2.335,0.02
 02/08  07:00:00,139.967529199,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,651.088588963,645.254345609,4.67,1.16424335403
 02/08  08:00:00,141.953816239,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,598.253168526,593.563168526,4.67,0.02
 02/08  09:00:00,211.556906971,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,554.69922633,545.361977714,8.1725,1.16474861581
 02/08  10:00:00,235.539348059,30.9550033581,0.0,0.0,62.886420148,41.4019203762,504.543888507,492.87134789,10.5075,1.16504061641
 02/08  11:00:00,225.706512179,30.9550033581,0.0,0.0,62.886420148,41.4019203762,467.629164608,455.956577844,10.5075,1.16508676439
 02/08  12:00:00,256.733023914,30.9550033581,0.0,0.0,62.886420148,41.4019203762,431.863463958,420.190516577,10.5075,1.16544738154
 02/08  13:00:00,236.513497934,30.9550033581,0.0,0.0,62.886420148,41.4019203762,409.357358127,396.53834827,10.5075,2.31150985721
 02/08  14:00:00,233.047536181,30.9550033581,0.0,0.0,62.886420148,41.4019203762,387.141196829,375.468090784,10.5075,1.16560604489
 02/08  15:00:00,229.255890542,30.9550033581,0.0,0.0,62.886420148,41.4019203762,375.376402,362.557997466,10.5075,2.31090453435
 02/08  16:00:00,225.851516765,30.9550033581,0.0,0.0,62.886420148,41.4019203762,360.981854551,349.309111115,10.5075,1.16524343571
 02/08  17:00:00,225.878556055,30.9550033581,0.0,0.0,62.886420148,41.4019203762,360.987920498,349.315236148,10.5075,1.16518435047
 02/08  18:00:00,232.662853454,30.9550033581,0.0,0.0,62.886420148,41.4019203762,365.616585306,353.943661199,10.5075,1.16542410722
 02/08  19:00:00,238.985770689,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,377.807068431,366.156748419,9.34,2.31032001253
 02/08  20:00:00,222.798466423,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,386.090662049,376.730662049,9.34,0.02
 02/08  21:00:00,197.778868781,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,397.073204613,387.735625729,8.1725,1.16507888325
 02/08  22:00:00,141.010012281,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,382.22655433,376.3917992,4.67,1.16475513005
 02/08  23:00:00,78.9052080261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952358559,0.0,2.335,1.16452358559
 02/08  24:00:00,124.173146762,9.18141487811,0.0,0.0,3.49369000822,9.08398230582,29.9399935263,27.5849935263,2.335,0.02
 02/09  01:00:00,96.5706824757,12.8515499413,0.0,0.0,3.49369000822,9.08398230582,37.3526280651,34.9976280651,2.335,0.02
 02/09  02:00:00,95.7852465784,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,67.0339886446,63.5346705759,2.335,1.1643180687
 02/09  03:00:00,95.9363062402,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,70.334527741,67.979527741,2.335,0.02
 02/09  04:00:00,92.209184993,14.8938954411,0.0,0.0,3.49369000822,9.08398230582,58.8893823182,56.5343823182,2.335,0.02
 02/09  05:00:00,102.230804155,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,88.230607985,84.7313126684,2.335,1.16429531657
 02/09  06:00:00,102.019962389,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,86.3638850847,84.0088850847,2.335,0.02
 02/09  07:00:00,140.061438327,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,574.38811694,569.69811694,4.67,0.02
 02/09  08:00:00,142.083465984,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,538.179940188,532.345404825,4.67,1.16453536326
 02/09  09:00:00,211.5924748,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,492.173251515,482.836039223,8.1725,1.16471229197
 02/09  10:00:00,235.64484123,30.9550033581,0.0,0.0,62.886420148,41.4019203762,437.966258363,427.438758363,10.5075,0.02
 02/09  11:00:00,225.866348577,30.9550033581,0.0,0.0,62.886420148,41.4019203762,415.400985552,402.583051959,10.5075,2.31043359208
 02/09  12:00:00,256.827115943,30.9550033581,0.0,0.0,62.886420148,41.4019203762,387.724937197,376.051854561,10.5075,1.16558263589
 02/09  13:00:00,236.657275586,30.9550033581,0.0,0.0,62.886420148,41.4019203762,356.981400408,344.162433254,10.5075,2.31146715344
 02/09  14:00:00,233.288647611,30.9550033581,0.0,0.0,62.886420148,41.4019203762,335.887815164,324.214552234,10.5075,1.16576292929
 02/09  15:00:00,229.461882793,30.9550033581,0.0,0.0,62.886420148,41.4019203762,329.260296493,316.442297482,10.5075,2.31049901133
 02/09  16:00:00,226.06627474,30.9550033581,0.0,0.0,62.886420148,41.4019203762,313.546016475,301.873196269,10.5075,1.16532020571
 02/09  17:00:00,226.081490627,30.9550033581,0.0,0.0,62.886420148,41.4019203762,311.239585738,299.566819282,10.5075,1.16526645587
 02/09  18:00:00,232.847601029,30.9550033581,0.0,0.0,62.886420148,41.4019203762,329.904379367,318.231656575,10.5075,1.16522279163
 02/09  19:00:00,239.074735373,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,348.626541886,338.121250942,9.34,1.16529094356
 02/09  20:00:00,222.885399847,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,372.33947503,361.834536228,9.34,1.16493880192
 02/09  21:00:00,197.892031636,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,397.268240918,387.930862505,8.1725,1.16487841247
 02/09  22:00:00,141.051514942,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,380.663309525,374.828586814,4.67,1.16472271169
 02/09  23:00:00,78.957824821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,124.096296999,9.0898790436,0.0,0.0,3.49369000822,9.08398230582,31.9190674529,28.4197030228,2.335,1.16436443011
 02/10  01:00:00,95.8751449166,12.2514228618,0.0,0.0,3.49369000822,9.08398230582,39.2110270698,36.8560270698,2.335,0.02
 02/10  02:00:00,96.5239993649,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,74.0197593927,71.6647593927,2.335,0.02
 02/10  03:00:00,95.8793935384,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,80.1894166219,76.6900921172,2.335,1.16432450471
 02/10  04:00:00,91.407876904,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,65.3768270912,63.0218270912,2.335,0.02
 02/10  05:00:00,118.823657308,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,101.38912957,99.0341295704,2.335,0.02
 02/10  06:00:00,118.260389412,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,98.468512184,94.9692176212,2.335,1.16429456281
 02/10  07:00:00,156.542246888,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,595.662928005,590.972928005,4.67,0.02
 02/10  08:00:00,151.189067526,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,549.184395222,543.349803088,4.67,1.16459213408
 02/10  09:00:00,211.684429897,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,486.756271643,478.563771643,8.1725,0.02
 02/10  10:00:00,235.718910831,30.9550033581,0.0,0.0,62.886420148,41.4019203762,408.11652545,396.44410059,10.5075,1.16492486048
 02/10  11:00:00,226.034680638,30.9550033581,0.0,0.0,62.886420148,41.4019203762,363.60318457,351.930590056,10.5075,1.16509451313
 02/10  12:00:00,256.950438573,30.9550033581,0.0,0.0,62.886420148,41.4019203762,310.86138138,298.042522557,10.5075,2.31135882286
 02/10  13:00:00,237.008482207,30.9550033581,0.0,0.0,62.886420148,41.4019203762,281.544676669,269.871541418,10.5075,1.16563525076
 02/10  14:00:00,233.873315109,30.9550033581,0.0,0.0,62.886420148,41.4019203762,264.832961448,252.014120565,10.5075,2.31134088287
 02/10  15:00:00,230.234487881,30.9550033581,0.0,0.0,62.886420148,41.4019203762,252.088243677,240.415378911,10.5075,1.16536476597
 02/10  16:00:00,227.08458615,30.9550033581,0.0,0.0,62.886420148,41.4019203762,236.696612311,225.023897446,10.5075,1.16521486529
 02/10  17:00:00,228.08668434,30.9550033581,0.0,0.0,62.886420148,41.4019203762,229.024180468,216.205895692,10.5075,2.3107847762
 02/10  18:00:00,235.570157743,30.9550033581,0.0,0.0,62.886420148,41.4019203762,234.010144976,222.337328897,10.5075,1.1653160796
 02/10  19:00:00,241.384135539,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,249.888369432,239.383273888,9.34,1.16509554388
 02/10  20:00:00,218.842745746,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,260.240851431,249.735884373,9.34,1.16496705792
 02/10  21:00:00,193.029402836,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,277.006990173,267.669588273,8.1725,1.16490190001
 02/10  22:00:00,137.027404611,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,258.46678066,252.632084837,4.67,1.16469582297
 02/10  23:00:00,81.1615077834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,116.59078123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935438483,0.0,2.335,1.16435438483
 02/11  01:00:00,82.5624368545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,89.0916951798,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,31.4144746973,28.4987686702,1.75125,1.16445602709
 02/11  03:00:00,89.3181226621,13.6653305102,0.0,0.0,3.49369000822,6.81298672936,36.1563027724,34.3850527724,1.75125,0.02
 02/11  04:00:00,86.2347773051,10.6850253648,0.0,0.0,3.49369000822,6.81298672936,29.4765203595,27.7052703595,1.75125,0.02
 02/11  05:00:00,99.2537492643,17.3494718088,0.0,0.0,3.49369000822,6.81298672936,50.5259195773,47.6103332275,1.75125,1.16433634978
 02/11  06:00:00,100.929114281,19.3472991284,0.0,0.0,3.49369000822,6.81298672936,52.3609909943,50.5897409943,1.75125,0.02
 02/11  07:00:00,126.092776922,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,482.548417278,479.025917278,3.5025,0.02
 02/11  08:00:00,128.280682649,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,432.545938602,427.878806024,3.5025,1.16463257869
 02/11  09:00:00,184.375879892,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,373.332080226,366.329807979,5.8375,1.16477224703
 02/11  10:00:00,201.598917004,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,304.226258882,293.721421356,9.34,1.16483752665
 02/11  11:00:00,227.261609958,30.9550033581,0.0,0.0,62.886420148,41.4019203762,251.179907224,239.507109556,10.5075,1.16529766774
 02/11  12:00:00,259.62558887,30.9550033581,0.0,0.0,62.886420148,41.4019203762,197.289671513,185.616563567,10.5075,1.16560794572
 02/11  13:00:00,241.838696022,30.9550033581,0.148803636368,0.0,62.886420148,41.4019203762,167.00266032,154.184117385,10.5075,2.31104293536
 02/11  14:00:00,240.89747128,30.9550033581,0.576086916888,0.0,62.886420148,41.4019203762,142.644897047,130.97165662,10.5075,1.16574042642
 02/11  15:00:00,238.073977232,30.9550033581,0.834447543758,0.0,62.886420148,41.4019203762,129.420402073,117.747677219,10.5075,1.16522485371
 02/11  16:00:00,235.542082566,30.9550033581,0.955517363637,0.0,62.886420148,41.4019203762,125.808756616,112.99036746,10.5075,2.31088915666
 02/11  17:00:00,235.260356985,30.9550033581,0.842044006332,0.0,62.886420148,41.4019203762,140.29010622,128.617266414,10.5075,1.16533980594
 02/11  18:00:00,240.648912148,30.9550033581,0.446360342683,0.0,62.886420148,41.4019203762,180.034967756,168.362220132,10.5075,1.16524762349
 02/11  19:00:00,230.494304038,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,225.888353328,216.550548756,8.1725,1.16530457153
 02/11  20:00:00,184.203268148,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,248.459837289,241.457264534,5.8375,1.16507275488
 02/11  21:00:00,173.050948942,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,258.664037758,251.661648445,5.8375,1.16488931354
 02/11  22:00:00,129.55696514,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,246.916182082,242.248952747,3.5025,1.16472933463
 02/11  23:00:00,81.011255019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577740365,0.0,1.75125,1.16452740365
 02/11  24:00:00,116.419871616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,85.2566773934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,77.4066121486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555996824,0.0,1.75125,1.16430996824
 02/12  03:00:00,85.3508802113,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,15.6269585748,13.8557085748,1.75125,0.02
 02/12  04:00:00,84.9081121286,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,18.4701033263,15.5545230925,1.75125,1.16433023389
 02/12  05:00:00,95.7553428579,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,31.8594441582,30.0881941582,1.75125,0.02
 02/12  06:00:00,95.5917470176,13.6348185654,0.00316254688695,0.0,3.49369000822,6.81298672936,34.9073265424,33.1360765424,1.75125,0.02
 02/12  07:00:00,126.273208271,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,475.920503983,471.253684187,3.5025,1.16431979591
 02/12  08:00:00,128.531304149,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,446.054445417,442.531945417,3.5025,0.02
 02/12  09:00:00,157.026731189,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,385.678324238,381.011372449,3.5025,1.16445178868
 02/12  10:00:00,129.772983779,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,343.180737792,339.658237792,3.5025,0.02
 02/12  11:00:00,166.516559091,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,279.745041045,271.575253521,7.005,1.16478752311
 02/12  12:00:00,199.31709781,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,237.703799957,229.533873228,7.005,1.16492672849
 02/12  13:00:00,208.687767284,30.9550033581,0.0118962089295,0.0,41.9242800987,36.8599292233,195.559194616,185.054056971,9.34,1.16513764449
 02/12  14:00:00,208.022009852,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,177.307325694,166.802299028,9.34,1.16502666604
 02/12  15:00:00,204.757030877,30.9550033581,0.0692270093847,0.0,41.9242800987,36.8599292233,164.940964751,154.436004726,9.34,1.16496002439
 02/12  16:00:00,202.980226152,30.9550033581,0.27812050382,0.0,41.9242800987,36.8599292233,156.744984536,146.240020104,9.34,1.1649644324
 02/12  17:00:00,203.118134276,30.9550033581,0.184197812099,0.0,41.9242800987,36.8599292233,173.227999294,162.722973181,9.34,1.16502611259
 02/12  18:00:00,179.996000953,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,234.013708344,225.843652461,7.005,1.1650558834
 02/12  19:00:00,189.940919672,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,260.290021166,254.455267421,4.67,1.16475374459
 02/12  20:00:00,169.333464616,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,281.568191595,276.878191595,4.67,0.02
 02/12  21:00:00,159.385424501,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,290.968941575,285.134291516,4.67,1.164650059
 02/12  22:00:00,144.904187366,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,254.996478041,249.161859829,4.67,1.16461821254
 02/12  23:00:00,82.3786496904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,117.690613044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,89.2754093154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923898407,0.0,2.335,1.16423898407
 02/13  02:00:00,82.2574672897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,81.6080493095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,80.9542866677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992926492,0.0,2.335,1.1642926492
 02/13  05:00:00,96.3110404341,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,14.2060648551,11.8510648551,2.335,0.02
 02/13  06:00:00,100.137401112,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,22.5208316485,20.1658316485,2.335,0.02
 02/13  07:00:00,141.906608767,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,375.350398834,369.516164688,4.67,1.16423414553
 02/13  08:00:00,145.604971188,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,340.838094994,336.148094994,4.67,0.02
 02/13  09:00:00,215.233145944,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,307.531726904,298.19450822,8.1725,1.16471868387
 02/13  10:00:00,241.051914195,30.9550033581,0.0,0.0,62.886420148,41.4019203762,267.941634813,256.269166268,10.5075,1.16496854558
 02/13  11:00:00,232.216797544,30.9550033581,0.0,0.0,62.886420148,41.4019203762,254.945412253,243.272683987,10.5075,1.16522826574
 02/13  12:00:00,263.101284197,30.9550033581,0.0,0.0,62.886420148,41.4019203762,237.777711761,226.104621008,10.5075,1.16559075263
 02/13  13:00:00,244.183415852,30.9550033581,0.0,0.0,62.886420148,41.4019203762,228.328448144,215.509512152,10.5075,2.31143599238
 02/13  14:00:00,241.906009933,30.9550033581,0.0,0.0,62.886420148,41.4019203762,230.504670855,217.685871347,10.5075,2.31129950764
 02/13  15:00:00,238.184855309,30.9550033581,0.0,0.0,62.886420148,41.4019203762,228.333740787,216.660951216,10.5075,1.1652895709
 02/13  16:00:00,234.959568911,30.9550033581,0.0,0.0,62.886420148,41.4019203762,222.631012641,210.958118557,10.5075,1.16539408402
 02/13  17:00:00,235.045658517,30.9550033581,0.0,0.0,62.886420148,41.4019203762,223.019113146,211.346277197,10.5075,1.16533594872
 02/13  18:00:00,241.268509824,30.9550033581,0.0,0.0,62.886420148,41.4019203762,234.088670117,221.270653591,10.5075,2.31051652674
 02/13  19:00:00,245.617160876,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,243.499169349,232.993922145,9.34,1.16524720315
 02/13  20:00:00,230.005200396,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,250.618544574,240.113506006,9.34,1.16503856818
 02/13  21:00:00,203.994296448,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,261.382506739,252.045042954,8.1725,1.16496378553
 02/13  22:00:00,145.635190165,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,235.496021721,230.806021721,4.67,0.02
 02/13  23:00:00,85.092027289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953413454,0.0,2.335,1.16453413454
 02/13  24:00:00,120.283160243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,89.0724193346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927331493,0.0,2.335,1.16427331493
 02/14  02:00:00,81.8778649234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,81.0947923259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  04:00:00,89.8055610567,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,16.2199967571,12.7207419442,2.335,1.16425481287
 02/14  05:00:00,116.937297381,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,22.7866295455,20.4316295455,2.335,0.02
 02/14  06:00:00,117.371172208,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,22.8774257489,20.5224257489,2.335,0.02
 02/14  07:00:00,159.135025461,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,396.560643056,391.870643056,4.67,0.02
 02/14  08:00:00,154.269960783,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,367.405758621,361.571193126,4.67,1.16456549507
 02/14  09:00:00,214.439819878,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,315.294677432,305.95747421,8.1725,1.16470322197
 02/14  10:00:00,240.568300797,30.9550033581,0.0,0.0,62.886420148,41.4019203762,262.0920299,250.419532848,10.5075,1.16499705176
 02/14  11:00:00,232.25266036,30.9550033581,0.0,0.0,62.886420148,41.4019203762,236.678363182,225.005818408,10.5075,1.16504477349
 02/14  12:00:00,263.150848453,30.9550033581,0.0,0.0,62.886420148,41.4019203762,217.166860537,205.493953089,10.5075,1.16540744835
 02/14  13:00:00,243.841135068,30.9550033581,0.0,0.0,62.886420148,41.4019203762,217.802791367,204.98385592,10.5075,2.31143544658
 02/14  14:00:00,240.962975008,30.9550033581,0.0,0.0,62.886420148,41.4019203762,220.774047385,209.100976108,10.5075,1.16557127674
 02/14  15:00:00,236.836434438,30.9550033581,0.0,0.0,62.886420148,41.4019203762,217.186661061,204.368322632,10.5075,2.31083842914
 02/14  16:00:00,233.05221013,30.9550033581,0.0,0.0,62.886420148,41.4019203762,213.800875336,202.128163025,10.5075,1.16521231153
 02/14  17:00:00,233.059357545,30.9550033581,0.0,0.0,62.886420148,41.4019203762,222.272072087,210.599417506,10.5075,1.16515458037
 02/14  18:00:00,238.885096887,30.9550033581,0.0,0.0,62.886420148,41.4019203762,236.981351181,225.308455064,10.5075,1.16539611719
 02/14  19:00:00,243.528833947,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,249.323778596,237.673510902,9.34,2.31026769356
 02/14  20:00:00,219.943769971,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,261.749264408,252.389264408,9.34,0.02
 02/14  21:00:00,194.067236958,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,278.507959376,269.170403388,8.1725,1.16505598818
 02/14  22:00:00,137.292701383,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,262.825578215,256.990789427,4.67,1.16478878869
 02/14  23:00:00,80.8172250357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950092957,0.0,2.335,1.16450092957
 02/14  24:00:00,116.283837188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,84.4598942131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,86.9838995851,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,19.7914489607,16.2921403037,2.335,1.16430865691
 02/15  03:00:00,91.3417175283,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,30.1478189393,27.7928189393,2.335,0.02
 02/15  04:00:00,91.369020267,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,33.1599511063,30.8049511063,2.335,0.02
 02/15  05:00:00,93.4645472638,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,27.7259936153,24.2267021323,2.335,1.16429148305
 02/15  06:00:00,97.7023426412,13.7263543999,0.000562102448762,0.0,3.49369000822,9.08398230582,43.0457018854,40.6907018854,2.335,0.02
 02/15  07:00:00,140.444418418,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,450.975102352,446.285102352,4.67,0.02
 02/15  08:00:00,142.629933594,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,424.572713726,418.738199212,4.67,1.16451451411
 02/15  09:00:00,211.89265263,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,385.880502425,376.543309706,8.1725,1.16469271851
 02/15  10:00:00,235.951894415,30.9550033581,0.0,0.0,62.886420148,41.4019203762,341.933115728,331.405615728,10.5075,0.02
 02/15  11:00:00,226.232150253,30.9550033581,0.0,0.0,62.886420148,41.4019203762,333.938315294,321.120415709,10.5075,2.31039958483
 02/15  12:00:00,256.967384488,30.9550033581,0.0,0.0,62.886420148,41.4019203762,320.785144122,309.112076052,10.5075,1.16556807026
 02/15  13:00:00,236.59621974,30.9550033581,0.0,0.0,62.886420148,41.4019203762,307.669110249,294.850167732,10.5075,2.3114425164
 02/15  14:00:00,233.525589434,30.9550033581,0.0,0.0,62.886420148,41.4019203762,291.957959435,280.284706881,10.5075,1.1657525537
 02/15  15:00:00,229.733206989,30.9550033581,0.0,0.0,62.886420148,41.4019203762,283.411658863,271.738911428,10.5075,1.16524743489
 02/15  16:00:00,226.306596852,30.9550033581,0.0,0.0,62.886420148,41.4019203762,275.495851886,262.677636353,10.5075,2.31071553258
 02/15  17:00:00,226.302370356,30.9550033581,0.0,0.0,62.886420148,41.4019203762,279.055035381,267.382275161,10.5075,1.16526021962
 02/15  18:00:00,233.065358476,30.9550033581,0.0,0.0,62.886420148,41.4019203762,287.848876317,276.176158579,10.5075,1.16521773762
 02/15  19:00:00,239.217906192,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,295.218211061,284.712923885,9.34,1.16528717538
 02/15  20:00:00,223.058671416,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,315.69451506,305.189579332,9.34,1.16493572812
 02/15  21:00:00,198.147847235,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,337.993282671,328.655906263,8.1725,1.164876408
 02/15  22:00:00,141.223052078,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,313.493152877,307.658431329,4.67,1.16472154801
 02/15  23:00:00,79.3892806225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,115.146315436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936361241,0.0,2.335,1.16436361241
 02/16  01:00:00,97.1798691481,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,37.2115656278,34.8565656278,2.335,0.02
 02/16  02:00:00,91.1897510557,13.6348185654,0.0,0.0,3.49369000822,9.08398230582,45.1949592236,42.8399592236,2.335,0.02
 02/16  03:00:00,90.6776217693,13.2033188673,0.0,0.0,3.49369000822,9.08398230582,38.94753213,35.4482080351,2.335,1.16432409497
 02/16  04:00:00,95.8278372151,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,65.3848033181,63.0298033181,2.335,0.02
 02/16  05:00:00,103.300405217,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,69.82725266,67.47225266,2.335,0.02
 02/16  06:00:00,97.6594131992,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,57.1569632944,53.6576759732,2.335,1.16428732124
 02/16  07:00:00,139.853040925,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,559.618915428,554.928915428,4.67,0.02
 02/16  08:00:00,142.129478816,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,510.41228102,504.577688003,4.67,1.16459301706
 02/16  09:00:00,211.632382386,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,454.237761393,446.045261393,8.1725,0.02
 02/16  10:00:00,235.647214356,30.9550033581,0.0,0.0,62.886420148,41.4019203762,398.019744798,386.347317698,10.5075,1.16492710011
 02/16  11:00:00,225.920881047,30.9550033581,0.0,0.0,62.886420148,41.4019203762,385.447709806,373.775111852,10.5075,1.165097954
 02/16  12:00:00,256.838031102,30.9550033581,0.0,0.0,62.886420148,41.4019203762,374.810966669,361.992096354,10.5075,2.31137031424
 02/16  13:00:00,236.571780656,30.9550033581,0.0,0.0,62.886420148,41.4019203762,372.265715112,360.592572575,10.5075,1.16564253695
 02/16  14:00:00,233.206579427,30.9550033581,0.0,0.0,62.886420148,41.4019203762,362.578601818,349.759743026,10.5075,2.31135879232
 02/16  15:00:00,229.37131301,30.9550033581,0.0,0.0,62.886420148,41.4019203762,350.88954037,339.216665451,10.5075,1.16537491913
 02/16  16:00:00,225.944269305,30.9550033581,0.0,0.0,62.886420148,41.4019203762,347.728847371,334.910985255,10.5075,2.31036211682
 02/16  17:00:00,225.949278759,30.9550033581,0.0,0.0,62.886420148,41.4019203762,346.681359334,335.008491358,10.5075,1.1653679768
 02/16  18:00:00,229.340955575,30.9550033581,0.0,0.0,62.886420148,41.4019203762,351.877200592,340.20437006,10.5075,1.16533053218
 02/16  19:00:00,239.022437265,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,362.678384711,352.173273979,9.34,1.16511073225
 02/16  20:00:00,222.787781622,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,384.590918065,374.085935,9.34,1.16498306507
 02/16  21:00:00,197.802449584,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,407.058779117,397.721360357,8.1725,1.16491876045
 02/16  22:00:00,141.015307165,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,388.340479936,382.505766611,4.67,1.16471332511
 02/16  23:00:00,78.8879770674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,123.984151982,8.96783126426,0.0,0.0,3.49369000822,9.08398230582,28.8562310113,25.3568589743,2.335,1.164372037
 02/17  01:00:00,100.762632054,17.1807745519,0.0,0.0,3.49369000822,9.08398230582,55.5580731508,53.2030731508,2.335,0.02
 02/17  02:00:00,94.8430944625,17.4736508856,0.0,0.0,3.49369000822,9.08398230582,59.0179121561,56.6629121561,2.335,0.02
 02/17  03:00:00,92.2751751617,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,45.7587688401,42.2594507605,2.335,1.16431807963
 02/17  04:00:00,96.4612254934,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,59.9383498928,57.5833498928,2.335,0.02
 02/17  05:00:00,117.066224152,17.4736508856,0.0,0.0,3.49369000822,9.08398230582,83.2234247186,80.8684247186,2.335,0.02
 02/17  06:00:00,114.642196669,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,59.46851127,55.9692121115,2.335,1.16429915845
 02/17  07:00:00,156.341734459,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,577.360061793,572.670061793,4.67,0.02
 02/17  08:00:00,147.839736671,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,528.593841087,523.903841087,4.67,0.02
 02/17  09:00:00,211.697500473,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,485.139716443,475.80245506,8.1725,1.16476138342
 02/17  10:00:00,235.686030462,30.9550033581,0.0,0.0,62.886420148,41.4019203762,430.361681194,418.689216515,10.5075,1.16496467881
 02/17  11:00:00,225.85787341,30.9550033581,0.0,0.0,62.886420148,41.4019203762,398.415925327,386.743244272,10.5075,1.16518105518
 02/17  12:00:00,256.801607086,30.9550033581,0.0,0.0,62.886420148,41.4019203762,360.803840657,347.985322123,10.5075,2.31101853461
 02/17  13:00:00,236.555172528,30.9550033581,0.0,0.0,62.886420148,41.4019203762,338.518464172,326.845131307,10.5075,1.16583286482
 02/17  14:00:00,233.155132222,30.9550033581,0.0,0.0,62.886420148,41.4019203762,329.524388496,316.705520758,10.5075,2.31136773803
