Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/17  15:00:00,229.372232468,30.9550033581,0.0,0.0,62.886420148,41.4019203762,314.877079461,303.204075319,10.5075,1.16550414159
 02/17  16:00:00,225.972664071,30.9550033581,0.0,0.0,62.886420148,41.4019203762,316.941803539,305.268974054,10.5075,1.16532948547
 02/17  17:00:00,225.977988373,30.9550033581,0.0,0.0,62.886420148,41.4019203762,328.510778293,315.692819003,10.5075,2.31045928985
 02/17  18:00:00,229.32290478,30.9550033581,0.0,0.0,62.886420148,41.4019203762,347.485832146,335.812887691,10.5075,1.16544445409
 02/17  19:00:00,238.973376508,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,380.273091593,369.76789239,9.34,1.1651992034
 02/17  20:00:00,216.064878131,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,406.55360901,396.048577755,9.34,1.16503125462
 02/17  21:00:00,191.516873018,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,428.496209908,419.158748031,8.1725,1.16496187737
 02/17  22:00:00,136.206050244,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,419.044548165,413.209842162,4.67,1.16470600306
 02/17  23:00:00,78.6770805072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,127.334871334,12.4214047936,0.0,0.0,3.49369000822,9.08398230582,46.6395690039,44.2845690039,2.335,0.02
 02/18  01:00:00,100.213570969,19.109325127,0.0,0.0,3.49369000822,6.81298672936,73.9911916294,71.0754516357,1.75125,1.1644899937
 02/18  02:00:00,89.0540053989,14.1552148728,0.0,0.0,3.49369000822,6.81298672936,63.2507687,61.4795187,1.75125,0.02
 02/18  03:00:00,93.1743459986,18.5784747919,0.0,0.0,3.49369000822,6.81298672936,104.952443078,102.036791422,1.75125,1.16440165531
 02/18  04:00:00,95.3940403825,20.6006934472,0.0,0.0,3.49369000822,6.81298672936,117.095201917,115.323951917,1.75125,0.02
 02/18  05:00:00,98.2589187971,16.8780084643,0.0,0.0,3.49369000822,6.81298672936,103.705555733,101.934305733,1.75125,0.02
 02/18  06:00:00,102.141336122,21.5373376735,0.0,0.0,3.49369000822,6.81298672936,151.983069484,149.067475199,1.75125,1.16434428513
 02/18  07:00:00,125.747230282,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,663.002733657,659.480233657,3.5025,0.02
 02/18  08:00:00,124.342711207,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,606.569777964,601.902647605,3.5025,1.16463035921
 02/18  09:00:00,184.077406045,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,551.305781665,544.303490683,5.8375,1.16479098154
 02/18  10:00:00,201.049235697,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,481.736519789,472.376519789,9.34,0.02
 02/18  11:00:00,225.790823937,30.9550033581,0.0,0.0,62.886420148,41.4019203762,421.788847778,408.970927761,10.5075,2.31042001782
 02/18  12:00:00,256.817514074,30.9550033581,0.0,0.0,62.886420148,41.4019203762,370.20048021,358.527527344,10.5075,1.16545286669
 02/18  13:00:00,236.825638632,30.9550033581,0.0,0.0,62.886420148,41.4019203762,328.633641997,316.960482128,10.5075,1.16565986914
 02/18  14:00:00,233.538116945,30.9550033581,0.0,0.0,62.886420148,41.4019203762,307.573542084,294.754642285,10.5075,2.31139979892
 02/18  15:00:00,229.745290033,30.9550033581,0.0,0.0,62.886420148,41.4019203762,295.843982297,284.171106959,10.5075,1.16537533812
 02/18  16:00:00,226.363243277,30.9550033581,0.0,0.0,62.886420148,41.4019203762,293.239129195,280.421034928,10.5075,2.31059426631
 02/18  17:00:00,226.402031653,30.9550033581,0.0,0.0,62.886420148,41.4019203762,294.381361235,282.708667508,10.5075,1.16519372681
 02/18  18:00:00,229.761407289,30.9550033581,0.0,0.0,62.886420148,41.4019203762,312.028062863,300.355176235,10.5075,1.16538662753
 02/18  19:00:00,225.479226985,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,350.784327449,341.44657956,8.1725,1.16524788971
 02/18  20:00:00,179.896763299,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,371.307322488,364.304661774,5.8375,1.16516071416
 02/18  21:00:00,169.591209729,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,397.170547076,390.1681031,5.8375,1.16494397588
 02/18  22:00:00,126.886104982,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,397.310827383,392.643578272,3.5025,1.16474911171
 02/18  23:00:00,76.6309861301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  24:00:00,122.004263153,9.27295071261,0.0,0.0,3.49369000822,6.81298672936,32.0213011027,29.1056149114,1.75125,1.1644361913
 02/19  01:00:00,99.4601335112,18.402939065,0.0,0.0,3.49369000822,6.81298672936,66.3554292895,64.5841792895,1.75125,0.02
 02/19  02:00:00,94.5700309203,19.5303707974,0.0,0.0,3.49369000822,6.81298672936,76.7631357908,73.8475144294,1.75125,1.16437136146
 02/19  03:00:00,88.1878998138,13.2033188673,0.0,0.0,3.49369000822,6.81298672936,59.4093435295,57.6380935295,1.75125,0.02
 02/19  04:00:00,94.471658598,19.7949399565,0.0,0.0,3.49369000822,6.81298672936,102.15698277,100.38573277,1.75125,0.02
 02/19  05:00:00,102.633125369,21.1418777787,0.0,0.0,3.49369000822,6.81298672936,105.519632704,102.604030074,1.75125,1.16435262938
 02/19  06:00:00,95.507702303,14.456713186,0.0,0.0,3.49369000822,6.81298672936,77.324829545,75.553579545,1.75125,0.02
 02/19  07:00:00,125.503424197,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,662.661406309,659.138906309,3.5025,0.02
 02/19  08:00:00,124.405026046,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,611.694302405,607.02736866,3.5025,1.16443374528
 02/19  09:00:00,156.606766549,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,529.113448267,525.590948267,3.5025,0.02
 02/19  10:00:00,128.924164399,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,495.226903416,490.559926581,3.5025,1.16447683515
 02/19  11:00:00,163.708966209,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,438.608047632,430.438202627,7.005,1.16484500479
 02/19  12:00:00,195.233260813,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,400.47988491,392.309890053,7.005,1.16499485647
 02/19  13:00:00,202.407660484,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,358.085771885,347.580658849,9.34,1.16511303577
 02/19  14:00:00,199.512842537,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,341.409901511,330.904780403,9.34,1.16512110706
 02/19  15:00:00,195.74591655,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,336.073429234,325.568384448,9.34,1.16504478644
 02/19  16:00:00,192.32188809,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,339.95421292,329.44915818,9.34,1.16505473964
 02/19  17:00:00,192.317830859,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,338.669327009,328.164199965,9.34,1.16512704429
 02/19  18:00:00,167.258157968,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,393.677368405,385.507339678,7.005,1.16502872728
 02/19  19:00:00,184.025639929,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,417.929370302,413.239370302,4.67,0.02
 02/19  20:00:00,164.074277261,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,436.609877665,430.775028541,4.67,1.16484912374
 02/19  21:00:00,155.283288637,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,444.55837889,438.723707534,4.67,1.16467135541
 02/19  22:00:00,141.124795029,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,402.387734805,397.697734805,4.67,0.02
 02/19  23:00:00,76.8074978937,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570265245,0.0,1.75125,1.16445265245
 02/19  24:00:00,121.691442805,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,23.7778545809,22.0066045809,1.75125,0.02
 02/20  01:00:00,90.9644478988,9.27295071261,0.0,0.0,3.49369000822,6.81298672936,27.8057213437,24.8901120733,1.75125,1.16435927035
 02/20  02:00:00,91.7214095056,16.5368267642,0.0,0.0,3.49369000822,6.81298672936,47.4350824763,45.6638324763,1.75125,0.02
 02/20  03:00:00,92.5131892926,17.1883104939,0.0,0.0,3.49369000822,6.81298672936,49.4249829902,47.6537329902,1.75125,0.02
 02/20  04:00:00,90.3939634282,15.0769671101,0.0,0.0,3.49369000822,6.81298672936,42.9217345897,40.0061426252,1.75125,1.16434196452
 02/20  05:00:00,101.083464491,19.3472991284,0.0,0.0,3.49369000822,6.81298672936,61.4392881803,59.6680381803,1.75125,0.02
 02/20  06:00:00,99.1644580698,17.6567225546,0.0,0.0,3.49369000822,6.81298672936,57.0108350223,55.2395850223,1.75125,0.02
 02/20  07:00:00,126.08606029,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,532.675777099,528.008894998,3.5025,1.16438210071
 02/20  08:00:00,124.958026821,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,482.591894375,479.069394375,3.5025,0.02
 02/20  09:00:00,156.956192946,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,429.50090438,424.83395254,3.5025,1.16445184014
 02/20  10:00:00,129.648376431,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,410.46299959,406.94049959,3.5025,0.02
 02/20  11:00:00,164.33438596,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,368.748405538,360.578590759,7.005,1.16481477905
 02/20  12:00:00,195.513186197,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,350.907169415,342.737224874,7.005,1.16494454056
 02/20  13:00:00,202.721262769,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,323.439935583,312.934923229,9.34,1.16501235333
 02/20  14:00:00,200.046228625,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,325.08622972,314.581209263,9.34,1.16502045645
 02/20  15:00:00,196.181895976,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,322.846626657,312.341662299,9.34,1.16496435791
 02/20  16:00:00,192.715479965,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,328.37992186,317.874957612,9.34,1.1649642483
 02/20  17:00:00,192.653509246,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,340.471011726,329.965995313,9.34,1.16501641273
 02/20  18:00:00,167.530038283,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,405.492962063,397.323013663,7.005,1.16494840075
 02/20  19:00:00,184.149002984,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,424.655599337,418.82079393,4.67,1.16480540756
 02/20  20:00:00,164.019088976,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,431.474831847,425.639977434,4.67,1.1648544125
 02/20  21:00:00,155.333042351,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,442.749455112,438.059455112,4.67,0.02
 02/20  22:00:00,141.121479431,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,431.123124476,425.28854121,4.67,1.16458326573
 02/20  23:00:00,76.6659411276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,121.827904503,9.0898790436,0.0,0.0,3.49369000822,6.81298672936,33.6085396411,30.6929718698,1.75125,1.16431777124
 02/21  01:00:00,101.468369916,18.1175986733,0.0,0.0,3.49369000822,9.08398230582,66.9598499977,64.6048499977,2.335,0.02
 02/21  02:00:00,96.6473649083,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,75.6672666006,73.3122666006,2.335,0.02
 02/21  03:00:00,91.4042610736,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,66.0547504314,62.5554269032,2.335,1.16432352821
 02/21  04:00:00,95.500865293,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,102.406399956,100.051399956,2.335,0.02
 02/21  05:00:00,118.967717935,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,102.873351168,100.518351168,2.335,0.02
 02/21  06:00:00,115.110052815,15.4981373572,0.0,0.0,3.49369000822,9.08398230582,91.4561193209,87.956819931,2.335,1.16429938998
 02/21  07:00:00,156.240711063,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,637.108365618,632.418365618,4.67,0.02
 02/21  08:00:00,147.732599658,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,574.570034141,569.880034141,4.67,0.02
 02/21  09:00:00,211.658217689,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,509.358659656,500.021377574,8.1725,1.16478208145
 02/21  10:00:00,235.583776492,30.9550033581,0.0,0.0,62.886420148,41.4019203762,450.675311062,439.002825866,10.5075,1.16498519596
 02/21  11:00:00,225.873979167,30.9550033581,0.0,0.0,62.886420148,41.4019203762,409.111974488,397.439273096,10.5075,1.1652013911
 02/21  12:00:00,256.831633537,30.9550033581,0.0,0.0,62.886420148,41.4019203762,374.298912443,361.480353809,10.5075,2.3110586332
 02/21  13:00:00,236.694803931,30.9550033581,0.0,0.0,62.886420148,41.4019203762,340.527199583,328.853846885,10.5075,1.16585269811
 02/21  14:00:00,233.339397669,30.9550033581,0.0,0.0,62.886420148,41.4019203762,321.446583259,308.627676479,10.5075,2.31140678022
 02/21  15:00:00,229.535895502,30.9550033581,0.0,0.0,62.886420148,41.4019203762,311.564049141,299.891025681,10.5075,1.16552345979
 02/21  16:00:00,226.142683921,30.9550033581,0.0,0.0,62.886420148,41.4019203762,304.194058273,292.521209612,10.5075,1.16534866074
 02/21  17:00:00,226.181249574,30.9550033581,0.0,0.0,62.886420148,41.4019203762,307.691693959,294.873696725,10.5075,2.31049723385
 02/21  18:00:00,229.56703127,30.9550033581,0.0,0.0,62.886420148,41.4019203762,319.13793581,307.464972583,10.5075,1.16546322663
 02/21  19:00:00,239.143776658,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,338.884859072,328.37964129,9.34,1.16521778191
 02/21  20:00:00,216.418692577,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,366.257064917,355.752015174,9.34,1.16504974303
 02/21  21:00:00,191.80766702,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,391.437128808,382.099648575,8.1725,1.16498023339
 02/21  22:00:00,136.338599037,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,381.683711192,375.848986928,4.67,1.16472426414
 02/21  23:00:00,78.9720006981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,124.099868607,9.0898790436,0.0,0.0,3.49369000822,9.08398230582,31.2702555263,28.9152555263,2.335,0.02
 02/22  01:00:00,95.0572268905,11.4682241133,0.0,0.0,3.49369000822,9.08398230582,38.9161806814,35.4168890467,2.335,1.16429163472
 02/22  02:00:00,96.5575443973,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,65.3108908292,62.9558908292,2.335,0.02
 02/22  03:00:00,95.9196399544,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,67.5745744679,65.2195744679,2.335,0.02
 02/22  04:00:00,91.4619632246,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,57.0811546178,53.5818665805,2.335,1.16428803724
 02/22  05:00:00,102.99231041,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,92.5236191389,90.1686191389,2.335,0.02
 02/22  06:00:00,101.993725584,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,90.061384058,87.706384058,2.335,0.02
 02/22  07:00:00,140.054543656,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,565.052829884,559.218542661,4.67,1.1642872229
 02/22  08:00:00,138.782895382,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,509.046981292,504.356981292,4.67,0.02
 02/22  09:00:00,211.68934748,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,455.133441003,445.796168492,8.1725,1.16477251081
 02/22  10:00:00,235.890258304,30.9550033581,0.0,0.0,62.886420148,41.4019203762,399.23547259,387.562951633,10.5075,1.16502095744
 02/22  11:00:00,226.131927187,30.9550033581,0.0,0.0,62.886420148,41.4019203762,382.883388152,371.210605779,10.5075,1.16528237286
 02/22  12:00:00,256.941403442,30.9550033581,0.0,0.0,62.886420148,41.4019203762,374.322874705,361.504332832,10.5075,2.31104187344
 02/22  13:00:00,236.811183411,30.9550033581,0.0,0.0,62.886420148,41.4019203762,367.356976136,355.683802747,10.5075,1.16567338982
 02/22  14:00:00,233.4070026,30.9550033581,0.0,0.0,62.886420148,41.4019203762,350.90044362,338.081533926,10.5075,2.31140969414
 02/22  15:00:00,229.545569605,30.9550033581,0.0,0.0,62.886420148,41.4019203762,340.155845367,328.483000557,10.5075,1.16534480997
 02/22  16:00:00,226.109744607,30.9550033581,0.0,0.0,62.886420148,41.4019203762,332.227168776,320.55449854,10.5075,1.16517023535
 02/22  17:00:00,226.101907967,30.9550033581,0.0,0.0,62.886420148,41.4019203762,339.752203708,328.07931201,10.5075,1.16539169833
 02/22  18:00:00,229.463621586,30.9550033581,0.0,0.0,62.886420148,41.4019203762,355.798881543,342.980753443,10.5075,2.3106281007
 02/22  19:00:00,239.0733433,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,375.474551737,364.969248528,9.34,1.16530320871
 02/22  20:00:00,222.793405235,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,395.499641234,384.994546759,9.34,1.16509447565
 02/22  21:00:00,197.850002167,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,415.449819176,406.112299393,8.1725,1.1650197832
 02/22  22:00:00,141.020343924,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,410.033931567,405.343931567,4.67,0.02
 02/22  23:00:00,80.9436800311,2.22670184365,0.0,0.0,3.49369000822,9.08398230582,10.7659454098,7.26640136904,2.335,1.1645440408
 02/22  24:00:00,130.76647856,15.8229047601,0.0,0.0,3.49369000822,9.08398230582,59.4688762512,57.1138762512,2.335,0.02
 02/23  01:00:00,97.5779185733,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,54.1247150057,50.6254145921,2.335,1.16430041362
 02/23  02:00:00,95.5651858299,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,92.8888994924,90.5338994924,2.335,0.02
 02/23  03:00:00,96.4564632334,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,105.937975592,103.582975592,2.335,0.02
 02/23  04:00:00,92.4014128845,15.3190810259,0.0,0.0,3.49369000822,9.08398230582,94.163605497,90.664304998,2.335,1.16430049893
 02/23  05:00:00,102.982497183,19.6528127794,0.0,0.0,3.49369000822,9.08398230582,129.850031371,127.495031371,2.335,0.02
 02/23  06:00:00,105.22164295,22.0407575624,0.0,0.0,3.49369000822,9.08398230582,141.400080577,139.045080577,2.335,0.02
 02/23  07:00:00,139.997190997,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,647.869004927,642.03475265,4.67,1.16425227767
 02/23  08:00:00,138.568323586,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,600.488562584,595.798562584,4.67,0.02
 02/23  09:00:00,211.56231285,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,536.873960898,527.536701394,8.1725,1.16475950427
 02/23  10:00:00,235.560099469,30.9550033581,0.0,0.0,62.886420148,41.4019203762,458.881544359,447.208991229,10.5075,1.16505313025
 02/23  11:00:00,225.850602445,30.9550033581,0.0,0.0,62.886420148,41.4019203762,411.295635536,399.623034886,10.5075,1.16510065042
 02/23  12:00:00,256.860745201,30.9550033581,0.0,0.0,62.886420148,41.4019203762,367.171298493,355.498335279,10.5075,1.16546321351
 02/23  13:00:00,236.878105706,30.9550033581,0.0,0.0,62.886420148,41.4019203762,338.547959224,325.728912628,10.5075,2.31154659598
 02/23  14:00:00,233.524963752,30.9550033581,0.0,0.0,62.886420148,41.4019203762,313.429973151,301.756847105,10.5075,1.1656260465
 02/23  15:00:00,229.681858764,30.9550033581,0.0,0.0,62.886420148,41.4019203762,297.615808753,284.797360616,10.5075,2.3109481375
 02/23  16:00:00,226.321568006,30.9550033581,0.0,0.0,62.886420148,41.4019203762,285.703936658,274.031169881,10.5075,1.16526677693
 02/23  17:00:00,226.388862402,30.9550033581,0.0,0.0,62.886420148,41.4019203762,287.73670085,276.063991954,10.5075,1.16520889573
 02/23  18:00:00,229.793101523,30.9550033581,0.0,0.0,62.886420148,41.4019203762,295.793593452,284.120643115,10.5075,1.16545033717
 02/23  19:00:00,239.294164362,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,305.037241964,293.386866679,9.34,2.3103752853
 02/23  20:00:00,223.276980946,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,318.861282157,308.356370606,9.34,1.16491155172
 02/23  21:00:00,198.283928785,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,336.647106229,328.454606229,8.1725,0.02
 02/23  22:00:00,141.298846015,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,311.943987209,306.109201936,4.67,1.1647852728
 02/23  23:00:00,79.4715580746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949558845,0.0,2.335,1.16449558845
 02/23  24:00:00,115.202164753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,92.942663538,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,20.3048856187,17.9498856187,2.335,0.02
 02/24  02:00:00,86.9256097758,9.0898790436,0.0,0.0,3.49369000822,9.08398230582,23.7803916321,20.2810684251,2.335,1.16432320703
 02/24  03:00:00,91.5884868203,13.9094260689,0.0,0.0,3.49369000822,9.08398230582,40.2908371181,37.9358371181,2.335,0.02
 02/24  04:00:00,95.056891583,17.3049536286,0.0,0.0,3.49369000822,9.08398230582,44.4709960116,42.1159960116,2.335,0.02
 02/24  05:00:00,115.008859334,14.8389931088,0.0,0.0,3.49369000822,9.08398230582,38.8352916972,35.3360192087,2.335,1.16427248851
 02/24  06:00:00,118.57095931,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,60.2431347779,57.8881347779,2.335,0.02
 02/24  07:00:00,156.83788899,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,520.392985061,515.702985061,4.67,0.02
 02/24  08:00:00,148.128477386,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,514.822628383,508.988061326,4.67,1.1645670569
 02/24  09:00:00,211.768924599,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,487.015678082,477.678433257,8.1725,1.16474482477
 02/24  10:00:00,235.582121826,30.9550033581,0.0,0.0,62.886420148,41.4019203762,438.161610762,426.489240907,10.5075,1.16486985531
 02/24  11:00:00,225.907072722,30.9550033581,0.0,0.0,62.886420148,41.4019203762,400.06576032,388.393084262,10.5075,1.16517605829
 02/24  12:00:00,256.866235289,30.9550033581,0.0,0.0,62.886420148,41.4019203762,369.304895257,357.631776366,10.5075,1.16561889116
 02/24  13:00:00,236.578430251,30.9550033581,0.0,0.0,62.886420148,41.4019203762,354.162550571,341.343873092,10.5075,2.31117747842
 02/24  14:00:00,233.424555821,30.9550033581,0.0,0.0,62.886420148,41.4019203762,340.45293499,328.779632884,10.5075,1.16580210599
 02/24  15:00:00,229.652670453,30.9550033581,0.0,0.0,62.886420148,41.4019203762,333.381269647,320.563191332,10.5075,2.31057831517
 02/24  16:00:00,226.271498974,30.9550033581,0.0,0.0,62.886420148,41.4019203762,318.071927765,306.39906661,10.5075,1.16536115498
 02/24  17:00:00,226.324830558,30.9550033581,0.0,0.0,62.886420148,41.4019203762,307.286781031,295.613973047,10.5075,1.16530798312
 02/24  18:00:00,229.735681827,30.9550033581,0.0,0.0,62.886420148,41.4019203762,306.727468603,295.054703563,10.5075,1.1652650405
 02/24  19:00:00,239.253528907,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,320.617315898,310.112245808,9.34,1.16507008977
 02/24  20:00:00,216.593208201,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,332.883017248,322.378034749,9.34,1.16498249957
 02/24  21:00:00,192.047881413,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,341.065868389,331.728445587,8.1725,1.16492280245
 02/24  22:00:00,136.529307805,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,318.025254316,312.190486713,4.67,1.16476760303
 02/24  23:00:00,79.3827961846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.74861054824,0.0,2.335,0.413610548241
 02/24  24:00:00,115.142934775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.10559126813,0.0,2.335,0.770591268131
 02/25  01:00:00,95.0654308554,13.4517468964,0.0,0.0,3.49369000822,6.81298672936,37.145263324,35.374013324,1.75125,0.02
 02/25  02:00:00,89.2661863622,13.9094260689,0.0,0.0,3.49369000822,6.81298672936,45.4454453571,42.5297549108,1.75125,1.16444044635
 02/25  03:00:00,90.1902499141,14.8938954411,0.0,0.0,3.49369000822,6.81298672936,42.1316706253,40.3604206253,1.75125,0.02
 02/25  04:00:00,94.3994047912,19.5303707974,0.0,0.0,3.49369000822,6.81298672936,57.0084815629,54.0929018685,1.75125,1.16432969434
 02/25  05:00:00,98.9542615734,17.6567225546,0.0,0.0,3.49369000822,6.81298672936,79.0041679856,77.2329179856,1.75125,0.02
 02/25  06:00:00,96.0456472334,14.8938954411,0.0,0.0,3.49369000822,6.81298672936,70.0263410436,68.2550910436,1.75125,0.02
 02/25  07:00:00,125.615358296,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,580.217201108,575.550354535,3.5025,1.16434657304
 02/25  08:00:00,124.531943294,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,513.791985138,510.269485138,3.5025,0.02
 02/25  09:00:00,184.190319939,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,467.638467634,460.636127712,5.8375,1.16483992198
 02/25  10:00:00,201.26766311,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,418.205017075,407.700127017,9.34,1.16489005712
 02/25  11:00:00,226.143380079,30.9550033581,0.0,0.0,62.886420148,41.4019203762,380.632087064,368.959314249,10.5075,1.16527281526
 02/25  12:00:00,256.976150077,30.9550033581,0.0,0.0,62.886420148,41.4019203762,353.206616535,341.533594953,10.5075,1.16552158164
 02/25  13:00:00,236.883162253,30.9550033581,0.0,0.0,62.886420148,41.4019203762,334.054356808,321.235681143,10.5075,2.31117566467
 02/25  14:00:00,233.6565608,30.9550033581,0.0,0.0,62.886420148,41.4019203762,314.88710589,303.213979483,10.5075,1.16562640708
 02/25  15:00:00,229.787099236,30.9550033581,0.0,0.0,62.886420148,41.4019203762,307.080404528,294.262002319,10.5075,2.3109022088
 02/25  16:00:00,226.37006234,30.9550033581,0.0,0.0,62.886420148,41.4019203762,311.610081298,299.937212329,10.5075,1.16536896916
 02/25  17:00:00,226.365308112,30.9550033581,0.0,0.0,62.886420148,41.4019203762,318.897523001,307.224731131,10.5075,1.16529186999
 02/25  18:00:00,229.698103036,30.9550033581,0.0,0.0,62.886420148,41.4019203762,339.5233815,327.85067674,10.5075,1.1652047598
 02/25  19:00:00,225.421140581,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,387.880626869,377.397513236,8.1725,2.3106136327
 02/25  20:00:00,179.674491119,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,418.586412725,411.583827181,5.8375,1.16508554419
 02/25  21:00:00,169.420850491,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,436.172265716,429.169967909,5.8375,1.16479780712
 02/25  22:00:00,126.794515342,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,414.803873113,411.281373113,3.5025,0.02
 02/25  23:00:00,78.6830774644,2.22670184365,0.0,0.0,3.49369000822,6.81298672936,9.77182097231,6.855961522,1.75125,1.16460945031
 02/25  24:00:00,128.248550019,15.6000026427,0.0,0.0,3.49369000822,6.81298672936,55.5810469609,53.8097969609,1.75125,0.02
 02/26  01:00:00,96.0389929371,15.0769671101,0.0,0.0,3.49369000822,6.81298672936,60.8219864894,57.9063606521,1.75125,1.16437583729
 02/26  02:00:00,92.3166077562,17.6567225546,0.0,0.0,3.49369000822,6.81298672936,95.8400441436,94.0687941436,1.75125,0.02
 02/26  03:00:00,95.7824586125,20.9588061097,0.0,0.0,3.49369000822,6.81298672936,116.570645044,114.799395044,1.75125,0.02
 02/26  04:00:00,92.0313798887,17.215028623,0.0,0.0,3.49369000822,6.81298672936,98.5013098377,95.5859101882,1.75125,1.16414964953
 02/26  05:00:00,101.015792432,19.913333675,0.0,0.0,3.49369000822,6.81298672936,124.042160889,122.270910889,1.75125,0.02
 02/26  06:00:00,103.227343854,22.2592707454,0.0,0.0,3.49369000822,6.81298672936,125.472309551,122.556713006,1.75125,1.16434654503
 02/26  07:00:00,125.810828981,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,639.048060478,635.525560478,3.5025,0.02
 02/26  08:00:00,121.11286124,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,589.626011692,586.103511692,3.5025,0.02
 02/26  09:00:00,156.673422233,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,514.818093975,510.15112714,3.5025,1.16446683428
 02/26  10:00:00,129.159214039,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,484.852112533,481.329612533,3.5025,0.02
 02/26  11:00:00,163.956575812,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,430.451299429,422.281470933,7.005,1.1648284955
 02/26  12:00:00,195.4055999,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,383.066386645,374.896429471,7.005,1.1649571747
 02/26  13:00:00,202.942197157,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,334.858941483,324.353917571,9.34,1.16502391215
 02/26  14:00:00,200.191221244,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,309.624519546,299.119488513,9.34,1.16503103222
 02/26  15:00:00,196.355393481,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,296.464195323,285.959221292,9.34,1.16497403097
 02/26  16:00:00,192.998407563,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,285.142548278,274.637575334,9.34,1.16497294473
 02/26  17:00:00,193.18890106,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,281.277894648,270.772870585,9.34,1.16502406386
 02/26  18:00:00,168.725455831,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,327.826692744,319.656737577,7.005,1.16495516697
 02/26  19:00:00,185.228902414,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,352.135012601,346.300201151,4.67,1.16481145018
 02/26  20:00:00,165.55792964,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,361.441724796,355.606865311,4.67,1.16485948459
 02/26  21:00:00,156.615440123,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,356.054334689,351.364334689,4.67,0.02
 02/26  22:00:00,142.378842761,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,311.097328349,305.262740486,4.67,1.16458786305
 02/26  23:00:00,80.2049030952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,116.028065377,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553095802,0.0,1.75125,1.16428095802
 02/27  01:00:00,87.1182950633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,89.0233447547,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,16.5563190611,14.2013190611,2.335,0.02
 02/27  03:00:00,93.0803107971,13.4517468964,0.0,0.0,3.49369000822,9.08398230582,30.880215394,27.3808880053,2.335,1.16432738874
 02/27  04:00:00,92.8298256751,13.9094260689,0.0,0.0,3.49369000822,9.08398230582,34.7137147571,32.3587147571,2.335,0.02
 02/27  05:00:00,94.5430076949,9.73382683129,0.0,0.0,3.49369000822,9.08398230582,29.1364007722,26.7814007722,2.335,0.02
 02/27  06:00:00,102.111365634,18.1175986733,0.0,0.0,3.49369000822,9.08398230582,50.203659386,46.7043718894,2.335,1.16428749661
 02/27  07:00:00,140.417804517,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,472.188667877,467.498667877,4.67,0.02
 02/27  08:00:00,135.811289783,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,435.989481017,431.299481017,4.67,0.02
 02/27  09:00:00,211.88541184,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,399.684543878,390.347259753,8.1725,1.16478412459
 02/27  10:00:00,235.949643581,30.9550033581,0.0,0.0,62.886420148,41.4019203762,362.014894132,350.342408301,10.5075,1.16498583145
 02/27  11:00:00,226.27573737,30.9550033581,0.0,0.0,62.886420148,41.4019203762,350.1889548,338.516254284,10.5075,1.16520051555
 02/27  12:00:00,257.001653183,30.9550033581,0.0,0.0,62.886420148,41.4019203762,332.487193876,319.668641786,10.5075,2.31105209001
 02/27  13:00:00,236.652464889,30.9550033581,0.0,0.0,62.886420148,41.4019203762,321.597320798,309.923973781,10.5075,1.16584701691
 02/27  14:00:00,233.632010945,30.9550033581,0.0,0.0,62.886420148,41.4019203762,318.310150695,305.491258659,10.5075,2.31139203567
 02/27  15:00:00,229.822720487,30.9550033581,0.0,0.0,62.886420148,41.4019203762,313.484106318,301.811091799,10.5075,1.16551451881
 02/27  16:00:00,226.425244603,30.9550033581,0.0,0.0,62.886420148,41.4019203762,307.67611998,296.003281207,10.5075,1.16533877311
 02/27  17:00:00,226.438208256,30.9550033581,0.0,0.0,62.886420148,41.4019203762,308.919200468,296.101226391,10.5075,2.31047407703
 02/27  18:00:00,226.41058637,30.9550033581,0.0,0.0,62.886420148,41.4019203762,317.354779797,305.681830306,10.5075,1.16544949107
 02/27  19:00:00,239.273178483,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,330.261297582,319.756094319,9.34,1.16520326303
 02/27  20:00:00,223.091442681,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,345.082159854,334.577125525,9.34,1.1650343298
 02/27  21:00:00,198.17841246,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,356.689912852,347.352449066,8.1725,1.16496378631
 02/27  22:00:00,141.242346198,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,333.149866556,327.315159386,4.67,1.16470717062
 02/27  23:00:00,79.3065962762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,119.564904541,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,13.5446827149,11.1896827149,2.335,0.02
 02/28  01:00:00,97.1682767222,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,38.3804015508,34.8811269823,2.335,1.16427456844
 02/28  02:00:00,87.554530092,9.92443444234,0.0,0.0,3.49369000822,9.08398230582,31.6274416159,29.2724416159,2.335,0.02
 02/28  03:00:00,96.9421575438,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,57.3242524162,54.9692524162,2.335,0.02
 02/28  04:00:00,95.0166189656,17.4736508856,0.0,0.0,3.49369000822,9.08398230582,56.2895730415,52.7902810493,2.335,1.16429199211
 02/28  05:00:00,115.05690015,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,45.3283881935,42.9733881935,2.335,0.02
 02/28  06:00:00,119.156700815,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,51.9204265951,49.5654265951,2.335,0.02
 02/28  07:00:00,156.577509701,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,529.741326401,523.907057255,4.67,1.16426914627
 02/28  08:00:00,144.682333743,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,484.595885683,479.905885683,4.67,0.02
 02/28  09:00:00,211.812439483,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,447.657074406,438.319821984,8.1725,1.16475242203
 02/28  10:00:00,235.761900439,30.9550033581,0.0,0.0,62.886420148,41.4019203762,402.00670607,390.334206907,10.5075,1.16499916321
 02/28  11:00:00,226.002084055,30.9550033581,0.0,0.0,62.886420148,41.4019203762,376.506715305,364.833956564,10.5075,1.16525874081
 02/28  12:00:00,256.870836627,30.9550033581,0.0,0.0,62.886420148,41.4019203762,354.649001092,342.975881827,10.5075,1.1656192655
 02/28  13:00:00,236.578795601,30.9550033581,0.0,0.0,62.886420148,41.4019203762,345.69525245,332.876264012,10.5075,2.31148843757
 02/28  14:00:00,233.319071803,30.9550033581,0.0,0.0,62.886420148,41.4019203762,332.010387064,319.191540278,10.5075,2.31134678581
 02/28  15:00:00,229.532759548,30.9550033581,0.0,0.0,62.886420148,41.4019203762,321.90854437,310.235732544,10.5075,1.16531182577
 02/28  16:00:00,226.141570361,30.9550033581,0.0,0.0,62.886420148,41.4019203762,317.202599947,305.529963786,10.5075,1.16513616115
 02/28  17:00:00,226.175638728,30.9550033581,0.0,0.0,62.886420148,41.4019203762,321.386569761,309.713713943,10.5075,1.16535581894
 02/28  18:00:00,226.13842778,30.9550033581,0.0,0.0,62.886420148,41.4019203762,335.119146061,322.301093474,10.5075,2.31055258734
 02/28  19:00:00,239.110153461,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,362.307667047,351.802403648,9.34,1.16526339834
 02/28  20:00:00,216.292455924,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,387.463927661,376.958873818,9.34,1.16505384255
 02/28  21:00:00,191.737053298,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,401.531492674,392.194014703,8.1725,1.16497797131
 02/28  22:00:00,136.313549539,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,372.830859369,368.140859369,4.67,0.02
 02/28  23:00:00,79.0097669667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951871096,0.0,2.335,1.16451871096
 02/28  24:00:00,119.476335004,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,15.0370536275,12.6820536275,2.335,0.02
 03/01  01:00:00,97.4224054119,13.7263543999,0.0,0.0,3.49369000822,9.08398230582,40.5759645768,37.0766777063,2.335,1.16428687044
 03/01  02:00:00,87.7143630074,10.19470295,0.0,0.0,3.49369000822,9.08398230582,31.084240368,28.729240368,2.335,0.02
 03/01  03:00:00,95.4815521201,18.1025267892,0.0,0.0,3.49369000822,9.08398230582,49.9728574762,47.6178574762,2.335,0.02
 03/01  04:00:00,95.2058718859,17.6567225546,0.0,0.0,3.49369000822,9.08398230582,49.426770074,45.9275022613,2.335,1.16426781272
 03/01  05:00:00,99.0577760295,14.8938954411,0.0,0.0,3.49369000822,9.08398230582,39.2382632275,36.8832632275,2.335,0.02
 03/01  06:00:00,102.146049101,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,62.0036394381,59.6486394381,2.335,0.02
 03/01  07:00:00,140.245229589,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,500.009032033,495.319032033,4.67,0.02
 03/01  08:00:00,135.641624125,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,450.590658758,444.756081584,4.67,1.16457717459
 03/01  09:00:00,211.8527514,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,386.009187217,376.671974066,8.1725,1.16471315148
 03/01  10:00:00,236.271790137,30.9550033581,0.0,0.0,62.886420148,41.4019203762,322.318957947,310.646453224,10.5075,1.16500472321
 03/01  11:00:00,226.525399438,30.9550033581,0.0,0.0,62.886420148,41.4019203762,300.994176514,289.321625973,10.5075,1.16505054109
 03/01  12:00:00,257.125586262,30.9550033581,0.0,0.0,62.886420148,41.4019203762,287.934285469,276.261374885,10.5075,1.16541058414
 03/01  13:00:00,237.112116244,30.9550033581,0.0,0.0,62.886420148,41.4019203762,285.106637422,272.287702615,10.5075,2.31143480726
 03/01  14:00:00,233.883443259,30.9550033581,0.0,0.0,62.886420148,41.4019203762,288.409892087,276.736823649,10.5075,1.16556843794
 03/01  15:00:00,229.846782563,30.9550033581,0.0,0.0,62.886420148,41.4019203762,296.805790923,283.987462888,10.5075,2.3108280348
 03/01  16:00:00,226.280200773,30.9550033581,0.0,0.0,62.886420148,41.4019203762,308.992794351,297.320089453,10.5075,1.16520489782
 03/01  17:00:00,226.139077433,30.9550033581,0.0,0.0,62.886420148,41.4019203762,326.973078595,315.300149427,10.5075,1.16542916894
 03/01  18:00:00,226.009482558,30.9550033581,0.0,0.0,62.886420148,41.4019203762,351.62210779,339.949223291,10.5075,1.16538449858
 03/01  19:00:00,239.001802982,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,388.297199438,377.792010984,9.34,1.16518845343
 03/01  20:00:00,222.467711601,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,428.220885606,417.715785854,9.34,1.16509975273
 03/01  21:00:00,197.667972424,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,456.403050635,447.065512048,8.1725,1.16503858714
 03/01  22:00:00,140.940257383,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,452.386814508,446.552099873,4.67,1.16471463459
 03/01  23:00:00,82.9462789028,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,21.5381859752,18.03864435,2.335,1.1645416252
 03/01  24:00:00,132.014354292,17.1043106014,0.0,0.0,3.49369000822,9.08398230582,72.0250896308,69.6700896308,2.335,0.02
 03/02  01:00:00,97.3526021986,14.1250711047,0.0,0.0,3.49369000822,9.08398230582,70.5328245334,68.1778245334,2.335,0.02
 03/02  02:00:00,96.1353730544,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,119.464008527,115.964695113,2.335,1.16431341332
 03/02  03:00:00,96.7978199665,19.7724847132,0.0,0.0,3.49369000822,9.08398230582,129.308654592,126.953654592,2.335,0.02
 03/02  04:00:00,93.0539735055,16.066385516,0.0,0.0,3.49369000822,9.08398230582,118.184598656,115.829598656,2.335,0.02
 03/02  05:00:00,105.577121278,22.4312507685,0.0,0.0,3.49369000822,9.08398230582,182.863256046,179.363963036,2.335,1.16429301018
 03/02  06:00:00,105.378198464,22.2945002812,0.0,0.0,3.49369000822,9.08398230582,178.393893532,176.038893532,2.335,0.02
 03/02  07:00:00,139.954201176,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,720.951016079,716.261016079,4.67,0.02
 03/02  08:00:00,135.063670066,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,673.036398105,667.201904274,4.67,1.16449383049
 03/02  09:00:00,211.523871845,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,618.38636179,609.049192153,8.1725,1.16466963652
 03/02  10:00:00,235.42576336,30.9550033581,0.0,0.0,62.886420148,41.4019203762,551.515256666,540.987756666,10.5075,0.02
 03/02  11:00:00,225.59140236,30.9550033581,0.0,0.0,62.886420148,41.4019203762,511.281174126,498.463330047,10.5075,2.31034407878
 03/02  12:00:00,256.648242419,30.9550033581,0.0,0.0,62.886420148,41.4019203762,473.989387754,462.316352107,10.5075,1.16553564656
 03/02  13:00:00,236.410435503,30.9550033581,0.0,0.0,62.886420148,41.4019203762,442.934942257,430.116072422,10.5075,2.31136983514
 03/02  14:00:00,232.851191047,30.9550033581,0.0,0.0,62.886420148,41.4019203762,408.389370221,396.716157779,10.5075,1.16571244182
 03/02  15:00:00,229.076726546,30.9550033581,0.0,0.0,62.886420148,41.4019203762,384.697212149,373.024201895,10.5075,1.16551025362
 03/02  16:00:00,225.664642777,30.9550033581,0.0,0.0,62.886420148,41.4019203762,374.346986431,361.52886049,10.5075,2.31062594094
 03/02  17:00:00,225.672140079,30.9550033581,0.0,0.0,62.886420148,41.4019203762,375.259356618,363.586644336,10.5075,1.16521228193
 03/02  18:00:00,225.666724382,30.9550033581,0.0,0.0,62.886420148,41.4019203762,380.2395966,368.566640396,10.5075,1.16545620356
 03/02  19:00:00,238.885316772,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,397.629865984,387.124631652,9.34,1.16523433196
 03/02  20:00:00,222.63144628,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,413.137151352,402.632046462,9.34,1.16510488991
 03/02  21:00:00,197.597593216,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,424.65152487,415.313986507,8.1725,1.16503836318
 03/02  22:00:00,140.932762222,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,398.229422444,392.394758841,4.67,1.16466360287
 03/02  23:00:00,78.7372293079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,124.054870919,9.0898790436,0.0,0.0,3.49369000822,9.08398230582,30.1938603678,26.694462993,2.335,1.16439737478
 03/03  01:00:00,101.190599745,17.6416506705,0.0,0.0,3.49369000822,9.08398230582,58.2419768522,55.8869768522,2.335,0.02
 03/03  02:00:00,95.6565183484,18.3954031229,0.0,0.0,3.49369000822,9.08398230582,65.1911095755,62.8361095755,2.335,0.02
 03/03  03:00:00,91.2574335063,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,46.3998662116,42.9005397125,2.335,1.16432649914
 03/03  04:00:00,96.5613943557,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,67.1207779868,64.7657779868,2.335,0.02
 03/03  05:00:00,117.765730563,18.3954031229,0.0,0.0,3.49369000822,9.08398230582,76.5904660358,74.2354660358,2.335,0.02
 03/03  06:00:00,113.863652678,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,65.5687900538,62.0695195362,2.335,1.16427051755
 03/03  07:00:00,156.35653065,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,566.148806762,561.458806762,4.67,0.02
 03/03  08:00:00,144.496022058,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,504.441686074,498.607155588,4.67,1.16453048634
 03/03  09:00:00,211.76599276,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,445.919988132,437.727488132,8.1725,0.02
 03/03  10:00:00,235.969700226,30.9550033581,0.0,0.0,62.886420148,41.4019203762,392.156291966,380.483931178,10.5075,1.16486078835
 03/03  11:00:00,226.140123614,30.9550033581,0.0,0.0,62.886420148,41.4019203762,367.735097249,356.062310528,10.5075,1.16528672139
 03/03  12:00:00,256.968511317,30.9550033581,0.0,0.0,62.886420148,41.4019203762,344.283568734,331.464850399,10.5075,2.31121833479
 03/03  13:00:00,236.984186517,30.9550033581,0.0,0.0,62.886420148,41.4019203762,322.297210175,310.6241473,10.5075,1.16556287519
 03/03  14:00:00,233.649689352,30.9550033581,0.0,0.0,62.886420148,41.4019203762,303.416567502,290.597877535,10.5075,2.31118996627
 03/03  15:00:00,229.797277021,30.9550033581,0.0,0.0,62.886420148,41.4019203762,294.815129548,283.142342359,10.5075,1.1652871894
 03/03  16:00:00,226.365120773,30.9550033581,0.0,0.0,62.886420148,41.4019203762,292.323773265,280.651137301,10.5075,1.16513596402
 03/03  17:00:00,226.326439932,30.9550033581,0.0,0.0,62.886420148,41.4019203762,309.431062848,296.612941547,10.5075,2.31062130101
 03/03  18:00:00,226.244563954,30.9550033581,0.0,0.0,62.886420148,41.4019203762,331.406699303,319.733967279,10.5075,1.16523202398
 03/03  19:00:00,239.105573798,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,368.936524672,358.431251186,9.34,1.16527348619
 03/03  20:00:00,216.115913164,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,396.597712138,386.092608873,9.34,1.16510326518
 03/03  21:00:00,191.601281855,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,416.187206849,406.84967549,8.1725,1.16503135827
 03/03  22:00:00,136.230782932,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,405.057116392,399.222342542,4.67,1.16477385067
 03/03  23:00:00,78.7282896356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,129.114840338,14.1872305186,0.0,0.0,3.49369000822,9.08398230582,51.86613018,48.3667274509,2.335,1.1644027291
 03/04  01:00:00,100.313267601,19.3472991284,0.0,0.0,3.49369000822,6.81298672936,73.8805799383,72.1093299383,1.75125,0.02
 03/04  02:00:00,89.0503447469,14.1552148728,0.0,0.0,3.49369000822,6.81298672936,64.6884991822,62.9172491822,1.75125,0.02
 03/04  03:00:00,93.5391512262,18.9544930876,0.0,0.0,3.49369000822,6.81298672936,108.654159698,105.738502188,1.75125,1.16440751025
 03/04  04:00:00,95.8893489176,21.1020511747,0.0,0.0,3.49369000822,6.81298672936,120.320362644,118.549112644,1.75125,0.02
 03/04  05:00:00,97.5036920309,16.1309252887,0.0,0.0,3.49369000822,6.81298672936,99.2023354489,96.2867360621,1.75125,1.16434938684
 03/04  06:00:00,102.763463963,22.1640348329,0.0,0.0,3.49369000822,6.81298672936,154.304589806,152.533339806,1.75125,0.02
 03/04  07:00:00,125.73593473,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,672.254037219,668.731537219,3.5025,0.02
 03/04  08:00:00,120.906914841,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,630.398629944,625.731439209,3.5025,1.16469073501
 03/04  09:00:00,184.057176915,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,577.738616506,570.736441285,5.8375,1.16467522054
 03/04  10:00:00,200.924914044,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,521.40730654,510.902568429,9.34,1.164738111
 03/04  11:00:00,225.660732543,30.9550033581,0.0,0.0,62.886420148,41.4019203762,481.602479739,469.929787613,10.5075,1.16519212641
 03/04  12:00:00,256.706032586,30.9550033581,0.0,0.0,62.886420148,41.4019203762,443.574640549,431.90164267,10.5075,1.16549787968
 03/04  13:00:00,236.480737286,30.9550033581,0.0,0.0,62.886420148,41.4019203762,418.150802751,405.332132183,10.5075,2.31117056894
 03/04  14:00:00,232.999053015,30.9550033581,0.0,0.0,62.886420148,41.4019203762,401.628734709,389.955609852,10.5075,1.16562485658
 03/04  15:00:00,229.231336745,30.9550033581,0.0,0.0,62.886420148,41.4019203762,385.970252024,374.297344909,10.5075,1.16540711507
 03/04  16:00:00,225.821463661,30.9550033581,0.0,0.0,62.886420148,41.4019203762,385.309904153,372.491755995,10.5075,2.31064815823
 03/04  17:00:00,225.813970569,30.9550033581,0.0,0.0,62.886420148,41.4019203762,393.936618135,382.263902111,10.5075,1.16521602461
 03/04  18:00:00,225.79445043,30.9550033581,0.0,0.0,62.886420148,41.4019203762,402.76151865,391.08861373,10.5075,1.16540491946
 03/04  19:00:00,225.172134643,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,443.414334336,434.07657103,8.1725,1.16526330539
 03/04  20:00:00,179.484124814,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,483.018121668,476.015681307,5.8375,1.16494036086
 03/04  21:00:00,169.162553878,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,505.349268289,498.346813652,5.8375,1.16495463712
 03/04  22:00:00,126.701936764,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,485.672393811,481.005136126,3.5025,1.16475768496
 03/04  23:00:00,83.0568280139,6.86317719995,0.0,0.0,3.49369000822,6.81298672936,29.8707089656,28.0994589656,1.75125,0.02
 03/04  24:00:00,126.989787541,14.3705810481,0.0,0.0,3.49369000822,6.81298672936,63.5778982581,60.6621164361,1.75125,1.16453182194
 03/05  01:00:00,101.183040848,20.2873448675,0.0,0.0,3.49369000822,6.81298672936,118.631363846,116.860113846,1.75125,0.02
 03/05  02:00:00,94.624453365,19.8560070006,0.0,0.0,3.49369000822,6.81298672936,133.764417531,130.848794656,1.75125,1.16437287508
 03/05  03:00:00,92.8698401462,18.1609187503,0.0,0.0,3.49369000822,6.81298672936,131.932673613,130.161423613,1.75125,0.02
 03/05  04:00:00,97.3783367504,23.0331808495,0.0,0.0,3.49369000822,6.81298672936,177.649070212,175.877820212,1.75125,0.02
 03/05  05:00:00,101.976600856,20.7159071164,0.0,0.0,3.49369000822,6.81298672936,164.382660897,161.467058166,1.75125,1.1643527317
 03/05  06:00:00,98.9422971889,18.1609187503,0.0,0.0,3.49369000822,6.81298672936,154.445803142,152.674553142,1.75125,0.02
 03/05  07:00:00,125.318288698,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,806.979707374,803.457207374,3.5025,0.02
 03/05  08:00:00,120.859815375,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,740.244402895,735.577467391,3.5025,1.16443550436
 03/05  09:00:00,156.560675665,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,623.112504386,619.590004386,3.5025,0.02
