Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/05  10:00:00,128.889153069,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,579.246154066,574.579178228,3.5025,1.16447583746
 03/05  11:00:00,163.614976654,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,519.664132109,511.494293015,7.005,1.16483909392
 03/05  12:00:00,195.169370082,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,485.683109612,477.513124764,7.005,1.16498484811
 03/05  13:00:00,202.359533656,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,434.531583772,424.026484934,9.34,1.16509883755
 03/05  14:00:00,199.35556927,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,398.389642076,387.884538799,9.34,1.16510327704
 03/05  15:00:00,195.590622278,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,380.542290772,370.037267015,9.34,1.16502375734
 03/05  16:00:00,192.217247704,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,368.539955694,358.034925625,9.34,1.16503006936
 03/05  17:00:00,192.245442644,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,369.49337538,358.988276962,9.34,1.16509841812
 03/05  18:00:00,163.795499314,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,440.02782204,431.857825009,7.005,1.16499703104
 03/05  19:00:00,183.952005831,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,468.504857454,463.814857454,4.67,0.02
 03/05  20:00:00,163.890579916,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,487.607257676,481.772442617,4.67,1.16481505907
 03/05  21:00:00,154.998743497,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,504.122343874,498.28770905,4.67,1.16463482397
 03/05  22:00:00,140.952054834,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,467.947732104,463.257732104,4.67,0.02
 03/05  23:00:00,76.3992323563,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570817488,0.0,1.75125,1.16445817488
 03/05  24:00:00,127.078760081,14.4176685779,0.0,0.0,3.49369000822,6.81298672936,50.339682159,48.568432159,1.75125,0.02
 03/06  01:00:00,103.09232424,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,64.981374532,61.4820942493,2.335,1.16428028266
 03/06  02:00:00,91.3746828636,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,52.2835158283,49.9285158283,2.335,0.02
 03/06  03:00:00,95.3660325527,18.3954031229,0.0,0.0,3.49369000822,9.08398230582,86.3430977912,83.9880977912,2.335,0.02
 03/06  04:00:00,96.6753994132,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,90.0260235193,86.5267272471,2.335,1.16429627215
 03/06  05:00:00,97.8859038342,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,68.3645365312,66.0095365312,2.335,0.02
 03/06  06:00:00,102.353079586,19.335448862,0.0,0.0,3.49369000822,9.08398230582,109.705399141,107.350399141,2.335,0.02
 03/06  07:00:00,136.597254262,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,596.760828628,592.070828628,4.67,0.02
 03/06  08:00:00,135.221797071,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,543.003242488,537.168674391,4.67,1.16456809652
 03/06  09:00:00,211.581398797,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,482.285715757,472.948513946,8.1725,1.16470181099
 03/06  10:00:00,235.689794371,30.9550033581,0.0,0.0,62.886420148,41.4019203762,413.102655986,401.430165501,10.5075,1.16499048493
 03/06  11:00:00,225.913029227,30.9550033581,0.0,0.0,62.886420148,41.4019203762,372.08275741,360.409965699,10.5075,1.16529171125
 03/06  12:00:00,256.884156409,30.9550033581,0.0,0.0,62.886420148,41.4019203762,342.663986205,330.99109595,10.5075,1.16539025459
 03/06  13:00:00,236.89932329,30.9550033581,0.0,0.0,62.886420148,41.4019203762,317.23907979,304.420194674,10.5075,2.31138511569
 03/06  14:00:00,233.544563176,30.9550033581,0.0,0.0,62.886420148,41.4019203762,292.689363891,281.016323274,10.5075,1.16554061731
 03/06  15:00:00,229.733550759,30.9550033581,0.0,0.0,62.886420148,41.4019203762,276.569482393,263.751216307,10.5075,2.31076608592
 03/06  16:00:00,226.386006158,30.9550033581,0.0,0.0,62.886420148,41.4019203762,267.133784364,255.461113198,10.5075,1.16517116573
 03/06  17:00:00,226.425503193,30.9550033581,0.0,0.0,62.886420148,41.4019203762,269.929258809,258.256366279,10.5075,1.16539252967
 03/06  18:00:00,226.429618567,30.9550033581,0.0,0.0,62.886420148,41.4019203762,273.226722101,261.553876298,10.5075,1.16534580265
 03/06  19:00:00,239.342086856,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,285.947327248,275.442179213,9.34,1.16514803502
 03/06  20:00:00,223.408992287,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,296.683067636,286.178010244,9.34,1.16505739184
 03/06  21:00:00,198.39501336,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,336.150795634,326.813299749,8.1725,1.16499588487
 03/06  22:00:00,141.248845797,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,352.663073254,346.828404091,4.67,1.1646691629
 03/06  23:00:00,79.1491814545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949515159,0.0,2.335,1.16449515159
 03/06  24:00:00,123.965228006,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,28.2050741733,25.8500741733,2.335,0.02
 03/07  01:00:00,94.9571749802,11.4072002236,0.0,0.0,3.49369000822,9.08398230582,38.0275218973,35.6725218973,2.335,0.02
 03/07  02:00:00,95.7949072954,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,72.5194439008,69.0201310137,2.335,1.16431288716
 03/07  03:00:00,95.6584028155,18.3954031229,0.0,0.0,3.49369000822,9.08398230582,79.4231709938,77.0681709938,2.335,0.02
 03/07  04:00:00,92.2530047233,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,70.7058004263,68.3508004263,2.335,0.02
 03/07  05:00:00,117.976736985,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,108.416206196,104.916909303,2.335,1.16429689248
 03/07  06:00:00,118.506464205,18.9325721167,0.0,0.0,3.49369000822,9.08398230582,115.359658347,113.004658347,2.335,0.02
 03/07  07:00:00,153.089384181,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,647.928183326,643.238183326,4.67,0.02
 03/07  08:00:00,144.263367747,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,600.813303468,594.978731643,4.67,1.16457182414
 03/07  09:00:00,211.629460523,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,548.054236462,539.861736462,8.1725,0.02
 03/07  10:00:00,235.371413122,30.9550033581,0.0,0.0,62.886420148,41.4019203762,479.008400353,467.335873527,10.5075,1.16502682559
 03/07  11:00:00,225.67106647,30.9550033581,0.0,0.0,62.886420148,41.4019203762,433.797491612,421.770433361,10.5075,1.51955825147
 03/07  12:00:00,256.707225444,30.9550033581,0.0,0.0,62.886420148,41.4019203762,398.920045234,386.456126934,10.5075,1.95641830086
 03/07  13:00:00,236.426805359,30.9550033581,0.0,0.0,62.886420148,41.4019203762,375.557317869,362.738581788,10.5075,2.31123608067
 03/07  14:00:00,232.95470806,30.9550033581,0.0,0.0,62.886420148,41.4019203762,360.747092996,349.07395155,10.5075,1.16564144635
 03/07  15:00:00,229.168654444,30.9550033581,0.0,0.0,62.886420148,41.4019203762,346.294503753,334.621566096,10.5075,1.16543765675
 03/07  16:00:00,225.743197142,30.9550033581,0.0,0.0,62.886420148,41.4019203762,342.875404447,330.057429467,10.5075,2.31047498056
 03/07  17:00:00,225.738253776,30.9550033581,0.0,0.0,62.886420148,41.4019203762,347.969624761,336.296708555,10.5075,1.16541620582
 03/07  18:00:00,225.736646947,30.9550033581,0.0,0.0,62.886420148,41.4019203762,359.646795405,347.973921538,10.5075,1.1653738665
 03/07  19:00:00,238.910319265,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,373.832843559,363.327693031,9.34,1.16515052773
 03/07  20:00:00,216.093537604,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,384.970904844,374.465885714,9.34,1.16501912952
 03/07  21:00:00,191.507855429,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,402.710831015,393.373380412,8.1725,1.16495060344
 03/07  22:00:00,136.215483129,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,392.819224829,386.984482649,4.67,1.16474218006
 03/07  23:00:00,78.8244424332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,124.061463147,9.0898790436,0.0,0.0,3.49369000822,9.08398230582,32.8365398771,29.3371401274,2.335,1.1643997498
 03/08  01:00:00,95.90543518,12.2514228618,0.0,0.0,3.49369000822,9.08398230582,39.6134010925,37.2584010925,2.335,0.02
 03/08  02:00:00,96.4264499878,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,74.4248647817,72.0698647817,2.335,0.02
 03/08  03:00:00,95.7878829278,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,80.4003717069,76.9010584479,2.335,1.16431325895
 03/08  04:00:00,91.3215535244,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,66.3843252793,64.0293252793,2.335,0.02
 03/08  05:00:00,102.828288514,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,104.760183371,102.405183371,2.335,0.02
 03/08  06:00:00,101.863413381,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,102.074109262,98.5748166862,2.335,1.16429257537
 03/08  07:00:00,136.592950099,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,615.029989041,610.339989041,4.67,0.02
 03/08  08:00:00,135.179761261,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,585.486573726,580.796573726,4.67,0.02
 03/08  09:00:00,211.553225981,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,553.284101609,543.946822535,8.1725,1.16477907406
 03/08  10:00:00,235.487974784,30.9550033581,0.0,0.0,62.886420148,41.4019203762,508.686178543,497.013702466,10.5075,1.16497607684
 03/08  11:00:00,225.646595428,30.9550033581,0.0,0.0,62.886420148,41.4019203762,490.779785795,479.107100093,10.5075,1.1651857022
 03/08  12:00:00,256.682112161,30.9550033581,0.0,0.0,62.886420148,41.4019203762,469.746716976,456.928210559,10.5075,2.31100641609
 03/08  13:00:00,236.422064967,30.9550033581,0.0,0.0,62.886420148,41.4019203762,456.718323435,445.045007367,10.5075,1.16581606766
 03/08  14:00:00,232.895813555,30.9550033581,0.0,0.0,62.886420148,41.4019203762,446.071773649,433.252954712,10.5075,2.31131893686
 03/08  15:00:00,229.12261756,30.9550033581,0.0,0.0,62.886420148,41.4019203762,438.413183081,426.74021036,10.5075,1.16547272046
 03/08  16:00:00,225.70567855,30.9550033581,0.0,0.0,62.886420148,41.4019203762,425.652194474,413.979400656,10.5075,1.16529381868
 03/08  17:00:00,225.707445874,30.9550033581,0.0,0.0,62.886420148,41.4019203762,431.751183377,419.280035076,10.5075,1.96364830127
 03/08  18:00:00,225.687891705,30.9550033581,0.0,0.0,62.886420148,41.4019203762,447.141374146,435.121864016,10.5075,1.51201013024
 03/08  19:00:00,238.886211286,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,469.211967605,458.706824886,9.34,1.16514271893
 03/08  20:00:00,222.581158265,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,490.115422686,479.610451912,9.34,1.16497077332
 03/08  21:00:00,197.566721401,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,510.908575097,501.571178329,8.1725,1.16489676773
 03/08  22:00:00,140.914653534,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,493.395603266,488.705603266,4.67,0.02
 03/08  23:00:00,85.2021763489,6.77164136545,0.0,0.0,3.49369000822,9.08398230582,31.6620721192,28.162534844,2.335,1.16453727521
 03/08  24:00:00,129.247285152,14.363045106,0.0,0.0,3.49369000822,9.08398230582,59.1621515021,56.8071515021,2.335,0.02
 03/09  01:00:00,102.575097299,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,106.434850924,102.93555886,2.335,1.16429206418
 03/09  02:00:00,94.7048334027,17.6567225546,0.0,0.0,3.49369000822,9.08398230582,108.342034825,105.987034825,2.335,0.02
 03/09  03:00:00,93.8634100885,16.8675304226,0.0,0.0,3.49369000822,9.08398230582,111.568216129,109.213216129,2.335,0.02
 03/09  04:00:00,98.8254538191,22.1732807338,0.0,0.0,3.49369000822,9.08398230582,160.698271403,157.198972948,2.335,1.16429845547
 03/09  05:00:00,103.573703793,20.0279870238,0.0,0.0,3.49369000822,9.08398230582,149.278211094,146.923211094,2.335,0.02
 03/09  06:00:00,101.833069609,18.7628488313,0.0,0.0,3.49369000822,9.08398230582,148.320995881,145.965995881,2.335,0.02
 03/09  07:00:00,136.173981242,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,708.41080554,702.576536543,4.67,1.16426899687
 03/09  08:00:00,135.075608052,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,642.819402501,638.129402501,4.67,0.02
 03/09  09:00:00,211.527325837,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,581.961284179,572.624110233,8.1725,1.16467394633
 03/09  10:00:00,235.474780966,30.9550033581,0.0,0.0,62.886420148,41.4019203762,512.808756001,501.136340561,10.5075,1.16491544047
 03/09  11:00:00,225.612567694,30.9550033581,0.0,0.0,62.886420148,41.4019203762,478.835214565,467.162545209,10.5075,1.16516935624
 03/09  12:00:00,256.669102686,30.9550033581,0.0,0.0,62.886420148,41.4019203762,442.101029566,430.428006191,10.5075,1.16552337451
 03/09  13:00:00,236.447134316,30.9550033581,0.0,0.0,62.886420148,41.4019203762,416.924783385,404.106001435,10.5075,2.31128195037
 03/09  14:00:00,232.92288906,30.9550033581,0.0,0.0,62.886420148,41.4019203762,394.289771553,382.616604103,10.5075,1.16566744996
 03/09  15:00:00,229.144799252,30.9550033581,0.0,0.0,62.886420148,41.4019203762,384.483892723,371.665377196,10.5075,2.3110155272
 03/09  16:00:00,225.743116537,30.9550033581,0.0,0.0,62.886420148,41.4019203762,377.462184242,365.789391042,10.5075,1.16529319942
 03/09  17:00:00,225.764506502,30.9550033581,0.0,0.0,62.886420148,41.4019203762,386.855331003,375.182601012,10.5075,1.16522999089
 03/09  18:00:00,225.75727829,30.9550033581,0.0,0.0,62.886420148,41.4019203762,402.693640008,391.020963204,10.5075,1.16517680438
 03/09  19:00:00,235.515881861,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,425.858144713,414.207754583,9.34,2.31039012969
 03/09  20:00:00,222.679545845,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,445.072188833,434.567276072,9.34,1.16491276052
 03/09  21:00:00,197.630622278,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,463.845673238,455.653173238,8.1725,0.02
 03/09  22:00:00,140.934749373,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,454.419828636,448.585046243,4.67,1.16478239319
 03/09  23:00:00,83.0405840049,4.5449395218,0.0,0.0,3.49369000822,9.08398230582,20.9890042853,17.4895140162,2.335,1.16449026916
 03/09  24:00:00,132.069875522,17.1807745519,0.0,0.0,3.49369000822,9.08398230582,62.299624117,59.944624117,2.335,0.02
 03/10  01:00:00,98.1204015288,14.8938954411,0.0,0.0,3.49369000822,9.08398230582,59.775968365,57.420968365,2.335,0.02
 03/10  02:00:00,96.1318822214,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,101.411675262,97.9123587421,2.335,1.16431651975
 03/10  03:00:00,95.2344138142,18.4624760452,0.0,0.0,3.49369000822,9.08398230582,104.189813961,101.834813961,2.335,0.02
 03/10  04:00:00,94.6843471247,17.7198770465,0.0,0.0,3.49369000822,9.08398230582,125.60139943,123.24639943,2.335,0.02
 03/10  05:00:00,121.674965638,22.528332426,0.0,0.0,3.49369000822,9.08398230582,171.633145194,168.133850632,2.335,1.16429456183
 03/10  06:00:00,120.177820284,20.7159071164,0.0,0.0,3.49369000822,9.08398230582,158.925690553,156.570690553,2.335,0.02
 03/10  07:00:00,153.047838181,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,700.420100908,695.730100908,4.67,0.02
 03/10  08:00:00,144.216972936,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,638.018033669,632.183480034,4.67,1.16455363426
 03/10  09:00:00,211.620500881,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,566.389660346,557.052435366,8.1725,1.16472497951
 03/10  10:00:00,235.509955747,30.9550033581,0.0,0.0,62.886420148,41.4019203762,485.61884712,473.946503971,10.5075,1.16484314899
 03/10  11:00:00,225.676413228,30.9550033581,0.0,0.0,62.886420148,41.4019203762,443.8447575,432.172116508,10.5075,1.16514099262
 03/10  12:00:00,256.717817365,30.9550033581,0.0,0.0,62.886420148,41.4019203762,409.494461684,397.821387763,10.5075,1.16557392136
 03/10  13:00:00,236.507431164,30.9550033581,0.0,0.0,62.886420148,41.4019203762,384.19109832,371.372167546,10.5075,2.31143077359
 03/10  14:00:00,233.040586826,30.9550033581,0.0,0.0,62.886420148,41.4019203762,360.402595119,348.729359035,10.5075,1.16573608366
 03/10  15:00:00,229.245595246,30.9550033581,0.0,0.0,62.886420148,41.4019203762,337.590400713,325.917370212,10.5075,1.16553050113
 03/10  16:00:00,225.886134929,30.9550033581,0.0,0.0,62.886420148,41.4019203762,322.465576082,309.647420744,10.5075,2.31065533707
 03/10  17:00:00,225.948204631,30.9550033581,0.0,0.0,62.886420148,41.4019203762,322.892444003,311.219723035,10.5075,1.1652209683
 03/10  18:00:00,225.981019231,30.9550033581,0.0,0.0,62.886420148,41.4019203762,327.225058147,315.552385983,10.5075,1.16517216377
 03/10  19:00:00,235.671601652,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,336.851979622,326.346744975,9.34,1.16523464668
 03/10  20:00:00,216.405397586,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,347.000750213,336.495648395,9.34,1.16510181823
 03/10  21:00:00,191.832284848,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,356.890349481,347.552817911,8.1725,1.16503157027
 03/10  22:00:00,136.410237063,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,328.756416751,322.921761904,4.67,1.16465484731
 03/10  23:00:00,79.2840235111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,115.133286933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938714611,0.0,2.335,1.16438714611
 03/11  01:00:00,90.8513526732,9.02885515393,0.0,0.0,3.49369000822,6.81298672936,21.6060560875,19.8348060875,1.75125,0.02
 03/11  02:00:00,90.3851937387,15.1384290521,0.0,0.0,3.49369000822,6.81298672936,43.9334969416,41.017789281,1.75125,1.1644576606
 03/11  03:00:00,92.9802456164,17.7116248869,0.0,0.0,3.49369000822,6.81298672936,52.8806175879,51.1093675879,1.75125,0.02
 03/11  04:00:00,90.2987761531,15.0769671101,0.0,0.0,3.49369000822,6.81298672936,46.3281591227,44.5569091227,1.75125,0.02
 03/11  05:00:00,100.146069014,18.5784747919,0.0,0.0,3.49369000822,6.81298672936,74.0444288263,71.1288336792,1.75125,1.16434514712
 03/11  06:00:00,99.6956826545,18.4255468911,0.0,0.0,3.49369000822,6.81298672936,74.9555950826,73.1843450826,1.75125,0.02
 03/11  07:00:00,122.501804618,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,561.454750808,556.787941577,3.5025,1.16430923113
 03/11  08:00:00,121.163124905,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,500.768877474,497.246377474,3.5025,0.02
 03/11  09:00:00,184.221357554,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,429.596138685,422.59393316,5.8375,1.16470552502
 03/11  10:00:00,201.444780498,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,341.752990372,331.248240844,9.34,1.1647495279
 03/11  11:00:00,226.479724066,30.9550033581,0.0,0.0,62.886420148,41.4019203762,280.939962102,269.267339492,10.5075,1.16512261017
 03/11  12:00:00,257.355000681,30.9550033581,0.0,0.0,62.886420148,41.4019203762,251.941917998,240.269055344,10.5075,1.16536265367
 03/11  13:00:00,238.004731853,30.9550033581,0.0,0.0,62.886420148,41.4019203762,241.032826101,228.214143063,10.5075,2.31118303865
 03/11  14:00:00,234.570960054,30.9550033581,0.0,0.0,62.886420148,41.4019203762,244.908884125,233.235585511,10.5075,1.16579861359
 03/11  15:00:00,230.489009929,30.9550033581,0.0,0.0,62.886420148,41.4019203762,254.399124257,241.581100715,10.5075,2.31052354241
 03/11  16:00:00,226.877071915,30.9550033581,0.0,0.0,62.886420148,41.4019203762,269.362779784,257.689817071,10.5075,1.16546271308
 03/11  17:00:00,226.60464385,30.9550033581,0.0,0.0,62.886420148,41.4019203762,276.515692126,264.842817765,10.5075,1.1653743603
 03/11  18:00:00,226.552934305,30.9550033581,0.0,0.0,62.886420148,41.4019203762,281.471428308,269.798652059,10.5075,1.1652762486
 03/11  19:00:00,222.179010832,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,307.539804665,298.201978575,8.1725,1.16532608946
 03/11  20:00:00,179.841554093,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,342.171929041,335.169340933,5.8375,1.16508810838
 03/11  21:00:00,169.616341641,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,364.750200349,357.747798635,5.8375,1.16490171419
 03/11  22:00:00,126.911947145,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,337.826339501,333.159102226,3.5025,1.16473727441
 03/11  23:00:00,76.9332546138,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578173808,0.0,1.75125,1.16453173808
 03/11  24:00:00,112.813841451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,94.6222111117,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,35.8846865071,34.1134365071,1.75125,0.02
 03/12  02:00:00,88.9270720695,13.6653305102,0.0,0.0,3.49369000822,6.81298672936,40.8237766408,37.9082146377,1.75125,1.16431200315
 03/12  03:00:00,88.5597075076,13.3468963175,0.0,0.0,3.49369000822,6.81298672936,34.9727018447,33.2014518447,1.75125,0.02
 03/12  04:00:00,100.180674758,18.5784747919,0.0,0.0,3.49369000822,6.81298672936,59.5905772829,56.6750047693,1.75125,1.16432251363
 03/12  05:00:00,99.7256495961,18.4255468911,0.0,0.0,3.49369000822,6.81298672936,60.6188584764,58.8476084764,1.75125,0.02
 03/12  06:00:00,125.898419304,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,560.964179397,557.441679397,3.5025,0.02
 03/12  07:00:00,131.355594476,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,522.217616546,517.550691242,3.5025,1.16442530405
 03/12  08:00:00,156.67766552,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,455.751701877,452.229201877,3.5025,0.02
 03/12  09:00:00,129.049282829,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,444.295280416,439.628277956,3.5025,1.16450245927
 03/12  10:00:00,163.803850431,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,409.814121252,401.64430871,7.005,1.16481254276
 03/12  11:00:00,195.269402828,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,387.024357183,379.999357183,7.005,0.02
 03/12  12:00:00,202.408658273,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,358.188644502,347.683547229,9.34,1.16509727275
 03/12  13:00:00,199.588114163,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,342.363453588,331.858356016,9.34,1.1650975718
 03/12  14:00:00,195.817856359,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,322.454833527,311.949789165,9.34,1.16504436171
 03/12  15:00:00,192.413116456,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,314.20404558,303.699014105,9.34,1.16503147541
 03/12  16:00:00,192.459695351,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,317.629023225,307.123957895,9.34,1.16506532998
 03/12  17:00:00,164.091499563,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,371.572677864,363.402672493,7.005,1.16500537174
 03/12  18:00:00,170.617039644,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,387.437064602,381.602339692,4.67,1.1647249108
 03/12  19:00:00,160.972195575,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,399.377064755,393.542318434,4.67,1.16474632126
 03/12  20:00:00,155.488073046,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,406.834247867,400.999557566,4.67,1.16469030053
 03/12  21:00:00,141.222102308,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,365.017676191,360.327676191,4.67,0.02
 03/12  22:00:00,77.0531400767,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157094467,0.0,1.75125,1.1644594467
 03/12  23:00:00,112.866576681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,95.1237015878,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,31.3588286489,29.5875786489,1.75125,0.02
 03/13  01:00:00,91.0731223652,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,36.857548233,33.3582421372,2.335,1.16430609577
 03/13  02:00:00,87.1292548116,9.45602238163,0.0,0.0,3.49369000822,9.08398230582,28.3260730977,25.9710730977,2.335,0.02
 03/13  03:00:00,94.9362718493,17.4262844953,0.0,0.0,3.49369000822,9.08398230582,47.7063580196,45.3513580196,2.335,0.02
 03/13  04:00:00,101.886062837,17.6473721039,0.0,0.0,3.49369000822,9.08398230582,49.8702830817,46.3710096763,2.335,1.16427340538
 03/13  05:00:00,98.8868629363,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,38.848440296,36.493440296,2.335,0.02
 03/13  06:00:00,140.121734938,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,497.766773936,493.076773936,4.67,0.02
 03/13  07:00:00,145.885943732,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,447.144350213,441.3098602,4.67,1.16449001303
 03/13  08:00:00,211.854923322,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,404.868866536,395.53170746,8.1725,1.16465907547
 03/13  09:00:00,236.068988615,30.9550033581,0.0,0.0,62.886420148,41.4019203762,358.847805577,348.320305577,10.5075,0.02
 03/13  10:00:00,226.311819896,30.9550033581,0.0,0.0,62.886420148,41.4019203762,337.563304378,324.745508003,10.5075,2.31029637544
 03/13  11:00:00,257.029574041,30.9550033581,0.0,0.0,62.886420148,41.4019203762,312.184648936,300.511650202,10.5075,1.16549873451
 03/13  12:00:00,236.910033042,30.9550033581,0.0,0.0,62.886420148,41.4019203762,296.551302166,283.732528752,10.5075,2.31127341458
 03/13  13:00:00,233.866651658,30.9550033581,0.0,0.0,62.886420148,41.4019203762,277.32579586,265.652642136,10.5075,1.16565372385
 03/13  14:00:00,230.562783906,30.9550033581,0.0,0.0,62.886420148,41.4019203762,262.859373847,251.186427042,10.5075,1.16544680533
 03/13  15:00:00,228.407805949,30.9550033581,0.0,0.0,62.886420148,41.4019203762,251.768508801,238.950525808,10.5075,2.31048299218
 03/13  16:00:00,229.309955046,30.9550033581,0.0,0.0,62.886420148,41.4019203762,241.100233694,229.427320344,10.5075,1.16541334994
 03/13  17:00:00,230.145611309,30.9550033581,0.0,0.0,62.886420148,41.4019203762,240.822422077,229.149554965,10.5075,1.16536711181
 03/13  18:00:00,229.746704289,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,245.624831206,235.119690335,9.34,1.16514087041
 03/13  19:00:00,225.048124332,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,251.598342885,241.093336557,9.34,1.16500632769
 03/13  20:00:00,203.668423938,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,255.446888866,246.10945452,8.1725,1.16493434557
 03/13  21:00:00,146.583634274,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,220.012166862,214.177443389,4.67,1.16472347346
 03/13  22:00:00,86.4907867433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,121.506730495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938011909,0.0,2.335,1.16438011909
 03/13  24:00:00,91.2247858538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,83.9362940631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,83.3412580151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930786596,0.0,2.335,1.16430786596
 03/14  03:00:00,82.6717310301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,113.506592127,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,14.5594629025,12.2044629025,2.335,0.02
 03/14  05:00:00,113.533108883,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,16.5272437358,13.0280141547,2.335,1.16422958109
 03/14  06:00:00,159.83802829,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,389.986326438,385.296326438,4.67,0.02
 03/14  07:00:00,155.47020263,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,354.977170703,350.287170703,4.67,0.02
 03/14  08:00:00,215.832797839,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,308.023001845,298.685749901,8.1725,1.16475194471
 03/14  09:00:00,242.586684401,30.9550033581,0.0,0.0,62.886420148,41.4019203762,254.811476583,243.139030853,10.5075,1.16494573015
 03/14  10:00:00,235.612425164,30.9550033581,0.0,0.0,62.886420148,41.4019203762,213.522283271,201.849634635,10.5075,1.16514863601
 03/14  11:00:00,267.835185259,30.9550033581,0.110825003975,0.0,62.886420148,41.4019203762,173.076927045,160.258511076,10.5075,2.31091596959
 03/14  12:00:00,252.845057305,30.9550033581,0.527647528248,0.0,62.886420148,41.4019203762,141.656706486,129.983444035,10.5075,1.16576245092
 03/14  13:00:00,254.629719006,30.9550033581,0.811449858485,0.0,62.886420148,41.4019203762,120.159426193,107.340725701,10.5075,2.31120049179
 03/14  14:00:00,254.595001908,30.9550033581,1.01097273556,0.0,62.886420148,41.4019203762,99.1350991932,87.4621910533,10.5075,1.16540813988
 03/14  15:00:00,254.01882175,30.9550033581,1.17002497554,0.0,62.886420148,41.4019203762,85.7104477954,74.0377217574,10.5075,1.16522603807
 03/14  16:00:00,255.132727835,30.9550033581,1.25074186919,0.0,62.886420148,41.4019203762,84.4892075352,72.816553038,10.5075,1.16515449723
 03/14  17:00:00,255.248460616,30.9550033581,1.29318684778,0.0,62.886420148,41.4019203762,90.196786731,77.3785971496,10.5075,2.31068958137
 03/14  18:00:00,250.056179139,30.9550033581,0.932272623098,0.0,41.9242800987,36.8599292233,107.241421527,96.736362553,9.34,1.16505897407
 03/14  19:00:00,236.570021417,30.9550033581,0.59764315947,0.0,41.9242800987,36.8599292233,139.221143123,128.71625925,9.34,1.16488387373
 03/14  20:00:00,210.480284431,30.9550033581,0.109627268521,0.0,34.9369000822,32.3179380704,168.085280973,158.747758082,8.1725,1.16502289131
 03/14  21:00:00,149.891528795,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,156.264484515,151.574484515,4.67,0.02
 03/14  22:00:00,93.7099067311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952863765,0.0,2.335,1.16452863765
 03/14  23:00:00,127.648539592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,97.6455155336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925649321,0.0,2.335,1.16425649321
 03/15  01:00:00,90.0313933002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,88.9021909025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,87.4936694283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923444171,0.0,2.335,1.16423444171
 03/15  04:00:00,93.2118176459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,91.9806124463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,146.572759388,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,326.153550804,320.319306303,4.67,1.16424450125
 03/15  07:00:00,150.781758185,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,297.795103028,293.105103028,4.67,0.02
 03/15  08:00:00,219.964499647,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,262.887675395,253.550437901,8.1725,1.16473749354
 03/15  09:00:00,247.746167072,30.9550033581,0.0166942900547,0.0,62.886420148,41.4019203762,213.815688586,202.143168902,10.5075,1.165019684
 03/15  10:00:00,241.025364457,30.9550033581,0.208719130198,0.0,62.886420148,41.4019203762,175.435234285,163.762679184,10.5075,1.16505510049
 03/15  11:00:00,275.889723379,30.9550033581,0.710254498264,0.0,62.886420148,41.4019203762,133.12254107,121.449638505,10.5075,1.16540256497
 03/15  12:00:00,265.375006664,30.9550033581,1.05687060009,0.0,62.886420148,41.4019203762,101.444461971,88.6255761212,10.5075,2.31138584967
 03/15  13:00:00,270.506607147,30.9550033581,1.34317050744,0.0,62.886420148,41.4019203762,71.6359092893,59.9628770482,10.5075,1.1655322411
 03/15  14:00:00,270.051775003,30.9550033581,1.52440366899,0.0,62.886420148,41.4019203762,57.8622810509,45.0440480567,10.5075,2.3107329942
 03/15  15:00:00,269.022607017,30.9550033581,1.72410298799,0.0,62.886420148,41.4019203762,43.5717975815,31.8991506549,10.5075,1.16514692657
 03/15  16:00:00,271.562182275,30.9550033581,1.85844558867,0.0,62.886420148,41.4019203762,40.164420035,28.4915595081,10.5075,1.16536052683
 03/15  17:00:00,272.17667026,30.9550033581,1.90996516156,0.0,62.886420148,41.4019203762,44.0592644536,32.3864564851,10.5075,1.16530796848
 03/15  18:00:00,265.199334201,30.9550033581,1.48434698961,0.0,41.9242800987,36.8599292233,64.9783214828,54.4732159512,9.34,1.16510553168
 03/15  19:00:00,260.072910424,30.9550033581,1.22382210927,0.0,41.9242800987,36.8599292233,86.262674419,75.7576647279,9.34,1.16500969106
 03/15  20:00:00,231.35026235,30.9550033581,0.657867913832,0.0,34.9369000822,32.3179380704,117.516794997,108.179353684,8.1725,1.16494131294
 03/15  21:00:00,163.555283097,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,109.424432346,103.589652981,4.67,1.16477936508
 03/15  22:00:00,102.293883682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943524589,0.0,2.335,1.16443524589
 03/15  23:00:00,134.423702997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,104.39240838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,95.2281461668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929839769,0.0,2.335,1.16429839769
 03/16  02:00:00,92.6303477413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,89.795869568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,93.7451734391,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923437613,0.0,2.335,1.16423437613
 03/16  05:00:00,91.3166270116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,144.42289369,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,345.979111178,341.289111178,4.67,0.02
 03/16  07:00:00,146.483484742,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,329.923784547,324.089280545,4.67,1.16450400273
 03/16  08:00:00,214.883363657,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,300.372274769,292.179774769,8.1725,0.02
 03/16  09:00:00,240.62676614,30.9550033581,0.0,0.0,62.886420148,41.4019203762,255.563332039,243.890809886,10.5075,1.16502215294
 03/16  10:00:00,234.573666552,30.9550033581,0.0,0.0,62.886420148,41.4019203762,222.244396326,210.571788814,10.5075,1.16510751202
 03/16  11:00:00,268.172440462,30.9550033581,0.233802562238,0.0,62.886420148,41.4019203762,191.171748769,178.352909907,10.5075,2.31133886213
 03/16  12:00:00,252.870327405,30.9550033581,0.466594469824,0.0,62.886420148,41.4019203762,171.01528015,159.342170653,10.5075,1.16560949642
 03/16  13:00:00,253.629384102,30.9550033581,0.616136799592,0.0,62.886420148,41.4019203762,156.66402206,143.845265587,10.5075,2.31125647335
 03/16  14:00:00,254.502849623,30.9550033581,0.876761678906,0.0,62.886420148,41.4019203762,127.754398551,116.081587889,10.5075,1.16531066172
 03/16  15:00:00,259.559732355,30.9550033581,1.26311710272,0.0,62.886420148,41.4019203762,90.8678368067,79.195184402,10.5075,1.1651524047
 03/16  16:00:00,263.554197694,30.9550033581,1.50808826036,0.0,62.886420148,41.4019203762,73.8721943917,61.0540691674,10.5075,2.31062522433
 03/16  17:00:00,261.670190161,30.9550033581,1.59082744605,0.0,62.886420148,41.4019203762,74.829082252,63.1563603868,10.5075,1.16522186528
 03/16  18:00:00,253.921638449,30.9550033581,1.23659003023,0.0,41.9242800987,36.8599292233,90.1067827024,79.6015279646,9.34,1.16525473781
 03/16  19:00:00,243.932459267,30.9550033581,0.834622146476,0.0,41.9242800987,36.8599292233,124.673981,114.168902639,9.34,1.16507836176
 03/16  20:00:00,215.78426151,30.9550033581,0.254537614253,0.0,34.9369000822,32.3179380704,159.76427292,150.426773698,8.1725,1.16499922189
 03/16  21:00:00,153.64069982,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,155.910981055,150.076243917,4.67,1.16473713766
 03/16  22:00:00,92.177928106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,125.849539142,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931897175,0.0,2.335,1.16431897175
 03/16  24:00:00,94.3729065495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,86.3762094715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,84.9339892073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,83.4684947723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928164839,0.0,2.335,1.16428164839
 03/17  04:00:00,104.553726298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  05:00:00,112.466689761,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,16.1624933578,13.8074933578,2.335,0.02
 03/17  06:00:00,158.309821876,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,385.723363513,379.889072337,4.67,1.1642911758
 03/17  07:00:00,153.801369376,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,351.516740964,346.826740964,4.67,0.02
 03/17  08:00:00,214.180138062,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,314.359658471,305.022397538,8.1725,1.16476093295
 03/17  09:00:00,241.12255347,30.9550033581,0.0,0.0,62.886420148,41.4019203762,254.368559667,242.696063296,10.5075,1.16499637112
 03/17  10:00:00,236.756173591,30.9550033581,0.0322232267185,0.0,62.886420148,41.4019203762,199.985702735,188.312961719,10.5075,1.16524101591
 03/17  11:00:00,271.07670566,30.9550033581,0.442635367974,0.0,62.886420148,41.4019203762,154.621375493,142.948289771,10.5075,1.16558572194
 03/17  12:00:00,255.721320335,30.9550033581,0.542538164057,0.0,62.886420148,41.4019203762,148.59329638,135.774411331,10.5075,2.31138504898
 03/17  13:00:00,254.437353609,30.9550033581,0.615003960832,0.0,62.886420148,41.4019203762,143.726679754,130.907978549,10.5075,2.31120120523
 03/17  14:00:00,251.327584026,30.9550033581,0.802894194132,0.0,62.886420148,41.4019203762,130.108114882,118.435387222,10.5075,1.16522766088
 03/17  15:00:00,249.255990495,30.9550033581,0.883345354077,0.0,62.886420148,41.4019203762,126.071580181,114.398760946,10.5075,1.16531923461
 03/17  16:00:00,249.912467128,30.9550033581,0.894547530357,0.0,62.886420148,41.4019203762,128.810718979,117.137968716,10.5075,1.16525026354
 03/17  17:00:00,249.594353397,30.9550033581,0.902318185129,0.0,62.886420148,41.4019203762,132.60533184,120.932640576,10.5075,1.16519126485
 03/17  18:00:00,245.45734041,30.9550033581,0.65466553328,0.0,41.9242800987,36.8599292233,141.323838049,129.673437349,9.34,2.31040070006
 03/17  19:00:00,234.887084444,30.9550033581,0.580497624856,0.0,41.9242800987,36.8599292233,148.162552478,137.657641144,9.34,1.16491133398
 03/17  20:00:00,211.708834401,30.9550033581,0.337698932421,0.0,34.9369000822,32.3179380704,151.925921884,143.733421884,8.1725,0.02
 03/17  21:00:00,151.80950205,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,132.864946663,127.030169318,4.67,1.16477734551
 03/17  22:00:00,94.6972711847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948189283,0.0,2.335,1.16448189283
 03/17  23:00:00,127.850532382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,96.7811830213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,85.9250343167,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561311657,0.0,1.75125,1.16436311657
 03/18  02:00:00,84.4032304631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  03:00:00,83.4321438796,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559926753,0.0,1.75125,1.16434926753
 03/18  04:00:00,89.3173012352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,88.3692599428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,131.629329204,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,336.526746959,331.859886824,3.5025,1.16436013496
 03/18  07:00:00,136.068650784,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,309.089576674,305.567076674,3.5025,0.02
 03/18  08:00:00,191.675990665,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,284.417962748,277.41579739,5.8375,1.16466535804
 03/18  09:00:00,210.815529568,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,253.023401973,242.518526867,9.34,1.16487510593
 03/18  10:00:00,236.218573877,30.9550033581,0.0,0.0,62.886420148,41.4019203762,229.185809355,217.513069306,10.5075,1.16524004939
 03/18  11:00:00,267.346400951,30.9550033581,0.0,0.0,62.886420148,41.4019203762,205.007870198,193.334897995,10.5075,1.16547220303
 03/18  12:00:00,250.163599649,30.9550033581,0.177565082648,0.0,62.886420148,41.4019203762,190.000815499,177.181934288,10.5075,2.31138121071
 03/18  13:00:00,249.006397284,30.9550033581,0.305260683628,0.0,62.886420148,41.4019203762,180.012580031,168.339543374,10.5075,1.16553665673
 03/18  14:00:00,245.549976422,30.9550033581,0.35366844195,0.0,62.886420148,41.4019203762,177.09365013,164.275459312,10.5075,2.31069081806
 03/18  15:00:00,242.382529916,30.9550033581,0.39809547285,0.0,62.886420148,41.4019203762,173.206955243,161.534209166,10.5075,1.16524607683
 03/18  16:00:00,242.513790871,30.9550033581,0.442183932485,0.0,62.886420148,41.4019203762,171.081205261,159.408619666,10.5075,1.1650855957
 03/18  17:00:00,242.360818364,30.9550033581,0.441155730538,0.0,62.886420148,41.4019203762,174.378538792,162.705699211,10.5075,1.16533958063
 03/18  18:00:00,225.348306286,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,194.997227758,185.659390486,8.1725,1.16533727112
 03/18  19:00:00,190.840934073,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,211.978325522,204.975682412,5.8375,1.1651431103
 03/18  20:00:00,181.827911181,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,223.414568533,216.412117312,5.8375,1.16495122136
 03/18  21:00:00,136.726572166,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,198.796096682,194.128893472,3.5025,1.16470320971
 03/18  22:00:00,88.0368636613,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582443734,0.0,1.75125,1.16457443734
 03/18  23:00:00,122.445454956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  24:00:00,91.4944996877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568245165,0.0,1.75125,1.16443245165
 03/19  01:00:00,84.0570567465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,83.128904656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,82.2231799637,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558753602,0.0,1.75125,1.16433753602
 03/19  04:00:00,87.9349610986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,87.0482647061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  06:00:00,130.539952667,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,377.73421253,373.067369435,3.5025,1.1643430953
 03/19  07:00:00,134.95875122,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,342.01803877,338.49553877,3.5025,0.02
 03/19  08:00:00,163.287420809,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,305.909370266,301.242430158,3.5025,1.16444010714
 03/19  09:00:00,137.234061098,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,295.394869497,291.872369497,3.5025,0.02
 03/19  10:00:00,172.490675391,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,265.958218375,257.788347821,7.005,1.16487055448
 03/19  11:00:00,203.732416062,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,246.729050161,238.559054828,7.005,1.16499533248
 03/19  12:00:00,213.148134955,30.9550033581,0.00790223324799,0.0,41.9242800987,36.8599292233,220.790992166,210.285918822,9.34,1.16507334429
 03/19  13:00:00,212.166245318,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,204.52800318,194.02293526,9.34,1.16506791995
 03/19  14:00:00,209.438743227,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,186.516330804,176.011341192,9.34,1.16498961201
 03/19  15:00:00,207.598831714,30.9550033581,0.0274683023647,0.0,41.9242800987,36.8599292233,171.40739355,160.902412392,9.34,1.16498115805
 03/19  16:00:00,209.625448391,30.9550033581,0.241544062186,0.0,41.9242800987,36.8599292233,157.698330688,147.193301728,9.34,1.16502896025
 03/19  17:00:00,182.345108043,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,180.577613544,172.407679493,7.005,1.16493405062
 03/19  18:00:00,186.116207021,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,198.761866577,192.927129784,4.67,1.16473679365
 03/19  19:00:00,177.238674887,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,212.120700658,207.430700658,4.67,0.02
 03/19  20:00:00,170.201240396,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,227.133347209,221.298724135,4.67,1.16462307352
 03/19  21:00:00,154.119620453,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,190.664886225,184.830304374,4.67,1.16458185086
 03/19  22:00:00,92.5354804018,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,126.239164247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,95.3851400662,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561753694,0.0,1.75125,1.16436753694
 03/20  01:00:00,88.870721694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,86.6707787253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  03:00:00,85.2106826684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923669872,0.0,2.335,1.16423669872
 03/20  04:00:00,90.7980354042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,93.8767874173,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,8.59415962424,6.23915962424,2.335,0.02
 03/20  06:00:00,144.071847491,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,363.685755385,357.851510178,4.67,1.16424520701
 03/20  07:00:00,147.488865022,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,331.140831401,326.450831401,4.67,0.02
 03/20  08:00:00,216.879990961,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,292.099479212,282.762268434,8.1725,1.16471077822
 03/20  09:00:00,243.17876792,30.9550033581,0.0,0.0,62.886420148,41.4019203762,258.113859844,246.441418364,10.5075,1.1649414806
 03/20  10:00:00,233.974346282,30.9550033581,0.0,0.0,62.886420148,41.4019203762,248.642983849,236.970300052,10.5075,1.16518379688
 03/20  11:00:00,264.637527502,30.9550033581,0.0,0.0,62.886420148,41.4019203762,231.765518277,220.092493841,10.5075,1.16552443634
 03/20  12:00:00,246.283960614,30.9550033581,0.0,0.0,62.886420148,41.4019203762,218.224363496,205.405610339,10.5075,2.31125315715
 03/20  13:00:00,244.2170874,30.9550033581,0.0172122406578,0.0,62.886420148,41.4019203762,204.303599533,192.630460879,10.5075,1.16563865428
 03/20  14:00:00,240.620300334,30.9550033581,0.131514337513,0.0,62.886420148,41.4019203762,196.945283918,184.126849677,10.5075,2.31093424126
 03/20  15:00:00,237.426749148,30.9550033581,0.215102555357,0.0,62.886420148,41.4019203762,190.097584699,178.42484319,10.5075,1.16524150897
 03/20  16:00:00,237.096502996,30.9550033581,0.167457548594,0.0,62.886420148,41.4019203762,195.659757499,183.987087548,10.5075,1.16516995135
 03/20  17:00:00,236.049980929,30.9550033581,0.123106220059,0.0,62.886420148,41.4019203762,202.717614525,191.044721793,10.5075,1.16539273246
 03/20  18:00:00,233.794512759,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,208.862273026,198.357086294,9.34,1.1651867326
 03/20  19:00:00,228.587593715,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,221.848505801,211.343418615,9.34,1.16508718537
 03/20  20:00:00,206.230836992,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,229.986456482,220.648941742,8.1725,1.16501474077
 03/20  21:00:00,148.3728299,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,197.553593304,191.718797765,4.67,1.16479553871
 03/20  22:00:00,87.9711493921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950407022,0.0,2.335,1.16450407022
 03/20  23:00:00,122.603405455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,91.930966961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,84.6333773029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928918248,0.0,2.335,1.16428918248
 03/21  02:00:00,83.8565804903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,83.2730777923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,105.179850456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922858871,0.0,2.335,1.16422858871
 03/21  05:00:00,113.593255001,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,13.5044020651,11.1494020651,2.335,0.02
 03/21  06:00:00,160.285307275,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,360.697011109,356.007011109,4.67,0.02
 03/21  07:00:00,156.564049251,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,335.06995442,329.235388517,4.67,1.16456590283
 03/21  08:00:00,216.668064751,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,299.182536708,290.990036708,8.1725,0.02
 03/21  09:00:00,242.522864304,30.9550033581,0.0,0.0,62.886420148,41.4019203762,263.673660939,252.001154479,10.5075,1.16500645995
 03/21  10:00:00,233.649906095,30.9550033581,0.0,0.0,62.886420148,41.4019203762,249.573441258,237.900784061,10.5075,1.1651571963
