Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/21  11:00:00,264.536877311,30.9550033581,0.0,0.0,62.886420148,41.4019203762,233.622481929,220.803898675,10.5075,2.31108325425
 03/21  12:00:00,246.329894503,30.9550033581,0.0,0.0,62.886420148,41.4019203762,217.601683309,205.92854145,10.5075,1.16564185898
 03/21  13:00:00,244.096834761,30.9550033581,0.025859682265,0.0,62.886420148,41.4019203762,204.020231369,191.201425653,10.5075,2.3113057167
 03/21  14:00:00,240.18339582,30.9550033581,0.210147952331,0.0,62.886420148,41.4019203762,190.725105249,179.052275354,10.5075,1.16532989543
 03/21  15:00:00,237.406712611,30.9550033581,0.318128562611,0.0,62.886420148,41.4019203762,181.01838757,169.34571981,10.5075,1.16516776017
 03/21  16:00:00,238.184046993,30.9550033581,0.471525632209,0.0,62.886420148,41.4019203762,170.063025629,157.244885666,10.5075,2.31063996237
 03/21  17:00:00,238.365944552,30.9550033581,0.557515027073,0.0,62.886420148,41.4019203762,165.007404091,153.334681548,10.5075,1.16522254323
 03/21  18:00:00,236.041071609,30.9550033581,0.253936647674,0.0,41.9242800987,36.8599292233,175.192068742,164.686818054,9.34,1.16525068794
 03/21  19:00:00,220.979838672,30.9550033581,0.0759133390748,0.0,41.9242800987,36.8599292233,189.658158617,179.153087717,9.34,1.16507089964
 03/21  20:00:00,202.281567419,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,197.211907606,187.87441984,8.1725,1.16498776542
 03/21  21:00:00,145.036886024,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,181.770900695,175.936176692,4.67,1.16472400278
 03/21  22:00:00,88.6019109519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,122.643912535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  24:00:00,91.5800410305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928998108,0.0,2.335,1.16428998108
 03/22  01:00:00,83.7933167355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,82.475474452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,85.907882616,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,10.7213689778,7.22210306177,2.335,1.16426591601
 03/22  04:00:00,100.792131801,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,23.2051649474,20.8501649474,2.335,0.02
 03/22  05:00:00,95.2973586062,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,19.4796354721,17.1246354721,2.335,0.02
 03/22  06:00:00,140.98389958,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,416.369732781,410.535458984,4.67,1.16427379734
 03/22  07:00:00,139.789240797,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,376.814763855,372.124763855,4.67,0.02
 03/22  08:00:00,212.911231931,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,324.117515003,314.780277904,8.1725,1.16473709874
 03/22  09:00:00,239.508418649,30.9550033581,0.0,0.0,62.886420148,41.4019203762,260.436556552,248.764089743,10.5075,1.16496680977
 03/22  10:00:00,232.675041743,30.9550033581,0.0,0.0,62.886420148,41.4019203762,221.276075674,209.603370592,10.5075,1.16520508176
 03/22  11:00:00,264.880087119,30.9550033581,0.160007130293,0.0,62.886420148,41.4019203762,176.199795769,164.526753102,10.5075,1.16554266717
 03/22  12:00:00,247.872728622,30.9550033581,0.62593102304,0.0,62.886420148,41.4019203762,143.438841926,130.620059404,10.5075,2.31128252224
 03/22  13:00:00,248.392362822,30.9550033581,0.995035834188,0.0,62.886420148,41.4019203762,114.258538038,102.585387889,10.5075,1.16565014852
 03/22  14:00:00,247.999759467,30.9550033581,1.25997873898,0.0,62.886420148,41.4019203762,93.1770527757,80.3586010625,10.5075,2.31095171316
 03/22  15:00:00,248.514541814,30.9550033581,1.6118838124,0.0,62.886420148,41.4019203762,70.0441615594,58.3714138818,10.5075,1.16524767757
 03/22  16:00:00,251.701829977,30.9550033581,1.88964514008,0.0,62.886420148,41.4019203762,58.8509948848,47.1783206551,10.5075,1.16517422978
 03/22  17:00:00,251.626743059,30.9550033581,1.89730914425,0.0,62.886420148,41.4019203762,64.4226454711,52.7497510203,10.5075,1.16539445075
 03/22  18:00:00,248.393695748,30.9550033581,1.59780109472,0.0,41.9242800987,36.8599292233,72.9460068614,62.4408199627,9.34,1.16518689874
 03/22  19:00:00,239.935673822,30.9550033581,1.29276157466,0.0,41.9242800987,36.8599292233,94.2501615106,83.7450758457,9.34,1.16508566491
 03/22  20:00:00,212.859500153,30.9550033581,0.56197860793,0.0,34.9369000822,32.3179380704,136.183468506,126.845957041,8.1725,1.1650114647
 03/22  21:00:00,152.319659676,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,128.683524607,122.848761411,4.67,1.16476319581
 03/22  22:00:00,91.8777850436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949871671,0.0,2.335,1.16449871671
 03/22  23:00:00,125.639764421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,95.6036669043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,87.3815569265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928347971,0.0,2.335,1.16428347971
 03/23  02:00:00,86.1329684722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,84.8864202696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,90.5852480417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929369169,0.0,2.335,1.16429369169
 03/23  05:00:00,89.5099788701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,144.09187143,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,335.60548465,330.91548465,4.67,0.02
 03/23  07:00:00,144.246144484,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,309.567152764,303.732595045,4.67,1.1645577195
 03/23  08:00:00,217.417226985,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,266.261267772,258.068767772,8.1725,0.02
 03/23  09:00:00,245.390877667,30.9550033581,0.024335104145,0.0,62.886420148,41.4019203762,214.870857752,203.19836181,10.5075,1.16499594196
 03/23  10:00:00,239.377440808,30.9550033581,0.40085433373,0.0,62.886420148,41.4019203762,165.460448224,153.787804551,10.5075,1.1651436731
 03/23  11:00:00,276.633530645,30.9550033581,0.984243461756,0.0,62.886420148,41.4019203762,117.545876878,104.727329019,10.5075,2.31104785943
 03/23  12:00:00,266.377955866,30.9550033581,1.34479822853,0.0,62.886420148,41.4019203762,84.5267679734,72.8536474689,10.5075,1.16562050449
 03/23  13:00:00,269.225702475,30.9550033581,1.59077117298,0.0,62.886420148,41.4019203762,66.9456940299,54.1269375155,10.5075,2.31125651443
 03/23  14:00:00,270.253027394,30.9550033581,1.79390679386,0.0,62.886420148,41.4019203762,51.0094041243,39.3366012552,10.5075,1.16530286919
 03/23  15:00:00,272.273906807,30.9550033581,2.11306751668,0.0,62.886420148,41.4019203762,27.2570513674,15.5844123039,10.5075,1.16513906347
 03/23  16:00:00,274.58961109,30.9550033581,2.28830523955,0.0,62.886420148,41.4019203762,21.6775250538,8.85944944362,10.5075,2.31057561019
 03/23  17:00:00,274.150380146,30.9550033581,2.41936667532,0.0,62.886420148,41.4019203762,20.8937907296,9.22110325295,10.5075,1.16518747668
 03/23  18:00:00,266.397861064,30.9550033581,1.96686782905,0.0,41.9242800987,36.8599292233,39.0105721276,28.5053586332,9.34,1.1652134944
 03/23  19:00:00,258.265411299,30.9550033581,1.59817299492,0.0,41.9242800987,36.8599292233,64.1610480732,53.6560157741,9.34,1.16503229907
 03/23  20:00:00,231.996449147,30.9550033581,1.06222686536,0.0,34.9369000822,32.3179380704,90.1794704083,80.8420229824,8.1725,1.16494742586
 03/23  21:00:00,164.415123532,30.9550033581,0.0936485828743,0.0,13.9747600329,18.6919646116,77.506222743,71.6715410192,4.67,1.16468172375
 03/23  22:00:00,102.337734212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,134.297403394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,104.852419343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992486372,0.0,2.335,1.1642486372
 03/24  01:00:00,95.3997870941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,93.0034590085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,90.1884572222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929515871,0.0,2.335,1.16429515871
 03/24  04:00:00,109.97151287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,108.297453047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,162.208409684,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,301.188079881,295.353849041,4.67,1.16423084012
 03/24  07:00:00,154.406923538,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,282.872854656,278.182854656,4.67,0.02
 03/24  08:00:00,217.723640476,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,247.588259984,238.250985677,8.1725,1.16477430764
 03/24  09:00:00,243.800224548,30.9550033581,0.112917035891,0.0,62.886420148,41.4019203762,198.774443015,187.102026373,10.5075,1.16491664196
 03/24  10:00:00,236.899163638,30.9550033581,0.603147139015,0.0,62.886420148,41.4019203762,157.586790507,145.914136912,10.5075,1.16515359482
 03/24  11:00:00,270.947485134,30.9550033581,1.04073286492,0.0,62.886420148,41.4019203762,120.573520034,108.900531982,10.5075,1.16548805238
 03/24  12:00:00,254.201912795,30.9550033581,1.31035814625,0.0,62.886420148,41.4019203762,101.343626623,88.5249604082,10.5075,2.3111662148
 03/24  13:00:00,249.596190009,30.9550033581,1.49247065649,0.0,62.886420148,41.4019203762,91.2026892869,79.5296009433,10.5075,1.16558834359
 03/24  14:00:00,244.048326943,30.9550033581,1.71973343702,0.0,62.886420148,41.4019203762,83.2718643513,70.4535414451,10.5075,2.31082290622
 03/24  15:00:00,238.254506037,30.9550033581,1.83933567828,0.0,62.886420148,41.4019203762,80.5149081411,68.8422273079,10.5075,1.16518083321
 03/24  16:00:00,236.6313643,30.9550033581,1.84615244161,0.0,62.886420148,41.4019203762,87.72701186,76.0541282437,10.5075,1.16538361623
 03/24  17:00:00,236.519088004,30.9550033581,1.85579699119,0.0,62.886420148,41.4019203762,92.4806715369,80.807848957,10.5075,1.16532257989
 03/24  18:00:00,233.627953454,30.9550033581,1.39400173473,0.0,41.9242800987,36.8599292233,109.357912527,98.8527989544,9.34,1.16511357267
 03/24  19:00:00,214.06732102,30.9550033581,0.972670567079,0.0,41.9242800987,36.8599292233,140.659465603,130.154455114,9.34,1.16501048884
 03/24  20:00:00,196.156170646,30.9550033581,0.417777747216,0.0,34.9369000822,32.3179380704,166.816754674,157.47932013,8.1725,1.16493454398
 03/24  21:00:00,140.440899297,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,152.906748723,147.071981239,4.67,1.1647674841
 03/24  22:00:00,84.8741966403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,119.428087416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940354648,0.0,2.335,1.16440354648
 03/24  24:00:00,88.8660971018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,78.5177540227,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563571146,0.0,1.75125,1.16438571146
 03/25  02:00:00,77.5197139585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,76.742048559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,91.6498146361,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,17.6765532311,14.7609737206,1.75125,1.16432951056
 03/25  05:00:00,91.0684627317,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,17.9364144149,16.1651644149,1.75125,0.02
 03/25  06:00:00,126.256452871,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,411.623820916,408.101320916,3.5025,0.02
 03/25  07:00:00,125.239478722,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,376.841015576,372.173826697,3.5025,1.16468887857
 03/25  08:00:00,184.957268692,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,328.207455517,321.205146411,5.8375,1.16480910617
 03/25  09:00:00,204.780624104,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,264.578891995,254.074035364,9.34,1.16485663115
 03/25  10:00:00,232.529580664,30.9550033581,0.0,0.0,62.886420148,41.4019203762,216.466347515,204.793563952,10.5075,1.16528356383
 03/25  11:00:00,264.271164713,30.9550033581,0.258173651811,0.0,62.886420148,41.4019203762,176.133894641,164.460829747,10.5075,1.16556489371
 03/25  12:00:00,246.438657464,30.9550033581,0.605462191027,0.0,62.886420148,41.4019203762,153.062378041,140.243631335,10.5075,2.31124670597
 03/25  13:00:00,244.620375772,30.9550033581,0.816676916555,0.0,62.886420148,41.4019203762,133.247570118,121.574434424,10.5075,1.16563569387
 03/25  14:00:00,240.257383855,30.9550033581,0.848461887058,0.0,62.886420148,41.4019203762,134.384909257,122.712003953,10.5075,1.16540530396
 03/25  15:00:00,236.661233592,30.9550033581,0.969089979838,0.0,62.886420148,41.4019203762,131.42529241,118.607196212,10.5075,2.31059619849
 03/25  16:00:00,236.753507926,30.9550033581,1.04273449827,0.0,62.886420148,41.4019203762,132.569945343,120.897278798,10.5075,1.1651665452
 03/25  17:00:00,237.170705512,30.9550033581,1.03369948485,0.0,62.886420148,41.4019203762,139.363929706,127.691094853,10.5075,1.16533485327
 03/25  18:00:00,220.950570614,30.9550033581,0.437234950699,0.0,34.9369000822,32.3179380704,158.327969237,148.990289872,8.1725,1.16517936564
 03/25  19:00:00,181.533298035,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,186.86825381,179.865678667,5.8375,1.16507514295
 03/25  20:00:00,176.95516081,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,219.488826243,212.48648124,5.8375,1.1648450029
 03/25  21:00:00,132.843840636,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,191.952827911,187.285690401,3.5025,1.16463750963
 03/25  22:00:00,84.0485122365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,118.676143776,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568253598,0.0,1.75125,1.16443253598
 03/25  24:00:00,87.8969987403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,79.9677925061,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554289284,0.0,1.75125,1.16429289284
 03/26  02:00:00,78.5953111421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,82.1359865353,4.45340368729,0.0,0.0,3.49369000822,6.81298672936,9.55531963496,7.78406963496,1.75125,0.02
 03/26  04:00:00,97.2066026126,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,25.4696042003,22.554006302,1.75125,1.16434789827
 03/26  05:00:00,92.0569786161,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,20.4210416705,18.6497916705,1.75125,0.02
 03/26  06:00:00,126.476953505,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,469.264659461,465.742159461,3.5025,0.02
 03/26  07:00:00,125.202075784,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,430.791274175,426.124411942,3.5025,1.16436223346
 03/26  08:00:00,157.139327474,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,360.182392634,356.659892634,3.5025,0.02
 03/26  09:00:00,132.507436393,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,315.686394015,311.019383547,3.5025,1.16451046726
 03/26  10:00:00,171.732825685,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,240.493633646,232.323709305,7.005,1.16492434021
 03/26  11:00:00,203.625341511,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,201.489861309,193.320004576,7.005,1.16485673336
 03/26  12:00:00,211.828311907,30.9550033581,0.0554293202647,0.0,41.9242800987,36.8599292233,163.723777423,153.218826113,9.34,1.16495130992
 03/26  13:00:00,210.070568443,30.9550033581,0.41191585503,0.0,41.9242800987,36.8599292233,140.917703482,130.412764554,9.34,1.16493892783
 03/26  14:00:00,205.912076754,30.9550033581,0.660606644669,0.0,41.9242800987,36.8599292233,129.384612413,120.024612413,9.34,0.02
 03/26  15:00:00,202.146713501,30.9550033581,0.782957837031,0.0,41.9242800987,36.8599292233,125.709511497,115.204421835,9.34,1.16508966144
 03/26  16:00:00,201.565746321,30.9550033581,0.804099610035,0.0,41.9242800987,36.8599292233,129.346427025,118.841316919,9.34,1.16511010629
 03/26  17:00:00,173.029814354,30.9550033581,0.0817639822277,0.0,27.9495200658,27.7759469175,153.016397006,144.846357017,7.005,1.16503998853
 03/26  18:00:00,178.030980239,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,175.665978025,169.831139518,4.67,1.16483850646
 03/26  19:00:00,166.026829522,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,192.947028794,187.11226922,4.67,1.16475957478
 03/26  20:00:00,164.15439837,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,205.304111868,199.469418272,4.67,1.16469359652
 03/26  21:00:00,149.483286642,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,173.943721263,169.253721263,4.67,0.02
 03/26  22:00:00,86.376591656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565750112,0.0,1.75125,1.16440750112
 03/26  23:00:00,120.681098149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,90.7049486527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,85.401631343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992497009,0.0,2.335,1.1642497009
 03/27  02:00:00,84.8434004085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,83.8701171809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,89.3353132667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926342768,0.0,2.335,1.16426342768
 03/27  05:00:00,87.9749403592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,142.455143556,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,367.460307229,362.770307229,4.67,0.02
 03/27  07:00:00,142.742342034,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,329.281286402,323.446816687,4.67,1.16446971486
 03/27  08:00:00,216.251778218,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,286.484625016,278.292125016,8.1725,0.02
 03/27  09:00:00,242.361845871,30.9550033581,0.0,0.0,62.886420148,41.4019203762,255.155005386,243.482478492,10.5075,1.16502689348
 03/27  10:00:00,233.71701419,30.9550033581,0.0,0.0,62.886420148,41.4019203762,239.217111335,227.544441884,10.5075,1.16516945118
 03/27  11:00:00,264.385915523,30.9550033581,0.0,0.0,62.886420148,41.4019203762,225.431047937,212.6124671,10.5075,2.31108083647
 03/27  12:00:00,245.70267193,30.9550033581,0.069595003708,0.0,62.886420148,41.4019203762,206.669141565,194.996012238,10.5075,1.16562932637
 03/27  13:00:00,243.132356555,30.9550033581,0.148222452648,0.0,62.886420148,41.4019203762,202.435280567,189.616521094,10.5075,2.31125947318
 03/27  14:00:00,239.080318405,30.9550033581,0.151041290627,0.0,62.886420148,41.4019203762,201.317512695,189.644713544,10.5075,1.16529915077
 03/27  15:00:00,236.029179598,30.9550033581,0.278400846577,0.0,62.886420148,41.4019203762,190.976514403,179.303882754,10.5075,1.16513164883
 03/27  16:00:00,235.766008879,30.9550033581,0.201313625715,0.0,62.886420148,41.4019203762,200.928340362,188.11029486,10.5075,2.31054550183
 03/27  17:00:00,235.203260208,30.9550033581,0.108496002002,0.0,62.886420148,41.4019203762,210.430079932,198.757413895,10.5075,1.16516603666
 03/27  18:00:00,233.15330085,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,223.030661235,212.525473749,9.34,1.16518748636
 03/27  19:00:00,224.73648656,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,233.73654186,223.231538788,9.34,1.16500307149
 03/27  20:00:00,205.763629022,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,238.66529727,229.327882896,8.1725,1.16491437352
 03/27  21:00:00,147.192547566,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,207.262018977,201.427372737,4.67,1.1646462397
 03/27  22:00:00,86.2116157667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,120.843001838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  24:00:00,89.9164244087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928454804,0.0,2.335,1.16428454804
 03/28  01:00:00,82.6411359687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,81.862158336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,80.8893263739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925785543,0.0,2.335,1.16425785543
 03/28  04:00:00,111.728822725,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,14.599372257,12.244372257,2.335,0.02
 03/28  05:00:00,111.950244357,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,14.8033150113,12.4483150113,2.335,0.02
 03/28  06:00:00,158.272325682,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,372.921355775,367.087092385,4.67,1.16426338978
 03/28  07:00:00,150.463207464,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,339.310816282,334.620816282,4.67,0.02
 03/28  08:00:00,214.145523765,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,305.36885377,296.031708089,8.1725,1.16464568087
 03/28  09:00:00,239.404039352,30.9550033581,0.0,0.0,62.886420148,41.4019203762,266.011963608,254.339492109,10.5075,1.16497149948
 03/28  10:00:00,230.276604573,30.9550033581,0.0,0.0,62.886420148,41.4019203762,246.215739535,234.543142725,10.5075,1.16509680987
 03/28  11:00:00,260.708247884,30.9550033581,0.0,0.0,62.886420148,41.4019203762,231.513238494,219.840314042,10.5075,1.16542445199
 03/28  12:00:00,240.501440111,30.9550033581,0.0,0.0,62.886420148,41.4019203762,221.678805619,208.859927629,10.5075,2.31137799029
 03/28  13:00:00,237.070911706,30.9550033581,0.0,0.0,62.886420148,41.4019203762,211.639266385,199.966256845,10.5075,1.1655095407
 03/28  14:00:00,233.526464278,30.9550033581,0.138129130485,0.0,62.886420148,41.4019203762,201.061886584,188.243734207,10.5075,2.31065237742
 03/28  15:00:00,230.195612776,30.9550033581,0.318749181199,0.0,62.886420148,41.4019203762,185.563931395,173.891069436,10.5075,1.16536195895
 03/28  16:00:00,229.902117386,30.9550033581,0.317643334807,0.0,62.886420148,41.4019203762,188.345242323,176.672455621,10.5075,1.16528670162
 03/28  17:00:00,229.516035711,30.9550033581,0.354756986664,0.0,62.886420148,41.4019203762,189.739232773,178.066511214,10.5075,1.1652215592
 03/28  18:00:00,227.692736526,30.9550033581,0.151671034397,0.0,41.9242800987,36.8599292233,191.432518368,180.927252074,9.34,1.16526629454
 03/28  19:00:00,210.972708936,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,208.80249763,198.297595844,9.34,1.16490178672
 03/28  20:00:00,192.903338328,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,231.937894367,222.60035911,8.1725,1.16503525676
 03/28  21:00:00,137.655807243,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,205.992477407,200.157743552,4.67,1.1647338542
 03/28  22:00:00,82.8659533235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  23:00:00,117.998423893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937748525,0.0,2.335,1.16437748525
 03/28  24:00:00,87.0011715203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,79.2796005018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  02:00:00,78.3179707718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931507381,0.0,2.335,1.16431507381
 03/29  03:00:00,91.4825893363,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,25.4467279634,23.0917279634,2.335,0.02
 03/29  04:00:00,98.108398703,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,26.2285654127,23.8735654127,2.335,0.02
 03/29  05:00:00,93.2116864232,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,21.8846821985,18.3854094278,2.335,1.16427277065
 03/29  06:00:00,140.426247205,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,418.925403154,414.235403154,4.67,0.02
 03/29  07:00:00,139.385090998,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,384.637887668,378.803410078,4.67,1.16447759013
 03/29  08:00:00,212.019220563,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,349.185289887,340.992789887,8.1725,0.02
 03/29  09:00:00,236.283411957,30.9550033581,0.0,0.0,62.886420148,41.4019203762,307.759659871,296.087172955,10.5075,1.16498691603
 03/29  10:00:00,226.539448462,30.9550033581,0.0,0.0,62.886420148,41.4019203762,284.702336915,273.029664484,10.5075,1.16517243086
 03/29  11:00:00,257.130400654,30.9550033581,0.0,0.0,62.886420148,41.4019203762,259.565886111,246.747482646,10.5075,2.31090346536
 03/29  12:00:00,237.216241111,30.9550033581,0.0,0.0,62.886420148,41.4019203762,233.928241407,222.255015224,10.5075,1.16572618294
 03/29  13:00:00,234.710964131,30.9550033581,0.0,0.0,62.886420148,41.4019203762,215.185167736,202.366582498,10.5075,2.31108523815
 03/29  14:00:00,231.945390138,30.9550033581,0.091363118947,0.0,62.886420148,41.4019203762,191.63231901,179.959488213,10.5075,1.16533079726
 03/29  15:00:00,229.245863227,30.9550033581,0.308953999353,0.0,62.886420148,41.4019203762,177.657318385,165.984681636,10.5075,1.16513674867
 03/29  16:00:00,229.132731708,30.9550033581,0.456189663989,0.0,62.886420148,41.4019203762,173.114768274,161.44194096,10.5075,1.16532731323
 03/29  17:00:00,228.382806708,30.9550033581,0.391500655458,0.0,62.886420148,41.4019203762,186.758192433,173.940263191,10.5075,2.3104292417
 03/29  18:00:00,226.942751839,30.9550033581,0.0354102540175,0.0,41.9242800987,36.8599292233,198.023816586,187.51864859,9.34,1.16516799523
 03/29  19:00:00,217.225523136,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,217.602108414,207.097165484,9.34,1.16494292922
 03/29  20:00:00,198.539517841,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,242.002542179,232.66519486,8.1725,1.16484731917
 03/29  21:00:00,141.280692656,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,221.627044203,216.937044203,4.67,0.02
 03/29  22:00:00,79.7346707479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949861866,0.0,2.335,1.16449861866
 03/29  23:00:00,115.353461092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,84.4845967404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  01:00:00,77.7211380967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932022741,0.0,2.335,1.16432022741
 03/30  02:00:00,91.0419579544,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,32.3141433662,29.9591433662,2.335,0.02
 03/30  03:00:00,91.066694753,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,35.3226700156,32.9676700156,2.335,0.02
 03/30  04:00:00,93.1543748425,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,28.9220027175,25.4227059138,2.335,1.16429680374
 03/30  05:00:00,97.3579187952,13.7263543999,0.00109502220677,0.0,3.49369000822,9.08398230582,47.8632194384,45.5082194384,2.335,0.02
 03/30  06:00:00,140.249552668,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,483.224243654,478.534243654,4.67,0.02
 03/30  07:00:00,135.639702517,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,436.913058265,431.078522445,4.67,1.16453582011
 03/30  08:00:00,211.852968553,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,361.681059966,352.34387317,8.1725,1.16468679633
 03/30  09:00:00,236.407798238,30.9550033581,0.0,0.0,62.886420148,41.4019203762,286.515793203,275.988293203,10.5075,0.02
 03/30  10:00:00,227.260788752,30.9550033581,0.0,0.0,62.886420148,41.4019203762,249.977240182,237.159459826,10.5075,2.31028035599
 03/30  11:00:00,257.958287517,30.9550033581,0.0,0.0,62.886420148,41.4019203762,216.734718014,205.061762166,10.5075,1.16545584815
 03/30  12:00:00,238.334680959,30.9550033581,0.0667798370247,0.0,62.886420148,41.4019203762,193.534854873,181.861682172,10.5075,1.16567270065
 03/30  13:00:00,235.885502582,30.9550033581,0.416806784539,0.0,62.886420148,41.4019203762,170.494474812,157.675641031,10.5075,2.3113337808
 03/30  14:00:00,232.614432618,30.9550033581,0.681481239701,0.0,62.886420148,41.4019203762,150.618760689,138.945928571,10.5075,1.16533211846
 03/30  15:00:00,229.46770151,30.9550033581,0.851909283234,0.0,62.886420148,41.4019203762,140.066819475,128.394157913,10.5075,1.16516156208
 03/30  16:00:00,229.750009092,30.9550033581,1.01095212241,0.0,62.886420148,41.4019203762,134.04778199,121.229689228,10.5075,2.31059276236
 03/30  17:00:00,229.867685155,30.9550033581,1.09344216008,0.0,62.886420148,41.4019203762,132.824792531,121.152108142,10.5075,1.16518438883
 03/30  18:00:00,228.775170487,30.9550033581,0.771994693375,0.0,41.9242800987,36.8599292233,144.371445968,133.866243817,9.34,1.16520215111
 03/30  19:00:00,218.854464953,30.9550033581,0.592428701787,0.0,41.9242800987,36.8599292233,160.348166857,149.843151849,9.34,1.16501500837
 03/30  20:00:00,199.421957734,30.9550033581,0.0438815835114,0.0,34.9369000822,32.3179380704,197.770820126,188.433396959,8.1725,1.16492316672
 03/30  21:00:00,141.928966819,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,186.653981489,180.819328464,4.67,1.16465302566
 03/30  22:00:00,80.4612164502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,115.866407487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  24:00:00,85.7097365632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929103265,0.0,2.335,1.16429103265
 03/31  01:00:00,78.2517199304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,78.0266129618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,77.8759021729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926297949,0.0,2.335,1.16426297949
 03/31  04:00:00,100.370150702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,109.495297017,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,14.2474618424,11.8924618424,2.335,0.02
 03/31  06:00:00,157.316358516,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,360.884857585,355.050590356,4.67,1.16426722839
 03/31  07:00:00,145.816644453,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,315.297126988,310.607126988,4.67,0.02
 03/31  08:00:00,213.199858944,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,268.641883319,259.304738542,8.1725,1.16464477698
 03/31  09:00:00,237.865470303,30.9550033581,0.00483924684727,0.0,62.886420148,41.4019203762,227.914948424,216.24258802,10.5075,1.16486040399
 03/31  10:00:00,229.835687576,30.9550033581,0.0895327404993,0.0,62.886420148,41.4019203762,201.490791733,189.818205138,10.5075,1.16508659539
 03/31  11:00:00,262.99533774,30.9550033581,0.595164550385,0.0,62.886420148,41.4019203762,162.976332937,151.303424324,10.5075,1.16540861292
 03/31  12:00:00,248.802612524,30.9550033581,0.985672081463,0.0,62.886420148,41.4019203762,133.605612962,120.786781274,10.5075,2.31133168761
 03/31  13:00:00,252.74309939,30.9550033581,1.46020900271,0.0,62.886420148,41.4019203762,96.2878120054,84.6148306659,10.5075,1.1654813395
 03/31  14:00:00,258.02420371,30.9550033581,2.29742429948,0.0,62.886420148,41.4019203762,50.5999027578,37.7818169621,10.5075,2.31058579562
 03/31  15:00:00,261.233405621,30.9550033581,3.6532611025,0.0,62.886420148,41.4019203762,21.27681095,9.60398807674,10.5075,1.16532287328
 03/31  16:00:00,264.545154602,30.9550033581,4.67730111438,0.0,62.886420148,41.4019203762,14.7340768799,3.0613326745,10.5075,1.16524420538
 03/31  17:00:00,264.706789645,30.9550033581,5.13615350593,0.0,62.886420148,41.4019203762,15.3772338645,3.7045583692,10.5075,1.1651754953
 03/31  18:00:00,259.011394052,30.9550033581,3.35031487232,0.0,41.9242800987,36.8599292233,26.0277479729,15.5225317158,9.34,1.1652162572
 03/31  19:00:00,237.697254053,30.9550033581,1.81101406899,0.0,41.9242800987,36.8599292233,66.7295868382,56.2245197234,9.34,1.16506711483
 03/31  20:00:00,210.313552412,30.9550033581,1.01400770978,0.0,34.9369000822,32.3179380704,103.121346426,93.7838674544,8.1725,1.16497897121
 03/31  21:00:00,149.375331222,30.9550033581,0.0623585888796,0.0,13.9747600329,18.6919646116,83.0213724582,77.1866157566,4.67,1.16475670161
 03/31  22:00:00,92.2255954327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,125.184272167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931828099,0.0,2.335,1.16431828099
 03/31  24:00:00,95.8544113953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,84.7603612972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,82.2482746232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560439197,0.0,1.75125,1.16435439197
 04/01  03:00:00,79.5317232753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,83.7552930389,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555833433,0.0,1.75125,1.16430833433
 04/01  05:00:00,81.9027420286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,126.115598561,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,388.451490175,384.928990175,3.5025,0.02
 04/01  07:00:00,121.512765377,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,356.36320699,351.696059655,3.5025,1.16464733533
 04/01  08:00:00,184.351465563,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,324.188939746,317.186661321,5.8375,1.16477842496
 04/01  09:00:00,201.184748418,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,283.720925689,274.360925689,9.34,0.02
 04/01  10:00:00,226.417404994,30.9550033581,0.0,0.0,62.886420148,41.4019203762,255.896908717,243.079123372,10.5075,2.31028534505
 04/01  11:00:00,257.228864598,30.9550033581,0.0,0.0,62.886420148,41.4019203762,233.367086123,221.694254828,10.5075,1.16533129511
 04/01  12:00:00,237.166403975,30.9550033581,0.0,0.0,62.886420148,41.4019203762,216.392515518,204.719514606,10.5075,1.16550091209
 04/01  13:00:00,234.617585719,30.9550033581,0.0456770413659,0.0,62.886420148,41.4019203762,202.719312322,189.90047936,10.5075,2.31133296164
 04/01  14:00:00,231.289106773,30.9550033581,0.242655194681,0.0,62.886420148,41.4019203762,188.698146506,177.025219127,10.5075,1.16542737884
 04/01  15:00:00,228.551371074,30.9550033581,0.376124719686,0.0,62.886420148,41.4019203762,183.880088726,172.207249658,10.5075,1.16533906844
 04/01  16:00:00,229.71736773,30.9550033581,0.444890069019,0.0,62.886420148,41.4019203762,182.747933895,169.930037699,10.5075,2.31039619564
 04/01  17:00:00,229.838753096,30.9550033581,0.407844676032,0.0,62.886420148,41.4019203762,189.801175583,178.128367498,10.5075,1.16530808492
 04/01  18:00:00,213.942167624,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,218.473882369,209.136246548,8.1725,1.16513582079
 04/01  19:00:00,171.366411954,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,234.248424918,227.24593927,5.8375,1.16498564751
 04/01  20:00:00,170.667883276,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,240.392246103,233.389837378,5.8375,1.16490872534
 04/01  21:00:00,127.769836447,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,211.154775265,207.632275265,3.5025,0.02
 04/01  22:00:00,78.3616076059,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91585197625,0.0,1.75125,1.16460197625
 04/01  23:00:00,113.627533059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,82.9664208957,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564482039,0.0,1.75125,1.16439482039
 04/02  01:00:00,76.0977845485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,75.7835764859,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555217416,0.0,1.75125,1.16430217416
 04/02  03:00:00,79.9924413746,4.45340368729,0.0,0.0,3.49369000822,6.81298672936,8.58613977164,6.81488977164,1.75125,0.02
 04/02  04:00:00,95.6525555936,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,21.7077174255,19.9364674255,1.75125,0.02
 04/02  05:00:00,90.7573800188,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,18.1016525177,15.1860688597,1.75125,1.16433365794
 04/02  06:00:00,126.135395624,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,432.947112085,429.424612085,3.5025,0.02
 04/02  07:00:00,121.74623649,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,394.50789398,390.98539398,3.5025,0.02
 04/02  08:00:00,157.057403575,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,346.457950375,341.790977784,3.5025,1.16447259087
 04/02  09:00:00,129.780653962,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,332.633331473,329.110831473,3.5025,0.02
 04/02  10:00:00,164.806923323,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,294.900425616,286.730517057,7.005,1.1649085588
 04/02  11:00:00,196.003921,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,272.104406673,263.934602297,7.005,1.16480437567
 04/02  12:00:00,204.100425444,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,238.797730891,228.292685743,9.34,1.1650451479
 04/02  13:00:00,202.887848303,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,218.140354743,207.635332147,9.34,1.16502259617
 04/02  14:00:00,200.036435594,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,201.86538434,191.360444145,9.34,1.16494019449
 04/02  15:00:00,197.494378827,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,194.315311447,183.810399882,9.34,1.16491156518
 04/02  16:00:00,198.28187299,30.9550033581,0.0149053714949,0.0,41.9242800987,36.8599292233,189.319491819,178.814558693,9.34,1.1649331258
 04/02  17:00:00,169.673808571,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,219.099358423,210.929302392,7.005,1.16505603145
 04/02  18:00:00,175.209079189,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,236.908820169,231.074144942,4.67,1.16467522677
 04/02  19:00:00,158.11226747,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,253.118087629,248.428087629,4.67,0.02
 04/02  20:00:00,158.447055691,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,271.762693419,265.927970455,4.67,1.16472296387
 04/02  21:00:00,143.323982288,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,237.702847969,231.868307131,4.67,1.16454083777
 04/02  22:00:00,80.3440021621,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,115.570560416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,84.6082375111,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561572406,0.0,1.75125,1.16436572406
 04/03  01:00:00,79.234256706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  02:00:00,78.4025469802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926560041,0.0,2.335,1.16426560041
 04/03  03:00:00,82.4996511364,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,9.07932868876,6.72432868876,2.335,0.02
 04/03  04:00:00,98.0773429853,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,22.2296224253,19.8746224253,2.335,0.02
 04/03  05:00:00,93.1505661236,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,17.2991075881,14.9441075881,2.335,0.02
 04/03  06:00:00,140.379653268,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,392.644799612,386.810509628,4.67,1.16428998404
 04/03  07:00:00,135.920364976,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,354.09574261,349.40574261,4.67,0.02
 04/03  08:00:00,211.980537688,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,321.882275827,312.545012812,8.1725,1.16476301503
 04/03  09:00:00,236.149488877,30.9550033581,0.0,0.0,62.886420148,41.4019203762,288.734824445,277.062350694,10.5075,1.16497375119
 04/03  10:00:00,226.416678079,30.9550033581,0.0,0.0,62.886420148,41.4019203762,278.702519273,267.029824545,10.5075,1.16519472745
 04/03  11:00:00,257.052092701,30.9550033581,0.0,0.0,62.886420148,41.4019203762,267.598916642,255.925905952,10.5075,1.16551068979
 04/03  12:00:00,236.720607341,30.9550033581,0.0,0.0,62.886420148,41.4019203762,263.312095739,250.493427012,10.5075,2.31116872727
 04/03  13:00:00,233.703069764,30.9550033581,0.0,0.0,62.886420148,41.4019203762,261.375380616,249.702310801,10.5075,1.16556981474
 04/03  14:00:00,229.91240152,30.9550033581,0.0,0.0,62.886420148,41.4019203762,261.093747157,248.275494226,10.5075,2.31075293139
 04/03  15:00:00,226.52794952,30.9550033581,0.0,0.0,62.886420148,41.4019203762,254.905532843,243.232902351,10.5075,1.16513049218
 04/03  16:00:00,226.5633536,30.9550033581,0.0,0.0,62.886420148,41.4019203762,258.467568441,246.794750682,10.5075,1.16531775923
 04/03  17:00:00,226.617557663,30.9550033581,0.0,0.0,62.886420148,41.4019203762,264.030476048,252.35773097,10.5075,1.16524507845
 04/03  18:00:00,225.969686063,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,270.36366908,259.858387308,9.34,1.16528177202
 04/03  19:00:00,213.480351206,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,277.378494535,266.873581572,9.34,1.16491296339
 04/03  20:00:00,198.544714121,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,282.400827057,273.063289065,8.1725,1.16503799229
 04/03  21:00:00,141.426796134,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,256.552790517,250.718140503,4.67,1.16465001308
 04/03  22:00:00,80.2427726433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,115.685137044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937420473,0.0,2.335,1.16437420473
 04/03  24:00:00,84.5546040557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,77.922641765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,91.3066079181,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,27.3737324936,23.8744232132,2.335,1.16430928039
 04/04  03:00:00,91.3535091276,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,27.9729203559,25.6179203559,2.335,0.02
 04/04  04:00:00,109.297106162,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,22.2427627318,19.8877627318,2.335,0.02
 04/04  05:00:00,113.601475098,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,38.1496608392,34.6504319105,2.335,1.16422892873
 04/04  06:00:00,156.963487692,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,433.649003282,428.959003282,4.67,0.02
 04/04  07:00:00,145.061362521,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,394.392639404,388.558176917,4.67,1.16446248718
 04/04  08:00:00,212.046471316,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,357.62168767,349.42918767,8.1725,0.02
 04/04  09:00:00,236.127375116,30.9550033581,0.0,0.0,62.886420148,41.4019203762,319.72809472,308.055634982,10.5075,1.16495973763
 04/04  10:00:00,226.401721336,30.9550033581,0.0,0.0,62.886420148,41.4019203762,296.822987802,285.150352221,10.5075,1.16513558149
 04/04  11:00:00,257.08404586,30.9550033581,0.0,0.0,62.886420148,41.4019203762,275.458625323,262.640326244,10.5075,2.31079907871
 04/04  12:00:00,237.017434572,30.9550033581,0.0,0.0,62.886420148,41.4019203762,250.185041092,238.511882661,10.5075,1.16565843053
 04/04  13:00:00,234.210805481,30.9550033581,0.0,0.0,62.886420148,41.4019203762,234.574717078,221.75594265,10.5075,2.31127442831
 04/04  14:00:00,230.378202478,30.9550033581,0.0,0.0,62.886420148,41.4019203762,225.451852607,213.779110676,10.5075,1.16524193093
 04/04  15:00:00,226.934281445,30.9550033581,0.0,0.0,62.886420148,41.4019203762,218.694655643,207.021844778,10.5075,1.16531086502
 04/04  16:00:00,226.833708209,30.9550033581,0.0,0.0,62.886420148,41.4019203762,222.316223728,210.643501351,10.5075,1.16522237682
 04/04  17:00:00,226.60744175,30.9550033581,0.0,0.0,62.886420148,41.4019203762,234.274832697,222.602188957,10.5075,1.16514374018
 04/04  18:00:00,225.767639905,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,251.827895775,240.177651986,9.34,2.31024378915
 04/04  19:00:00,206.383884901,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,263.565448875,254.205448875,9.34,0.02
 04/04  20:00:00,192.116003095,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,274.286553781,264.949051676,8.1725,1.1650021044
 04/04  21:00:00,136.547558453,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,253.20844456,247.373674181,4.67,1.16477037823
 04/04  22:00:00,79.6855366244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947155403,0.0,2.335,1.16447155403
 04/04  23:00:00,115.321788491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,84.432502943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,82.1412893095,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,12.2055312549,8.70627777528,2.335,1.1642534796
 04/05  02:00:00,91.1306310955,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,28.3373248106,25.9823248106,2.335,0.02
 04/05  03:00:00,86.6210704859,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,23.1908001774,20.8358001774,2.335,0.02
 04/05  04:00:00,97.5838284834,13.4517468964,0.0,0.0,3.49369000822,9.08398230582,41.3722510922,37.8729574178,2.335,1.16429367441
 04/05  05:00:00,97.7004138349,13.9094260689,0.00196996101586,0.0,3.49369000822,9.08398230582,41.5422993386,39.1872993386,2.335,0.02
 04/05  06:00:00,140.267929892,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,460.955197937,456.265197937,4.67,0.02
 04/05  07:00:00,135.687296316,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,410.124549064,404.290040304,4.67,1.16450876061
 04/05  08:00:00,211.884952133,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,357.569038649,349.376538649,8.1725,0.02
 04/05  09:00:00,236.145444629,30.9550033581,0.0,0.0,62.886420148,41.4019203762,316.86820938,305.195787244,10.5075,1.16492213629
 04/05  10:00:00,226.369599617,30.9550033581,0.0,0.0,62.886420148,41.4019203762,290.390471131,278.717918264,10.5075,1.16505286755
 04/05  11:00:00,257.160909745,30.9550033581,0.0,0.0,62.886420148,41.4019203762,259.103201806,246.284574917,10.5075,2.31112688817
 04/05  12:00:00,237.467605698,30.9550033581,0.0,0.0,62.886420148,41.4019203762,225.990039481,214.317070445,10.5075,1.16546903604
 04/05  13:00:00,234.582530667,30.9550033581,0.0,0.0,62.886420148,41.4019203762,210.790615853,197.971869472,10.5075,2.31124638148
 04/05  14:00:00,230.927208574,30.9550033581,0.0668205485612,0.0,62.886420148,41.4019203762,195.623429966,183.950530717,10.5075,1.16539924854
 04/05  15:00:00,227.742480378,30.9550033581,0.233882025254,0.0,62.886420148,41.4019203762,186.240316133,174.567618324,10.5075,1.16519780835
 04/05  16:00:00,227.993085748,30.9550033581,0.347302480285,0.0,62.886420148,41.4019203762,183.803457346,172.130580465,10.5075,1.16537688091
 04/05  17:00:00,227.958042794,30.9550033581,0.362975467928,0.0,62.886420148,41.4019203762,189.369684321,176.551682799,10.5075,2.31050152228
 04/05  18:00:00,226.803191096,30.9550033581,0.040449943075,0.0,41.9242800987,36.8599292233,198.269952168,187.764761408,9.34,1.16519075953
 04/05  19:00:00,213.539480905,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,223.50539299,213.000433655,9.34,1.16495933461
 04/05  20:00:00,198.473966727,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,244.087720331,234.750364491,8.1725,1.16485584045
 04/05  21:00:00,141.359960047,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,218.19645087,213.50645087,4.67,0.02
 04/05  22:00:00,79.8864888645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950430603,0.0,2.335,1.16450430603
 04/05  23:00:00,115.441159137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,85.0050129982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,78.0432800001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924783136,0.0,2.335,1.16424783136
 04/06  02:00:00,82.2585345021,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,10.8893779472,8.53437794716,2.335,0.02
 04/06  03:00:00,91.2878635927,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,27.0205148433,24.6655148433,2.335,0.02
 04/06  04:00:00,93.3874224789,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,23.2744262915,19.7751646636,2.335,1.16426162783
 04/06  05:00:00,97.2627129636,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,37.4441467822,35.0891467822,2.335,0.02
 04/06  06:00:00,140.388025245,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,427.941315491,423.251315491,4.67,0.02
 04/06  07:00:00,135.886417368,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,381.962984806,376.128455942,4.67,1.16452886442
 04/06  08:00:00,211.996669687,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,332.05735941,322.720189442,8.1725,1.16466996772
 04/06  09:00:00,236.700872015,30.9550033581,0.0,0.0,62.886420148,41.4019203762,277.207880061,266.680380061,10.5075,0.02
 04/06  10:00:00,227.117380706,30.9550033581,0.0,0.0,62.886420148,41.4019203762,259.331117436,246.513409559,10.5075,2.31020787712
 04/06  11:00:00,257.696291423,30.9550033581,0.0,0.0,62.886420148,41.4019203762,236.211272148,224.538371606,10.5075,1.16540054192
