Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  12:00:00,237.884860025,30.9550033581,0.0,0.0,62.886420148,41.4019203762,221.629746315,209.956641776,10.5075,1.1656045387
 04/06  13:00:00,235.122431581,30.9550033581,0.0600592564567,0.0,62.886420148,41.4019203762,204.629231789,191.810564111,10.5075,2.31116767749
 04/06  14:00:00,231.433802221,30.9550033581,0.211096670045,0.0,62.886420148,41.4019203762,191.352483474,179.67974542,10.5075,1.16523805416
 04/06  15:00:00,228.041385262,30.9550033581,0.31099241466,0.0,62.886420148,41.4019203762,183.461149571,171.788321465,10.5075,1.16532810633
 04/06  16:00:00,228.07057951,30.9550033581,0.383268483373,0.0,62.886420148,41.4019203762,183.81437666,170.996519535,10.5075,2.31035712478
 04/06  17:00:00,227.893926068,30.9550033581,0.379622564804,0.0,62.886420148,41.4019203762,187.826242191,176.153411178,10.5075,1.16533101288
 04/06  18:00:00,226.751270432,30.9550033581,0.0498350568266,0.0,41.9242800987,36.8599292233,197.3272894,186.822228014,9.34,1.16506138615
 04/06  19:00:00,213.324824164,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,222.392065253,211.887197847,9.34,1.16486740527
 04/06  20:00:00,198.174214938,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,256.424872507,247.087394249,8.1725,1.16497825854
 04/06  21:00:00,141.203476662,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,239.500859685,234.810859685,4.67,0.02
 04/06  22:00:00,79.6409476454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951182911,0.0,2.335,1.16451182911
 04/06  23:00:00,115.340274784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,84.5517635557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927226348,0.0,2.335,1.16427226348
 04/07  01:00:00,77.676563023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,86.5502283846,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,20.2344152086,17.8794152086,2.335,0.02
 04/07  03:00:00,90.9460443652,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,36.307880028,32.8086042395,2.335,1.16427578855
 04/07  04:00:00,113.455904795,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,38.9332526,36.5782526,2.335,0.02
 04/07  05:00:00,109.153649421,9.0898790436,0.0,0.0,3.49369000822,9.08398230582,29.7968667811,27.4418667811,2.335,0.02
 04/07  06:00:00,153.253277245,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,462.521856651,457.831856651,4.67,0.02
 04/07  07:00:00,144.860833703,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,405.865975413,400.031451307,4.67,1.16452410537
 04/07  08:00:00,211.986052696,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,352.212509274,342.875383967,8.1725,1.16462530668
 04/07  09:00:00,236.280411678,30.9550033581,0.0,0.0,62.886420148,41.4019203762,295.649536263,283.977163918,10.5075,1.16487234443
 04/07  10:00:00,226.87216065,30.9550033581,0.0,0.0,62.886420148,41.4019203762,262.134155835,250.461526773,10.5075,1.16512906271
 04/07  11:00:00,257.641458001,30.9550033581,0.0,0.0,62.886420148,41.4019203762,233.631189486,221.9581763,10.5075,1.1655131859
 04/07  12:00:00,237.840003756,30.9550033581,0.0,0.0,62.886420148,41.4019203762,217.418255506,204.599553296,10.5075,2.31120221084
 04/07  13:00:00,234.666944048,30.9550033581,0.0,0.0,62.886420148,41.4019203762,204.595615179,192.922542376,10.5075,1.16557280245
 04/07  14:00:00,231.019311804,30.9550033581,0.151451926611,0.0,62.886420148,41.4019203762,198.555109,186.882264447,10.5075,1.16534455355
 04/07  15:00:00,227.907811267,30.9550033581,0.315977403567,0.0,62.886420148,41.4019203762,186.952850803,175.280185802,10.5075,1.16516500097
 04/07  16:00:00,228.067501468,30.9550033581,0.400030222431,0.0,62.886420148,41.4019203762,184.254723894,171.436661312,10.5075,2.31056258186
 04/07  17:00:00,227.958808842,30.9550033581,0.379192917934,0.0,62.886420148,41.4019203762,189.684742081,178.012088287,10.5075,1.16515379419
 04/07  18:00:00,226.611846741,30.9550033581,0.0190594022251,0.0,41.9242800987,36.8599292233,207.060602444,196.555441931,9.34,1.16516051255
 04/07  19:00:00,207.018339595,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,222.910692517,212.405727016,9.34,1.16496550149
 04/07  20:00:00,192.650013279,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,233.05079538,223.71343102,8.1725,1.16486436058
 04/07  21:00:00,136.703063278,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,213.912226224,209.222226224,4.67,0.02
 04/07  22:00:00,79.9014751182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952654334,0.0,2.335,1.16452654334
 04/07  23:00:00,115.454340188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,85.0897463258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922604727,0.0,2.335,1.16422604727
 04/08  01:00:00,75.8852891037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,75.6802966351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,84.4937487592,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,16.1791115252,13.2635345631,1.75125,1.16432696213
 04/08  04:00:00,91.1713597319,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,15.4190107986,13.6477607986,1.75125,0.02
 04/08  05:00:00,90.8323547101,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,16.9714379177,14.0558439373,1.75125,1.1643439804
 04/08  06:00:00,122.776803573,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,393.502345988,389.979845988,3.5025,0.02
 04/08  07:00:00,121.923875775,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,350.549807311,345.88271542,3.5025,1.16459189072
 04/08  08:00:00,184.89517821,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,314.112420194,308.254920194,5.8375,0.02
 04/08  09:00:00,202.384293608,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,271.913633794,261.408791316,9.34,1.16484247848
 04/08  10:00:00,227.530332738,30.9550033581,0.0,0.0,62.886420148,41.4019203762,237.890198607,226.217471376,10.5075,1.1652272303
 04/08  11:00:00,258.314608571,30.9550033581,0.0,0.0,62.886420148,41.4019203762,210.022130533,198.349080888,10.5075,1.1655496443
 04/08  12:00:00,239.262754037,30.9550033581,0.206966300001,0.0,62.886420148,41.4019203762,188.017092144,175.198485775,10.5075,2.31110636953
 04/08  13:00:00,236.697954118,30.9550033581,0.449935629764,0.0,62.886420148,41.4019203762,172.28346498,160.610434045,10.5075,1.16553093527
 04/08  14:00:00,232.987752797,30.9550033581,0.554317788933,0.0,62.886420148,41.4019203762,163.526733396,150.708620323,10.5075,2.31061307343
 04/08  15:00:00,229.844309336,30.9550033581,0.70840870974,0.0,62.886420148,41.4019203762,151.388872391,139.71620132,10.5075,1.16517107049
 04/08  16:00:00,229.686063417,30.9550033581,0.805209614905,0.0,62.886420148,41.4019203762,148.084338433,136.411502108,10.5075,1.16533632417
 04/08  17:00:00,229.456810071,30.9550033581,0.780251215985,0.0,62.886420148,41.4019203762,154.835818598,143.163108311,10.5075,1.16521028655
 04/08  18:00:00,214.154704105,30.9550033581,0.151648332548,0.0,34.9369000822,32.3179380704,175.044993217,165.707181397,8.1725,1.16531182047
 04/08  19:00:00,171.287609212,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,201.423835782,194.421254235,5.8375,1.16508154724
 04/08  20:00:00,170.634585789,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,230.405835287,223.403576144,5.8375,1.16475914326
 04/08  21:00:00,127.285728915,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,219.252729092,214.58549789,3.5025,1.16473120201
 04/08  22:00:00,77.6051870968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,113.161169268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576711661,0.0,1.75125,1.16451711661
 04/08  24:00:00,82.6025461774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,75.8191780063,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561934969,0.0,1.75125,1.16436934969
 04/09  02:00:00,75.5987107714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,84.5042785358,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,16.3955917555,14.6243417555,1.75125,0.02
 04/09  04:00:00,95.4994914258,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,27.7490435651,24.8334588112,1.75125,1.1643347539
 04/09  05:00:00,95.1328909292,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,28.8480229271,27.0767729271,1.75125,0.02
 04/09  06:00:00,122.779278202,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,450.155443337,446.632943337,3.5025,0.02
 04/09  07:00:00,121.661538455,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,404.007547536,399.340628528,3.5025,1.16441900885
 04/09  08:00:00,157.575785327,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,329.975111995,326.452611995,3.5025,0.02
 04/09  09:00:00,131.245870882,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,289.909877128,285.242825376,3.5025,1.16455175197
 04/09  10:00:00,166.918974223,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,241.364823676,233.195074583,7.005,1.16474909302
 04/09  11:00:00,197.982251862,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,217.311778849,209.141923138,7.005,1.16485571164
 04/09  12:00:00,207.065396992,30.9550033581,0.00624780385301,0.0,41.9242800987,36.8599292233,180.223778098,169.718848427,9.34,1.1649296713
 04/09  13:00:00,206.495727701,30.9550033581,0.0860749878567,0.0,41.9242800987,36.8599292233,156.895615579,146.390716202,9.34,1.16489937702
 04/09  14:00:00,203.518202313,30.9550033581,0.399336835157,0.0,41.9242800987,36.8599292233,143.419450182,134.059450182,9.34,0.02
 04/09  15:00:00,201.502975708,30.9550033581,0.661394175843,0.0,41.9242800987,36.8599292233,131.373748849,120.868719548,9.34,1.16502930125
 04/09  16:00:00,203.133503663,30.9550033581,0.872278032179,0.0,41.9242800987,36.8599292233,120.947118639,110.442087554,9.34,1.16503108489
 04/09  17:00:00,174.169668395,30.9550033581,0.266928955226,0.0,27.9495200658,27.7759469175,133.860604497,125.690552859,7.005,1.16505163766
 04/09  18:00:00,179.694187967,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,144.829945945,138.99513069,4.67,1.16481525483
 04/09  19:00:00,161.187750625,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,177.298441171,171.46362429,4.67,1.16481688107
 04/09  20:00:00,161.51562406,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,209.086077228,204.396077228,4.67,0.02
 04/09  21:00:00,146.281760921,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,185.513285901,179.678705777,4.67,1.16458012421
 04/09  22:00:00,83.4097735382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,118.157019124,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556057524,0.0,1.75125,1.16431057524
 04/09  24:00:00,88.0132784396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/10  01:00:00,82.4177167705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925201516,0.0,2.335,1.16425201516
 04/10  02:00:00,81.4772597929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,80.9118635856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  04:00:00,87.0092456526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,85.9322306232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924948894,0.0,2.335,1.16424948894
 04/10  06:00:00,137.847959787,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,354.22700005,349.53700005,4.67,0.02
 04/10  07:00:00,137.992803096,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,310.934744029,305.100197487,4.67,1.16454654173
 04/10  08:00:00,215.864957673,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,253.726046669,245.533546669,8.1725,0.02
 04/10  09:00:00,243.496242053,30.9550033581,0.0986479367618,0.0,62.886420148,41.4019203762,191.211288852,179.538824586,10.5075,1.16496426586
 04/10  10:00:00,239.976130704,30.9550033581,0.673267856886,0.0,62.886420148,41.4019203762,144.547731364,132.875035837,10.5075,1.16519552744
 04/10  11:00:00,276.207642501,30.9550033581,1.26550263938,0.0,62.886420148,41.4019203762,104.801590639,91.9832062036,10.5075,2.31088443507
 04/10  12:00:00,265.079826582,30.9550033581,1.76485742152,0.0,62.886420148,41.4019203762,72.0224367078,60.3492526052,10.5075,1.16568410252
 04/10  13:00:00,265.304053535,30.9550033581,2.08341107438,0.0,62.886420148,41.4019203762,57.1733481219,44.354893293,10.5075,2.3109548289
 04/10  14:00:00,264.293623111,30.9550033581,2.5105100798,0.0,62.886420148,41.4019203762,40.5035848813,28.8308406779,10.5075,1.1652442034
 04/10  15:00:00,263.564080709,30.9550033581,3.43087692999,0.0,62.886420148,41.4019203762,25.5186539497,13.8458503946,10.5075,1.16530355511
 04/10  16:00:00,265.920255885,30.9550033581,3.95990903632,0.0,62.886420148,41.4019203762,21.6009775467,9.9282707198,10.5075,1.16520682694
 04/10  17:00:00,266.116305362,30.9550033581,3.86527469148,0.0,62.886420148,41.4019203762,23.6680110598,11.9953911754,10.5075,1.1651198844
 04/10  18:00:00,260.081856203,30.9550033581,2.18120168354,0.0,41.9242800987,36.8599292233,40.099671065,29.594501314,9.34,1.16516975099
 04/10  19:00:00,249.913733937,30.9550033581,1.60362294697,0.0,41.9242800987,36.8599292233,68.4795613268,57.9745133401,9.34,1.16504798678
 04/10  20:00:00,229.014440873,30.9550033581,1.07709200508,0.0,34.9369000822,32.3179380704,88.4423938729,79.1049414328,8.1725,1.16495244014
 04/10  21:00:00,164.559682719,30.9550033581,0.185268665084,0.0,13.9747600329,18.6919646116,65.7918399559,59.9570705773,4.67,1.16476937858
 04/10  22:00:00,102.711726976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941399994,0.0,2.335,1.16441399994
 04/10  23:00:00,133.960755197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,104.218396915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,94.8140446651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927034503,0.0,2.335,1.16427034503
 04/11  02:00:00,93.5698487333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,91.9301959537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,112.082530793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,110.01975468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926719802,0.0,2.335,1.16426719802
 04/11  06:00:00,160.323461739,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,291.253331615,286.563331615,4.67,0.02
 04/11  07:00:00,153.055300097,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,268.616821886,262.782259061,4.67,1.16456282453
 04/11  08:00:00,220.654826442,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,220.614347949,212.421847949,8.1725,0.02
 04/11  09:00:00,249.466952418,30.9550033581,0.254604620991,0.0,62.886420148,41.4019203762,171.706156223,160.033677977,10.5075,1.16497824566
 04/11  10:00:00,242.407921425,30.9550033581,0.630864746765,0.0,62.886420148,41.4019203762,150.174118148,138.50141061,10.5075,1.16520753858
 04/11  11:00:00,272.552306715,30.9550033581,0.794227956156,0.0,62.886420148,41.4019203762,139.296375526,126.477973139,10.5075,2.3109023869
 04/11  12:00:00,253.421225094,30.9550033581,0.745808501026,0.0,62.886420148,41.4019203762,143.46205193,131.788861832,10.5075,1.16569009881
 04/11  13:00:00,249.675159921,30.9550033581,0.713166042942,0.0,62.886420148,41.4019203762,150.926021944,138.107559507,10.5075,2.31096243656
 04/11  14:00:00,244.356735141,30.9550033581,0.678624820448,0.0,62.886420148,41.4019203762,155.763732918,144.090986889,10.5075,1.16524602888
 04/11  15:00:00,240.151781696,30.9550033581,0.701932269697,0.0,62.886420148,41.4019203762,155.888791588,144.215987893,10.5075,1.16530369549
 04/11  16:00:00,239.433552513,30.9550033581,0.648069774967,0.0,62.886420148,41.4019203762,163.304966992,151.632261478,10.5075,1.16520551422
 04/11  17:00:00,237.924176433,30.9550033581,0.519046317618,0.0,62.886420148,41.4019203762,177.868408184,166.195868072,10.5075,1.16504011195
 04/11  18:00:00,234.845802005,30.9550033581,0.16096237692,0.0,41.9242800987,36.8599292233,191.957195221,181.452030057,9.34,1.16516516375
 04/11  19:00:00,215.363232319,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,204.863232734,194.358190618,9.34,1.16504211567
 04/11  20:00:00,199.99687683,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,212.868071925,203.530626686,8.1725,1.16494523919
 04/11  21:00:00,143.420781359,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,180.133302227,174.298541092,4.67,1.1647611344
 04/11  22:00:00,87.6704608802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,122.20082348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939139498,0.0,2.335,1.16439139498
 04/11  24:00:00,91.7079581677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,84.1187731379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926124766,0.0,2.335,1.16426124766
 04/12  02:00:00,83.006949346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,82.0914257295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,88.0301420501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,87.1617804324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925759697,0.0,2.335,1.16425759697
 04/12  06:00:00,138.987838045,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,340.342079123,335.652079123,4.67,0.02
 04/12  07:00:00,139.544317059,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,315.632335121,309.79778331,4.67,1.16455181102
 04/12  08:00:00,215.506122899,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,288.523712299,280.331212299,8.1725,0.02
 04/12  09:00:00,240.753612159,30.9550033581,0.0,0.0,62.886420148,41.4019203762,262.63915325,250.966688254,10.5075,1.16496499571
 04/12  10:00:00,230.978525271,30.9550033581,0.0,0.0,62.886420148,41.4019203762,257.77589155,246.103199314,10.5075,1.16519223598
 04/12  11:00:00,261.247850221,30.9550033581,0.0,0.0,62.886420148,41.4019203762,252.75477081,239.936405028,10.5075,2.31086578199
 04/12  12:00:00,241.742445702,30.9550033581,0.0,0.0,62.886420148,41.4019203762,246.741399472,235.068230772,10.5075,1.16566870029
 04/12  13:00:00,239.163343089,30.9550033581,0.0,0.0,62.886420148,41.4019203762,240.230125011,227.411709503,10.5075,2.31091550737
 04/12  14:00:00,235.245943553,30.9550033581,0.0,0.0,62.886420148,41.4019203762,234.573238177,222.900517617,10.5075,1.16522056006
 04/12  15:00:00,231.64978572,30.9550033581,0.0,0.0,62.886420148,41.4019203762,226.698835233,215.026058712,10.5075,1.16527652107
 04/12  16:00:00,231.566313689,30.9550033581,0.0,0.0,62.886420148,41.4019203762,221.044940835,209.372263853,10.5075,1.16517698158
 04/12  17:00:00,230.886405893,30.9550033581,0.0,0.0,62.886420148,41.4019203762,222.203567851,210.530705855,10.5075,1.16536199643
 04/12  18:00:00,229.064351464,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,232.26032952,221.755196122,9.34,1.16513339801
 04/12  19:00:00,215.775026228,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,244.057420691,233.552411684,9.34,1.16500900737
 04/12  20:00:00,200.585164936,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,250.279472908,240.942062095,8.1725,1.16491081248
 04/12  21:00:00,143.360317261,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,219.208707856,213.373981404,4.67,1.16472645184
 04/12  22:00:00,82.7199843882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,117.659259255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935558347,0.0,2.335,1.16435558347
 04/12  24:00:00,85.9148157751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,78.156951973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,91.2408948069,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,31.3140936479,27.814793102,2.335,1.16430054586
 04/13  03:00:00,91.2136403102,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,33.9636742756,31.6086742756,2.335,0.02
 04/13  04:00:00,93.2686606129,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,28.1143622702,25.7593622702,2.335,0.02
 04/13  05:00:00,97.9010286739,14.2023024026,0.0,0.0,3.49369000822,9.08398230582,49.5682950287,46.0690034988,2.335,1.16429152994
 04/13  06:00:00,136.877853533,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,469.909234219,465.219234219,4.67,0.02
 04/13  07:00:00,135.676616069,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,420.088393305,414.253879768,4.67,1.16451353692
 04/13  08:00:00,211.868941477,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,376.301596677,368.109096677,8.1725,0.02
 04/13  09:00:00,236.047516411,30.9550033581,0.0,0.0,62.886420148,41.4019203762,324.382359491,312.709869271,10.5075,1.16499021975
 04/13  10:00:00,226.469706912,30.9550033581,0.0,0.0,62.886420148,41.4019203762,294.043833773,282.371184346,10.5075,1.16514942695
 04/13  11:00:00,257.155691967,30.9550033581,0.0,0.0,62.886420148,41.4019203762,266.455807676,253.637533458,10.5075,2.31077421782
 04/13  12:00:00,237.381319705,30.9550033581,0.0,0.0,62.886420148,41.4019203762,240.360535759,228.687416057,10.5075,1.16561970221
 04/13  13:00:00,234.651232817,30.9550033581,0.0,0.0,62.886420148,41.4019203762,222.344749639,209.526095513,10.5075,2.31115412667
 04/13  14:00:00,231.242398731,30.9550033581,0.0,0.0,62.886420148,41.4019203762,205.719404264,194.046448316,10.5075,1.16545594753
 04/13  15:00:00,228.029017661,30.9550033581,0.10449710299,0.0,62.886420148,41.4019203762,194.090576257,182.417855022,10.5075,1.16522123494
 04/13  16:00:00,228.142026531,30.9550033581,0.183944991894,0.0,62.886420148,41.4019203762,192.657224332,180.984603929,10.5075,1.16512040363
 04/13  17:00:00,228.301227736,30.9550033581,0.219066518009,0.0,62.886420148,41.4019203762,194.739359306,183.066555994,10.5075,1.16530331162
 04/13  18:00:00,227.696536873,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,202.324171332,191.81909763,9.34,1.1650737018
 04/13  19:00:00,211.846624925,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,217.581985825,207.077037918,9.34,1.16494790644
 04/13  20:00:00,200.458385721,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,229.694857307,220.357508902,8.1725,1.16484840407
 04/13  21:00:00,143.298217412,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,201.557339376,195.722596009,4.67,1.1647433669
 04/13  22:00:00,82.9492823162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,118.164105963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938140829,0.0,2.335,1.16438140829
 04/13  24:00:00,87.6068417994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,80.0015976982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,79.2899478285,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931162299,0.0,2.335,1.16431162299
 04/14  03:00:00,78.7432606566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,109.838049975,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,15.0650926804,12.7100926804,2.335,0.02
 04/14  05:00:00,109.743669165,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,17.405717289,13.9064551549,2.335,1.16426213418
 04/14  06:00:00,153.890818489,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,378.137921904,373.447921904,4.67,0.02
 04/14  07:00:00,145.697140908,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,333.891652271,329.201652271,4.67,0.02
 04/14  08:00:00,212.665612984,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,299.04973417,289.712461502,8.1725,1.16477266785
 04/14  09:00:00,237.283014147,30.9550033581,0.0,0.0,62.886420148,41.4019203762,263.286475801,251.614053258,10.5075,1.16492254268
 04/14  10:00:00,228.546023743,30.9550033581,0.0,0.0,62.886420148,41.4019203762,241.849186781,230.176608354,10.5075,1.1650784274
 04/14  11:00:00,259.721186975,30.9550033581,0.0,0.0,62.886420148,41.4019203762,221.831471529,209.01302437,10.5075,2.31094715985
 04/14  12:00:00,240.4007804,30.9550033581,0.0331066920527,0.0,62.886420148,41.4019203762,200.187554048,188.51451196,10.5075,1.16554208804
 04/14  13:00:00,238.601611313,30.9550033581,0.241767893734,0.0,62.886420148,41.4019203762,182.508839852,170.835719504,10.5075,1.16562034725
 04/14  14:00:00,235.498095327,30.9550033581,0.441145914871,0.0,62.886420148,41.4019203762,168.061847896,155.243538142,10.5075,2.31080975387
 04/14  15:00:00,231.727757925,30.9550033581,0.614290994827,0.0,62.886420148,41.4019203762,157.399483505,145.726845243,10.5075,1.16513826217
 04/14  16:00:00,232.371189184,30.9550033581,0.693640160558,0.0,62.886420148,41.4019203762,154.979531916,143.306726875,10.5075,1.16530504059
 04/14  17:00:00,232.870696189,30.9550033581,0.648667680823,0.0,62.886420148,41.4019203762,163.425394722,151.752678133,10.5075,1.16521658891
 04/14  18:00:00,232.004888618,30.9550033581,0.269914793287,0.0,41.9242800987,36.8599292233,178.859459515,168.35422338,9.34,1.1652361358
 04/14  19:00:00,210.327759431,30.9550033581,0.108658301915,0.0,41.9242800987,36.8599292233,192.862862275,182.358003927,9.34,1.16485834812
 04/14  20:00:00,198.709832519,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,204.692957942,195.355492495,8.1725,1.16496544692
 04/14  21:00:00,141.939380578,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,178.963129556,173.128398813,4.67,1.16473074288
 04/14  22:00:00,85.9367804618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,120.635798034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937854475,0.0,2.335,1.16437854475
 04/14  24:00:00,90.1674908852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,80.3523239437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,79.8675056654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556399653,0.0,1.75125,1.16431399653
 04/15  03:00:00,79.2273566186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,85.2755006632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,84.4825755829,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558943679,0.0,1.75125,1.16433943679
 04/15  06:00:00,121.229527838,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,367.754025928,364.231525928,3.5025,0.02
 04/15  07:00:00,125.463113474,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,333.004765821,328.337688514,3.5025,1.16457730695
 04/15  08:00:00,189.417787539,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,292.240227999,285.238040732,5.8375,1.16468726681
 04/15  09:00:00,210.36561027,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,227.474638158,218.114638158,9.34,0.02
 04/15  10:00:00,236.765554049,30.9550033581,0.0796655052372,0.0,62.886420148,41.4019203762,185.828710282,174.155984602,10.5075,1.16522568049
 04/15  11:00:00,267.765236623,30.9550033581,0.447279537669,0.0,62.886420148,41.4019203762,162.983579929,150.165136558,10.5075,2.310943371
 04/15  12:00:00,250.829569692,30.9550033581,0.690570643096,0.0,62.886420148,41.4019203762,145.157680804,133.484546269,10.5075,1.16563453476
 04/15  13:00:00,248.826588929,30.9550033581,0.740063489111,0.0,62.886420148,41.4019203762,143.110616322,130.292252431,10.5075,2.31086389033
 04/15  14:00:00,243.575096999,30.9550033581,0.714244101439,0.0,62.886420148,41.4019203762,145.925939457,134.253271975,10.5075,1.16516748189
 04/15  15:00:00,237.635576245,30.9550033581,0.795010297538,0.0,62.886420148,41.4019203762,143.85097782,132.178139749,10.5075,1.1653380705
 04/15  16:00:00,235.263343928,30.9550033581,0.845590749004,0.0,62.886420148,41.4019203762,144.462527334,132.789810899,10.5075,1.16521643437
 04/15  17:00:00,232.583172042,30.9550033581,0.684060988397,0.0,62.886420148,41.4019203762,163.390488201,151.71763398,10.5075,1.165354221
 04/15  18:00:00,215.911860701,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,197.660999285,188.323313116,8.1725,1.1651861691
 04/15  19:00:00,170.216032949,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,217.779519834,210.776925372,5.8375,1.16509446233
 04/15  20:00:00,172.671349733,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,232.069138747,225.066762004,5.8375,1.1648767432
 04/15  21:00:00,128.651541162,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,214.219769432,209.552585336,3.5025,1.16468409613
 04/15  22:00:00,79.5534314189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,114.796674507,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575718099,0.0,1.75125,1.16450718099
 04/15  24:00:00,83.3379827711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,76.1181100152,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554835012,0.0,1.75125,1.16429835012
 04/16  02:00:00,75.8038616229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,84.6898838486,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,16.6301524575,13.7145939341,1.75125,1.16430852332
 04/16  04:00:00,91.2250885638,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,18.0794941477,16.3082441477,1.75125,0.02
 04/16  05:00:00,95.1840990494,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,31.2585664228,29.4873164228,1.75125,0.02
 04/16  06:00:00,119.434930993,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,451.971038203,447.304192525,3.5025,1.16434567809
 04/16  07:00:00,121.685833584,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,402.658510255,399.136010255,3.5025,0.02
 04/16  08:00:00,157.343491508,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,332.273767123,328.751267123,3.5025,0.02
 04/16  09:00:00,130.471512725,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,308.624939023,303.957926723,3.5025,1.1645122997
 04/16  10:00:00,165.624396773,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,270.408604373,262.238790051,7.005,1.16481432217
 04/16  11:00:00,196.9449156,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,245.175193548,237.005284596,7.005,1.16490895255
 04/16  12:00:00,204.575272215,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,218.087834413,207.582863726,9.34,1.16497068667
 04/16  13:00:00,202.313296425,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,198.453784065,187.948854298,9.34,1.16492976716
 04/16  14:00:00,198.70089385,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,182.507166498,173.147166498,9.34,0.02
 04/16  15:00:00,195.691398441,30.9550033581,0.182296670478,0.0,41.9242800987,36.8599292233,170.378794474,159.873747177,9.34,1.16504729618
 04/16  16:00:00,197.22687552,30.9550033581,0.370687245947,0.0,41.9242800987,36.8599292233,159.633186988,149.128149066,9.34,1.16503792193
 04/16  17:00:00,170.154366167,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,180.32051446,172.150467011,7.005,1.16504744916
 04/16  18:00:00,175.779002128,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,201.018854866,195.184049951,4.67,1.16480491493
 04/16  19:00:00,154.769382475,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,223.153282868,217.318487399,4.67,1.16479546876
 04/16  20:00:00,160.324055759,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,246.512965822,241.822965822,4.67,0.02
 04/16  21:00:00,146.183491657,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,211.338498312,205.503945426,4.67,1.16455288602
 04/16  22:00:00,83.5031459161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,118.46048329,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552963079,0.0,1.75125,1.16427963079
 04/16  24:00:00,88.1852757681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,82.8191064495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,81.9617515181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929182861,0.0,2.335,1.16429182861
 04/17  03:00:00,81.3147656346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,87.31431057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,90.8776378727,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,8.87734892076,5.37806821991,2.335,1.16428070085
 04/17  06:00:00,135.077987381,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,346.93883149,342.24883149,4.67,0.02
 04/17  07:00:00,138.818119532,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,304.99405706,299.159560086,4.67,1.16449697458
 04/17  08:00:00,215.834800972,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,252.853345802,244.660845802,8.1725,0.02
 04/17  09:00:00,242.436223301,30.9550033581,0.0238265164527,0.0,62.886420148,41.4019203762,207.413437198,195.740972168,10.5075,1.16496503008
 04/17  10:00:00,235.040034069,30.9550033581,0.200855492617,0.0,62.886420148,41.4019203762,177.260188973,165.587574023,10.5075,1.16511495004
 04/17  11:00:00,268.553069633,30.9550033581,0.635482445508,0.0,62.886420148,41.4019203762,147.27557641,134.457396528,10.5075,2.31067988161
 04/17  12:00:00,255.685739336,30.9550033581,0.974454690639,0.0,62.886420148,41.4019203762,119.472607367,107.799547715,10.5075,1.16555965244
 04/17  13:00:00,258.644815221,30.9550033581,1.26460659782,0.0,62.886420148,41.4019203762,96.8838001946,85.2106682507,10.5075,1.16563194392
 04/17  14:00:00,259.035370841,30.9550033581,1.46857288249,0.0,62.886420148,41.4019203762,78.9899692668,66.1716495636,10.5075,2.31081970321
 04/17  15:00:00,258.93290638,30.9550033581,1.6431693163,0.0,62.886420148,41.4019203762,64.0402115718,52.3675744993,10.5075,1.16513707255
 04/17  16:00:00,261.60191954,30.9550033581,1.80358398195,0.0,62.886420148,41.4019203762,55.5873209231,43.914523214,10.5075,1.165297709
 04/17  17:00:00,263.015438401,30.9550033581,1.92311701973,0.0,62.886420148,41.4019203762,51.5005177696,39.8278132226,10.5075,1.16520454704
 04/17  18:00:00,259.17615407,30.9550033581,1.57683418877,0.0,41.9242800987,36.8599292233,61.6876439709,51.182425019,9.34,1.16521895192
 04/17  19:00:00,244.615506205,30.9550033581,1.2847267618,0.0,41.9242800987,36.8599292233,83.0323467066,72.5275082298,9.34,1.16483847673
 04/17  20:00:00,226.134878861,30.9550033581,0.848472029764,0.0,34.9369000822,32.3179380704,101.990843794,92.6534035977,8.1725,1.16494019612
 04/17  21:00:00,161.916379003,30.9550033581,0.0493171779867,0.0,13.9747600329,18.6919646116,76.7931191002,70.9584165788,4.67,1.16470252142
 04/17  22:00:00,99.546589465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  23:00:00,131.360098959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934931184,0.0,2.335,1.16434931184
 04/17  24:00:00,101.888235403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,92.8597113688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,90.7133628199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926364017,0.0,2.335,1.16426364017
 04/18  03:00:00,88.6254185453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,109.972775135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,110.056083143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924277034,0.0,2.335,1.16424277034
 04/18  06:00:00,160.023912251,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,243.529526056,238.839526056,4.67,0.02
 04/18  07:00:00,159.244400273,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,215.076907026,210.386907026,4.67,0.02
 04/18  08:00:00,229.02684528,30.9550033581,0.0452577107108,0.0,34.9369000822,32.3179380704,173.118709271,163.781462725,8.1725,1.16474654609
 04/18  09:00:00,260.94246235,30.9550033581,0.692322482757,0.0,62.886420148,41.4019203762,129.87258872,118.200107029,10.5075,1.16498169123
 04/18  10:00:00,254.050512653,30.9550033581,1.05025449281,0.0,62.886420148,41.4019203762,110.407345295,98.7346724164,10.5075,1.16517287871
 04/18  11:00:00,285.560394651,30.9550033581,1.39460267012,0.0,62.886420148,41.4019203762,82.5217373165,70.8487828407,10.5075,1.16545447583
 04/18  12:00:00,270.73394173,30.9550033581,1.55042753651,0.0,62.886420148,41.4019203762,72.0590876323,59.2402688053,10.5075,2.31131882705
 04/18  13:00:00,266.433978455,30.9550033581,1.55078712276,0.0,62.886420148,41.4019203762,70.103520268,58.4305833551,10.5075,1.16543691288
 04/18  14:00:00,260.724479929,30.9550033581,1.65895528726,0.0,62.886420148,41.4019203762,66.0814379905,53.2635123501,10.5075,2.31042564045
 04/18  15:00:00,257.178358039,30.9550033581,1.86566776472,0.0,62.886420148,41.4019203762,55.4783564953,43.8056557538,10.5075,1.1652007415
 04/18  16:00:00,257.397685856,30.9550033581,1.97291355936,0.0,62.886420148,41.4019203762,53.7956480307,42.1230511506,10.5075,1.16509688015
 04/18  17:00:00,254.804267684,30.9550033581,1.78420749352,0.0,62.886420148,41.4019203762,69.411358931,57.7385849289,10.5075,1.16527400216
 04/18  18:00:00,249.673193908,30.9550033581,1.28818405433,0.0,41.9242800987,36.8599292233,91.13054698,80.6255321601,9.34,1.16501481985
 04/18  19:00:00,228.425509986,30.9550033581,1.06585883043,0.0,41.9242800987,36.8599292233,108.54820921,98.0433646872,9.34,1.16484452299
 04/18  20:00:00,215.408398817,30.9550033581,0.723067847703,0.0,34.9369000822,32.3179380704,119.932334001,110.594894233,8.1725,1.16493976808
 04/18  21:00:00,156.047664501,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,98.7028509496,92.868196641,4.67,1.16465430855
 04/18  22:00:00,101.253679061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,133.798938869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  24:00:00,104.676007752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929043144,0.0,2.335,1.16429043144
 04/19  01:00:00,95.1199579747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,92.1110402339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  03:00:00,89.2322554765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925180032,0.0,2.335,1.16425180032
 04/19  04:00:00,93.7994855748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,92.1268121755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,139.61624028,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,299.006766919,293.172520723,4.67,1.16424619603
 04/19  07:00:00,143.648198198,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,267.421582078,262.731582078,4.67,0.02
 04/19  08:00:00,219.860357393,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,233.658608504,224.321362297,8.1725,1.16474620673
 04/19  09:00:00,246.515617967,30.9550033581,0.0530461867951,0.0,62.886420148,41.4019203762,200.770455358,189.09798629,10.5075,1.16496906836
 04/19  10:00:00,237.208286975,30.9550033581,0.258212209531,0.0,62.886420148,41.4019203762,187.95150075,176.278800805,10.5075,1.1651999444
 04/19  11:00:00,267.031993983,30.9550033581,0.445910757829,0.0,62.886420148,41.4019203762,174.330067516,162.657013996,10.5075,1.16555352019
 04/19  12:00:00,248.535389283,30.9550033581,0.566616480863,0.0,62.886420148,41.4019203762,166.054521821,153.235806605,10.5075,2.31121521587
 04/19  13:00:00,246.18232506,30.9550033581,0.641777902559,0.0,62.886420148,41.4019203762,160.100962775,148.427913807,10.5075,1.16554896846
 04/19  14:00:00,241.923455905,30.9550033581,0.693297953161,0.0,62.886420148,41.4019203762,157.799792905,146.126986618,10.5075,1.16530628695
 04/19  15:00:00,238.191510982,30.9550033581,0.687664941123,0.0,62.886420148,41.4019203762,159.46634033,147.79372918,10.5075,1.1651111506
 04/19  16:00:00,237.967285413,30.9550033581,0.664832838582,0.0,62.886420148,41.4019203762,164.676645682,151.858755312,10.5075,2.31039036965
 04/19  17:00:00,237.315290348,30.9550033581,0.581960191668,0.0,62.886420148,41.4019203762,173.302995467,161.630183598,10.5075,1.16531186883
 04/19  18:00:00,234.588652741,30.9550033581,0.231751113659,0.0,41.9242800987,36.8599292233,186.311873193,175.806845148,9.34,1.16502804542
 04/19  19:00:00,219.196567907,30.9550033581,0.12835874486,0.0,41.9242800987,36.8599292233,194.831420932,184.326391079,9.34,1.16502985369
 04/19  20:00:00,206.826587246,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,206.971305789,197.63389807,8.1725,1.16490771816
 04/19  21:00:00,148.727519842,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,179.500661229,174.810661229,4.67,0.02
 04/19  22:00:00,88.420661928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951213181,0.0,2.335,1.16451213181
 04/19  23:00:00,122.820694802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,92.1482621451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,84.3352616822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928843582,0.0,2.335,1.16428843582
 04/20  02:00:00,83.0871161345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,82.0475901343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,87.7919152082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922369494,0.0,2.335,1.16422369494
 04/20  05:00:00,86.717316935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,135.048605821,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,352.232255164,347.542255164,4.67,0.02
 04/20  07:00:00,138.889028063,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,316.076095145,310.241551238,4.67,1.16454390676
 04/20  08:00:00,215.104421992,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,278.824355879,269.487194028,8.1725,1.16466185109
 04/20  09:00:00,240.363980214,30.9550033581,0.00752561680861,0.0,62.886420148,41.4019203762,244.325890382,233.798390382,10.5075,0.02
 04/20  10:00:00,230.922903264,30.9550033581,0.0,0.0,62.886420148,41.4019203762,230.35025966,218.677610863,10.5075,1.16514879755
 04/20  11:00:00,261.143702411,30.9550033581,0.0,0.0,62.886420148,41.4019203762,214.875375895,202.05698063,10.5075,2.31089526562
 04/20  12:00:00,241.638430127,30.9550033581,0.0625040157855,0.0,62.886420148,41.4019203762,205.953714206,194.280738799,10.5075,1.16547540687
 04/20  13:00:00,239.539403533,30.9550033581,0.18519789833,0.0,62.886420148,41.4019203762,199.170352176,186.351678004,10.5075,2.31117417264
 04/20  14:00:00,236.302540648,30.9550033581,0.254659392634,0.0,62.886420148,41.4019203762,192.358863439,180.686030848,10.5075,1.1653325908
 04/20  15:00:00,233.598335115,30.9550033581,0.39460915553,0.0,62.886420148,41.4019203762,180.986340169,169.313727475,10.5075,1.16511269396
 04/20  16:00:00,234.382755691,30.9550033581,0.539338891052,0.0,62.886420148,41.4019203762,170.190089628,158.51732736,10.5075,1.16526226725
 04/20  17:00:00,234.150494367,30.9550033581,0.584222115796,0.0,62.886420148,41.4019203762,169.111243165,157.43858349,10.5075,1.16515967505
 04/20  18:00:00,232.386297511,30.9550033581,0.337151101056,0.0,41.9242800987,36.8599292233,175.285338034,163.635137204,9.34,2.3102008305
 04/20  19:00:00,216.770381007,30.9550033581,0.161416070413,0.0,41.9242800987,36.8599292233,188.059032509,178.699032509,9.34,0.02
 04/20  20:00:00,204.142426924,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,224.122244354,214.784795887,8.1725,1.16494846744
 04/20  21:00:00,145.293750145,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,209.396495418,203.561741748,4.67,1.16475366953
 04/20  22:00:00,84.495003742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,119.467470172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937928057,0.0,2.335,1.16437928057
 04/20  24:00:00,88.5418682911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,81.1972503943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992445413,0.0,2.335,1.1642445413
 04/21  02:00:00,80.5464965782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,80.0222716795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,106.63588051,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,8.42924821806,6.07424821806,2.335,0.02
 04/21  05:00:00,111.539499884,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,16.2079062148,12.7086703793,2.335,1.16423583553
 04/21  06:00:00,151.887321938,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,361.966425081,357.276425081,4.67,0.02
 04/21  07:00:00,148.721016623,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,322.216753324,316.382236782,4.67,1.16451654239
 04/21  08:00:00,216.879363455,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,271.3660399,263.1735399,8.1725,0.02
 04/21  09:00:00,242.930946105,30.9550033581,0.0121637548343,0.0,62.886420148,41.4019203762,229.810587336,218.138113227,10.5075,1.16497410918
 04/21  10:00:00,232.944120452,30.9550033581,0.0,0.0,62.886420148,41.4019203762,205.945090208,194.272474547,10.5075,1.16511566112
 04/21  11:00:00,262.762018472,30.9550033581,0.224355184854,0.0,62.886420148,41.4019203762,183.379317395,170.561162694,10.5075,2.31065470153
 04/21  12:00:00,243.237078886,30.9550033581,0.449389103159,0.0,62.886420148,41.4019203762,167.930406029,156.257372308,10.5075,1.165533721
 04/21  13:00:00,240.9724285,30.9550033581,0.643461785631,0.0,62.886420148,41.4019203762,152.667463294,140.994365474,10.5075,1.1655978203
 04/21  14:00:00,237.627827557,30.9550033581,0.782766929862,0.0,62.886420148,41.4019203762,145.611531967,132.793298435,10.5075,2.31073353147
 04/21  15:00:00,233.926616499,30.9550033581,0.790769269049,0.0,62.886420148,41.4019203762,148.161726256,136.489140661,10.5075,1.1650855952
 04/21  16:00:00,234.766931405,30.9550033581,0.777391692638,0.0,62.886420148,41.4019203762,152.870197542,141.19745993,10.5075,1.16523761249
 04/21  17:00:00,234.362920081,30.9550033581,0.819725058136,0.0,62.886420148,41.4019203762,154.033415961,142.360777851,10.5075,1.16513810997
 04/21  18:00:00,231.656150183,30.9550033581,0.488485101448,0.0,41.9242800987,36.8599292233,166.699764326,156.194619013,9.34,1.16514531231
 04/21  19:00:00,208.492010775,30.9550033581,0.244235623366,0.0,41.9242800987,36.8599292233,187.494742096,176.989770999,9.34,1.16497109738
 04/21  20:00:00,197.257251952,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,201.740661436,192.403306092,8.1725,1.16485534332
 04/21  21:00:00,141.431659519,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,170.928481617,165.093868147,4.67,1.16461347038
 04/21  22:00:00,85.7078270347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,120.46333102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934813694,0.0,2.335,1.16434813694
 04/21  24:00:00,90.393809897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,80.4993649451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,79.3869343596,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561694742,0.0,1.75125,1.16436694742
 04/22  03:00:00,78.124278127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,83.5092430836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,91.186287131,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,15.5696021991,12.654023514,1.75125,1.16432868511
 04/22  06:00:00,119.458491678,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,377.712244955,374.189744955,3.5025,0.02
 04/22  07:00:00,121.741327683,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,349.922436135,345.255356043,3.5025,1.1645800917
 04/22  08:00:00,184.523563018,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,325.858452191,320.000952191,5.8375,0.02
 04/22  09:00:00,201.631747119,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,293.709417053,283.204646125,9.34,1.16477092796
 04/22  10:00:00,226.509057721,30.9550033581,0.0,0.0,62.886420148,41.4019203762,271.365957707,259.693284399,10.5075,1.1651733079
 04/22  11:00:00,257.664107024,30.9550033581,0.0,0.0,62.886420148,41.4019203762,235.273223108,222.455172785,10.5075,2.31055032303
 04/22  12:00:00,238.441398038,30.9550033581,0.0,0.0,62.886420148,41.4019203762,211.796005599,200.123089849,10.5075,1.16541575055
 04/22  13:00:00,236.609476655,30.9550033581,0.113068186008,0.0,62.886420148,41.4019203762,200.435568663,188.762573732,10.5075,1.16549493185
