Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  14:00:00,233.559482642,30.9550033581,0.232353111772,0.0,62.886420148,41.4019203762,193.609458022,180.791476117,10.5075,2.31048190537
 04/22  15:00:00,230.564746435,30.9550033581,0.286318867142,0.0,62.886420148,41.4019203762,188.464115892,176.791268418,10.5075,1.16534747434
 04/22  16:00:00,231.436524192,30.9550033581,0.423753967054,0.0,62.886420148,41.4019203762,180.126302562,168.453592319,10.5075,1.16521024325
 04/22  17:00:00,231.987516187,30.9550033581,0.486657491777,0.0,62.886420148,41.4019203762,176.955952544,165.283123539,10.5075,1.16532900527
 04/22  18:00:00,216.368483917,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,192.349019138,183.011380007,8.1725,1.16513913143
 04/22  19:00:00,170.845428149,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,206.215707017,199.213206399,5.8375,1.16500061747
 04/22  20:00:00,173.491010791,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,228.380074838,221.377831563,5.8375,1.16474327446
 04/22  21:00:00,129.255922124,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,215.975253669,211.308089437,3.5025,1.16466423225
 04/22  22:00:00,80.0624852386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  23:00:00,115.346448863,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575980899,0.0,1.75125,1.16450980899
 04/22  24:00:00,84.4829642796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  01:00:00,77.0469963929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,80.5618312774,4.45340368729,0.0,0.0,3.49369000822,6.81298672936,10.7294070592,7.81386043684,1.75125,1.16429662237
 04/23  03:00:00,89.2665404017,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,26.4798454882,24.7085954882,1.75125,0.02
 04/23  04:00:00,91.3027236827,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,20.62304097,18.85179097,1.75125,0.02
 04/23  05:00:00,95.1719442163,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,35.6561630116,32.7405907294,1.75125,1.16432228221
 04/23  06:00:00,119.476537748,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,455.842998829,452.320498829,3.5025,0.02
 04/23  07:00:00,122.007392237,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,393.030953735,388.364103718,3.5025,1.16435001719
 04/23  08:00:00,159.165610785,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,316.810154896,313.287654896,3.5025,0.02
 04/23  09:00:00,134.084729588,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,282.799952366,278.13295152,3.5025,1.16450084566
 04/23  10:00:00,170.863970014,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,221.249476199,214.224476199,7.005,0.02
 04/23  11:00:00,205.103622968,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,188.561506924,180.391648958,7.005,1.16485796682
 04/23  12:00:00,219.360633319,30.9550033581,0.132368487782,0.0,41.9242800987,36.8599292233,146.743812128,136.238754848,9.34,1.16505727907
 04/23  13:00:00,222.548372707,30.9550033581,0.663694961612,0.0,41.9242800987,36.8599292233,113.184949644,102.679946417,9.34,1.16500322716
 04/23  14:00:00,220.557403289,30.9550033581,1.00372338885,0.0,41.9242800987,36.8599292233,96.2382051319,85.7333131556,9.34,1.16489197629
 04/23  15:00:00,217.809375576,30.9550033581,1.19494713071,0.0,41.9242800987,36.8599292233,87.5506261889,77.045580401,9.34,1.16504578792
 04/23  16:00:00,212.856119796,30.9550033581,0.805311590783,0.0,41.9242800987,36.8599292233,118.127789192,107.622746282,9.34,1.16504291071
 04/23  17:00:00,185.184938008,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,153.989389062,145.819482237,7.005,1.16490682557
 04/23  18:00:00,195.013103178,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,140.398442081,134.563763594,4.67,1.1646784868
 04/23  19:00:00,174.42990977,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,169.020451932,164.330451932,4.67,0.02
 04/23  20:00:00,174.339037122,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,202.680346103,196.845668822,4.67,1.16467728083
 04/23  21:00:00,156.074095983,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,168.671585449,163.981585449,4.67,0.02
 04/23  22:00:00,93.9961924892,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915679829,0.0,1.75125,1.164429829
 04/23  23:00:00,127.558293944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,96.9925009924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556048657,0.0,1.75125,1.16431048657
 04/24  01:00:00,89.8795043923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,88.0073421632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,86.6594358624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992916428,0.0,2.335,1.1642916428
 04/24  04:00:00,91.9125085594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,90.6857454364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,135.702687492,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,325.984029148,321.294029148,4.67,0.02
 04/24  07:00:00,144.381190133,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,287.181772697,281.347217877,4.67,1.16455481936
 04/24  08:00:00,221.358138811,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,248.683532908,239.34640435,8.1725,1.16462855768
 04/24  09:00:00,249.285494308,30.9550033581,0.0234138358082,0.0,62.886420148,41.4019203762,210.309111427,198.636771013,10.5075,1.16484041378
 04/24  10:00:00,241.58445181,30.9550033581,0.178056261022,0.0,62.886420148,41.4019203762,182.874123185,171.201563712,10.5075,1.16505947235
 04/24  11:00:00,274.290099757,30.9550033581,0.668795061347,0.0,62.886420148,41.4019203762,145.692822011,134.019922973,10.5075,1.16539903848
 04/24  12:00:00,261.485057133,30.9550033581,0.953824856435,0.0,62.886420148,41.4019203762,121.255837936,109.582774504,10.5075,1.16556343269
 04/24  13:00:00,264.896389058,30.9550033581,1.23512947983,0.0,62.886420148,41.4019203762,97.5802533992,84.7614291289,10.5075,2.31132427027
 04/24  14:00:00,265.150075933,30.9550033581,1.43689697383,0.0,62.886420148,41.4019203762,79.377778209,67.7048801096,10.5075,1.16539809938
 04/24  15:00:00,264.652462665,30.9550033581,1.60812215316,0.0,62.886420148,41.4019203762,65.5040150144,53.831342353,10.5075,1.16517266143
 04/24  16:00:00,266.802793699,30.9550033581,1.68906516983,0.0,62.886420148,41.4019203762,60.754976018,49.082162399,10.5075,1.16531361898
 04/24  17:00:00,265.964111264,30.9550033581,1.61621118545,0.0,62.886420148,41.4019203762,68.0907815977,56.4180774657,10.5075,1.16520413196
 04/24  18:00:00,261.125537148,30.9550033581,1.29366627572,0.0,41.9242800987,36.8599292233,79.2739309381,67.6236620949,9.34,2.31026884326
 04/24  19:00:00,247.758298691,30.9550033581,1.1825652485,0.0,41.9242800987,36.8599292233,87.25026544,77.89026544,9.34,0.02
 04/24  20:00:00,232.599864988,30.9550033581,0.898939353158,0.0,34.9369000822,32.3179380704,96.445208704,87.1077368253,8.1725,1.16497187878
 04/24  21:00:00,168.936896311,30.9550033581,0.19513225703,0.0,13.9747600329,18.6919646116,62.7257589865,56.8910640746,4.67,1.16469491186
 04/24  22:00:00,107.626147078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994093876,0.0,2.335,1.1644093876
 04/24  23:00:00,139.979086337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,111.280008886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,101.216939973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926055281,0.0,2.335,1.16426055281
 04/25  02:00:00,99.0143102907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,98.0291110342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,120.140470435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,119.491019221,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924938199,0.0,2.335,1.16424938199
 04/25  06:00:00,163.098241444,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,214.728552167,210.038552167,4.67,0.02
 04/25  07:00:00,164.74008177,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,205.975731867,200.141208177,4.67,1.16452369072
 04/25  08:00:00,230.162850676,30.9550033581,0.0306287662256,0.0,34.9369000822,32.3179380704,172.777633504,164.585133504,8.1725,0.02
 04/25  09:00:00,256.736570785,30.9550033581,0.493767267314,0.0,62.886420148,41.4019203762,147.131560985,135.459091885,10.5075,1.16496909966
 04/25  10:00:00,247.439573659,30.9550033581,0.662620727113,0.0,62.886420148,41.4019203762,143.970828403,132.298225255,10.5075,1.16510314832
 04/25  11:00:00,276.458484579,30.9550033581,0.67565840093,0.0,62.886420148,41.4019203762,142.936383877,130.118281771,10.5075,2.31060210534
 04/25  12:00:00,259.409682477,30.9550033581,0.79913526901,0.0,62.886420148,41.4019203762,133.087020499,121.414026967,10.5075,1.16549353225
 04/25  13:00:00,256.699012617,30.9550033581,0.88758627274,0.0,62.886420148,41.4019203762,128.466586276,116.793537125,10.5075,1.16554915075
 04/25  14:00:00,252.101237255,30.9550033581,0.874907366388,0.0,62.886420148,41.4019203762,132.364741591,119.546623921,10.5075,2.31061766926
 04/25  15:00:00,248.446863113,30.9550033581,0.77391251203,0.0,62.886420148,41.4019203762,141.031112743,129.35833515,10.5075,1.16527759293
 04/25  16:00:00,245.693145564,30.9550033581,0.570816018189,0.0,62.886420148,41.4019203762,163.068220572,151.395558706,10.5075,1.16516186624
 04/25  17:00:00,241.903836263,30.9550033581,0.437350381735,0.0,62.886420148,41.4019203762,180.435785393,168.762961874,10.5075,1.16532351951
 04/25  18:00:00,236.953795853,30.9550033581,0.0298953972728,0.0,41.9242800987,36.8599292233,203.379699547,192.874644296,9.34,1.16505525085
 04/25  19:00:00,213.297428264,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,220.488831966,209.983956439,9.34,1.1648755273
 04/25  20:00:00,196.936139029,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,233.085551835,223.748094418,8.1725,1.16495741734
 04/25  21:00:00,142.73047008,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,204.945981323,199.111316051,4.67,1.16466527236
 04/25  22:00:00,86.8160345567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,121.379504727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,89.9890145278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923038481,0.0,2.335,1.16423038481
 04/26  01:00:00,82.7489352726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,81.5098119303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,80.4732577753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925739279,0.0,2.335,1.16425739279
 04/26  04:00:00,95.390438734,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,16.2231881955,13.8681881955,2.335,0.02
 04/26  05:00:00,99.4082299852,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,24.9931969207,22.6381969207,2.335,0.02
 04/26  06:00:00,130.935328488,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,392.057791422,386.223543883,4.67,1.16424753813
 04/26  07:00:00,136.770108529,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,354.958031161,350.268031161,4.67,0.02
 04/26  08:00:00,212.495219181,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,311.827864591,302.490634723,8.1725,1.16472986864
 04/26  09:00:00,236.525042498,30.9550033581,0.0,0.0,62.886420148,41.4019203762,272.751999873,261.079562755,10.5075,1.16493711754
 04/26  10:00:00,227.166454245,30.9550033581,0.0,0.0,62.886420148,41.4019203762,248.716476167,237.043824859,10.5075,1.16515130814
 04/26  11:00:00,257.821311784,30.9550033581,0.0,0.0,62.886420148,41.4019203762,223.782465639,212.109480522,10.5075,1.16548511679
 04/26  12:00:00,238.009688675,30.9550033581,0.0,0.0,62.886420148,41.4019203762,209.992909189,197.1743736,10.5075,2.31103558942
 04/26  13:00:00,235.841419737,30.9550033581,0.232260619222,0.0,62.886420148,41.4019203762,190.802161337,179.129222156,10.5075,1.16543918074
 04/26  14:00:00,233.206432198,30.9550033581,0.391029936727,0.0,62.886420148,41.4019203762,178.985747281,167.313059883,10.5075,1.16518739729
 04/26  15:00:00,230.383677531,30.9550033581,0.481258488442,0.0,62.886420148,41.4019203762,175.883630872,164.21089049,10.5075,1.16524038208
 04/26  16:00:00,230.832560667,30.9550033581,0.571516160109,0.0,62.886420148,41.4019203762,174.005330576,162.332716589,10.5075,1.16511398753
 04/26  17:00:00,231.022047429,30.9550033581,0.625738792482,0.0,62.886420148,41.4019203762,174.024940564,161.207035912,10.5075,2.31040465257
 04/26  18:00:00,229.285243195,30.9550033581,0.251688684128,0.0,41.9242800987,36.8599292233,187.790548342,177.285455522,9.34,1.16509282039
 04/26  19:00:00,213.766927032,30.9550033581,0.0213082247035,0.0,41.9242800987,36.8599292233,206.129677061,195.624838592,9.34,1.16483846844
 04/26  20:00:00,198.945446379,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,217.716001373,209.523501373,8.1725,0.02
 04/26  21:00:00,145.36755575,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,187.884090558,182.049373754,4.67,1.16471680402
 04/26  22:00:00,85.0853141851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945568233,0.0,2.335,1.16445568233
 04/26  23:00:00,120.082939786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,90.0177507383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,82.5189668225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930565131,0.0,2.335,1.16430565131
 04/27  02:00:00,81.8133962004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,81.3726652915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,87.5564843622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922308891,0.0,2.335,1.16422308891
 04/27  05:00:00,91.1237959732,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,8.98886177126,6.63386177126,2.335,0.02
 04/27  06:00:00,132.27109925,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,355.505396379,350.815396379,4.67,0.02
 04/27  07:00:00,140.033348723,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,316.483570463,310.649126772,4.67,1.16444369135
 04/27  08:00:00,215.9044385,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,281.29457524,273.10207524,8.1725,0.02
 04/27  09:00:00,241.057248489,30.9550033581,0.0,0.0,62.886420148,41.4019203762,253.3900157,241.717575582,10.5075,1.16494011813
 04/27  10:00:00,231.101174027,30.9550033581,0.0,0.0,62.886420148,41.4019203762,249.498575214,237.825941249,10.5075,1.16513396547
 04/27  11:00:00,262.721255001,30.9550033581,0.0,0.0,62.886420148,41.4019203762,235.169449943,222.351300545,10.5075,2.31064939861
 04/27  12:00:00,245.166256282,30.9550033581,0.0,0.0,62.886420148,41.4019203762,213.507136328,201.834126146,10.5075,1.1655101822
 04/27  13:00:00,244.360430053,30.9550033581,0.121508756218,0.0,62.886420148,41.4019203762,198.13143414,186.458372748,10.5075,1.16556139218
 04/27  14:00:00,241.36704551,30.9550033581,0.349635063656,0.0,62.886420148,41.4019203762,179.980227352,167.162094965,10.5075,2.31063238719
 04/27  15:00:00,238.029436521,30.9550033581,0.51930920373,0.0,62.886420148,41.4019203762,165.483954827,153.811175531,10.5075,1.16527929637
 04/27  16:00:00,238.268680031,30.9550033581,0.638544508598,0.0,62.886420148,41.4019203762,157.505770457,145.833110331,10.5075,1.16516012652
 04/27  17:00:00,238.745915669,30.9550033581,0.748213856453,0.0,62.886420148,41.4019203762,151.088830763,139.41601361,10.5075,1.16531715284
 04/27  18:00:00,236.728701788,30.9550033581,0.501491848485,0.0,41.9242800987,36.8599292233,156.327540185,145.822493916,9.34,1.16504626927
 04/27  19:00:00,221.556376687,30.9550033581,0.347914235478,0.0,41.9242800987,36.8599292233,170.283350509,159.7784868,9.34,1.16486370868
 04/27  20:00:00,204.840774345,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,187.832232477,178.494790806,8.1725,1.16494167108
 04/27  21:00:00,149.901124874,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,164.331514952,158.496867372,4.67,1.16464758073
 04/27  22:00:00,89.6000263595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,123.331401478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,92.433460016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928270874,0.0,2.335,1.16428270874
 04/28  01:00:00,84.2222156309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,82.6856271998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,81.4017862925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923814014,0.0,2.335,1.16423814014
 04/28  04:00:00,102.928273626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,111.342362903,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,15.3680163667,13.0130163667,2.335,0.02
 04/28  06:00:00,148.186812293,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,366.661500739,360.827273713,4.67,1.16422702585
 04/28  07:00:00,148.847639342,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,299.876516453,295.186516453,4.67,0.02
 04/28  08:00:00,215.834223255,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,241.551022677,232.213818765,8.1725,1.16470391254
 04/28  09:00:00,240.873828196,30.9550033581,0.0489092986685,0.0,62.886420148,41.4019203762,197.511135656,185.83872911,10.5075,1.16490654607
 04/28  10:00:00,231.30879195,30.9550033581,0.389413252948,0.0,62.886420148,41.4019203762,172.580255311,160.907639537,10.5075,1.16511577424
 04/28  11:00:00,261.084548364,30.9550033581,0.692058935418,0.0,62.886420148,41.4019203762,152.555703768,140.882760045,10.5075,1.16544372315
 04/28  12:00:00,242.562592436,30.9550033581,0.892790238984,0.0,62.886420148,41.4019203762,138.86245228,127.189353977,10.5075,1.16559830381
 04/28  13:00:00,241.774239161,30.9550033581,1.08710221423,0.0,62.886420148,41.4019203762,125.150482465,112.331945179,10.5075,2.31103728514
 04/28  14:00:00,239.026409747,30.9550033581,1.27888743469,0.0,62.886420148,41.4019203762,111.559607727,99.8866970852,10.5075,1.16541064201
 04/28  15:00:00,236.927987826,30.9550033581,1.4893893021,0.0,62.886420148,41.4019203762,100.260317378,88.5876379778,10.5075,1.16517940042
 04/28  16:00:00,237.954108108,30.9550033581,1.59448035586,0.0,62.886420148,41.4019203762,97.8774325758,86.2046212188,10.5075,1.165311357
 04/28  17:00:00,237.722558189,30.9550033581,1.58545734575,0.0,62.886420148,41.4019203762,101.106356731,89.4336617766,10.5075,1.16519495473
 04/28  18:00:00,234.875361335,30.9550033581,1.16398029013,0.0,41.9242800987,36.8599292233,116.499337046,104.849108174,9.34,2.31022887193
 04/28  19:00:00,211.740456548,30.9550033581,0.973590553131,0.0,41.9242800987,36.8599292233,129.737040772,120.377040772,9.34,0.02
 04/28  20:00:00,196.15611019,30.9550033581,0.437988405092,0.0,34.9369000822,32.3179380704,157.318859792,147.9814172,8.1725,1.16494259201
 04/28  21:00:00,143.12286109,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,134.624271729,128.789532904,4.67,1.16473882513
 04/28  22:00:00,87.3553667785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,122.014791267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936125528,0.0,2.335,1.16436125528
 04/28  24:00:00,92.5603038316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,82.2908547662,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566301772,0.0,1.75125,1.16441301772
 04/29  02:00:00,81.214369699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,80.0576935088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,85.5919556606,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556705833,0.0,1.75125,1.16431705833
 04/29  05:00:00,88.6206135892,4.45340368729,0.0,0.0,3.49369000822,6.81298672936,9.26515772852,7.49390772852,1.75125,0.02
 04/29  06:00:00,116.718200559,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,380.916107217,377.393607217,3.5025,0.02
 04/29  07:00:00,123.644912145,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,335.244176017,330.577130066,3.5025,1.16454595104
 04/29  08:00:00,188.971158402,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,287.262622076,280.260348201,5.8375,1.16477387482
 04/29  09:00:00,209.385107048,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,229.500825335,220.140825335,9.34,0.02
 04/29  10:00:00,234.689745866,30.9550033581,0.171761913946,0.0,62.886420148,41.4019203762,181.78273798,170.110088,10.5075,1.16514998018
 04/29  11:00:00,264.505584587,30.9550033581,0.734507922144,0.0,62.886420148,41.4019203762,146.161176599,133.34273732,10.5075,2.31093927899
 04/29  12:00:00,245.952551698,30.9550033581,1.04289412209,0.0,62.886420148,41.4019203762,125.780257074,114.107170324,10.5075,1.16558674978
 04/29  13:00:00,243.471341864,30.9550033581,1.20886717192,0.0,62.886420148,41.4019203762,115.920122518,103.101598801,10.5075,2.31102371686
 04/29  14:00:00,239.244812021,30.9550033581,1.37825384956,0.0,62.886420148,41.4019203762,105.329352461,93.6565237804,10.5075,1.16532868023
 04/29  15:00:00,235.578205437,30.9550033581,1.52359352227,0.0,62.886420148,41.4019203762,100.23157601,88.5588822814,10.5075,1.16519372911
 04/29  16:00:00,235.801617874,30.9550033581,1.67799676849,0.0,62.886420148,41.4019203762,94.783302181,83.1104868204,10.5075,1.1653153606
 04/29  17:00:00,235.615983617,30.9550033581,1.74196746005,0.0,62.886420148,41.4019203762,95.143656943,83.4709993795,10.5075,1.16515756347
 04/29  18:00:00,219.364711923,30.9550033581,1.02997247074,0.0,34.9369000822,32.3179380704,115.918699815,106.580981291,8.1725,1.16521852434
 04/29  19:00:00,171.113644013,30.9550033581,0.26801644882,0.0,20.9621400493,23.2339557645,137.687991257,130.685421899,5.8375,1.16506935787
 04/29  20:00:00,168.958031977,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,167.598037937,160.595734279,5.8375,1.16480365805
 04/29  21:00:00,130.583180252,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,155.560193904,150.892979145,3.5025,1.16471475914
 04/29  22:00:00,83.3602587578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,118.225899354,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569271641,0.0,1.75125,1.16444271641
 04/29  24:00:00,88.5714727823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,80.6744482638,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,79.5954513931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558605499,0.0,1.75125,1.16433605499
 04/30  03:00:00,78.4798171217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,88.2085936307,4.45340368729,0.0,0.0,3.49369000822,6.81298672936,10.9228989841,8.00733281316,1.75125,1.16431617091
 04/30  05:00:00,95.7893240901,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,27.0256727758,25.2544227758,1.75125,0.02
 04/30  06:00:00,116.152402726,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,436.92340864,433.40090864,3.5025,0.02
 04/30  07:00:00,122.462489264,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,374.019138059,369.35226249,3.5025,1.1643755691
 04/30  08:00:00,161.28139373,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,290.751619151,287.229119151,3.5025,0.02
 04/30  09:00:00,136.718944529,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,250.231705383,245.564690179,3.5025,1.16451520339
 04/30  10:00:00,171.633761697,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,196.369356982,189.344356982,7.005,0.02
 04/30  11:00:00,201.96416187,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,167.352013248,159.182159576,7.005,1.16485367157
 04/30  12:00:00,210.418391234,30.9550033581,0.408702169151,0.0,41.9242800987,36.8599292233,138.729090036,128.224054555,9.34,1.1650354807
 04/30  13:00:00,209.698670793,30.9550033581,0.849294599329,0.0,41.9242800987,36.8599292233,122.01196222,111.506991438,9.34,1.16497078203
 04/30  14:00:00,206.315067183,30.9550033581,1.04543086466,0.0,41.9242800987,36.8599292233,111.994459305,101.489610889,9.34,1.1648484153
 04/30  15:00:00,202.652786611,30.9550033581,1.1540487992,0.0,41.9242800987,36.8599292233,108.018991792,97.5140046185,9.34,1.16498717314
 04/30  16:00:00,202.154953125,30.9550033581,1.20448590587,0.0,41.9242800987,36.8599292233,108.607004208,98.1020329367,9.34,1.16497127135
 04/30  17:00:00,172.167502368,30.9550033581,0.477453649385,0.0,27.9495200658,27.7759469175,126.813888551,118.644064003,7.005,1.16482454741
 04/30  18:00:00,177.56957994,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,140.268932451,135.578932451,4.67,0.02
 04/30  19:00:00,155.863534846,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,160.970521712,155.135719423,4.67,1.16480228838
 04/30  20:00:00,155.946364514,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,185.89900409,180.0644285,4.67,1.1645755895
 04/30  21:00:00,145.807328538,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,162.733833213,158.043833213,4.67,0.02
 04/30  22:00:00,83.5448755886,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566949842,0.0,1.75125,1.16441949842
 04/30  23:00:00,118.49491113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,89.5622060112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915531541,0.0,1.75125,1.164281541
 05/01  01:00:00,84.3969244727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,83.4028698388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,82.7466346364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,88.6847895538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499245129,0.0,2.335,1.164245129
 05/01  05:00:00,87.6184736093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,132.615812892,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,322.660389331,317.970389331,4.67,0.02
 05/01  07:00:00,140.75918972,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,277.908822319,272.074273047,4.67,1.1645492716
 05/01  08:00:00,217.758808225,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,222.028632606,212.691407338,8.1725,1.16472526847
 05/01  09:00:00,243.186209434,30.9550033581,0.278306979394,0.0,62.886420148,41.4019203762,172.068870814,161.541370814,10.5075,0.02
 05/01  10:00:00,233.261345628,30.9550033581,0.825904575042,0.0,62.886420148,41.4019203762,145.103257521,133.430656795,10.5075,1.1651007266
 05/01  11:00:00,263.484655787,30.9550033581,1.09966569665,0.0,62.886420148,41.4019203762,127.117550779,114.299022795,10.5075,2.31102798399
 05/01  12:00:00,245.651580393,30.9550033581,1.19184204166,0.0,62.886420148,41.4019203762,119.69852829,108.025343185,10.5075,1.16568510519
 05/01  13:00:00,244.603476559,30.9550033581,1.24868410838,0.0,62.886420148,41.4019203762,115.683167008,102.864811313,10.5075,2.31085569568
 05/01  14:00:00,241.056230296,30.9550033581,1.17183608035,0.0,62.886420148,41.4019203762,120.088395366,108.41574706,10.5075,1.16514830671
 05/01  15:00:00,236.936353317,30.9550033581,1.19628089673,0.0,62.886420148,41.4019203762,121.8518044,110.179136284,10.5075,1.16516811552
 05/01  16:00:00,235.326657871,30.9550033581,1.18343369706,0.0,62.886420148,41.4019203762,129.146547681,117.473750065,10.5075,1.16529761556
 05/01  17:00:00,232.50319813,30.9550033581,1.15500722828,0.0,62.886420148,41.4019203762,136.957896636,125.285216164,10.5075,1.16518047142
 05/01  18:00:00,229.315787139,30.9550033581,0.819146380063,0.0,41.9242800987,36.8599292233,149.415428223,138.910259316,9.34,1.16516890619
 05/01  19:00:00,212.046071292,30.9550033581,0.614566562425,0.0,41.9242800987,36.8599292233,166.879789838,156.374809375,9.34,1.16498046349
 05/01  20:00:00,196.492975624,30.9550033581,0.131491334131,0.0,34.9369000822,32.3179380704,187.95948605,178.62213695,8.1725,1.16484910036
 05/01  21:00:00,142.290377417,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,170.131595661,164.297135157,4.67,1.16446050446
 05/01  22:00:00,80.7319953154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,115.74202304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932579826,0.0,2.335,1.16432579826
 05/01  24:00:00,85.5563577559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,78.5681706887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,78.2698245944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,78.0405904575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926933944,0.0,2.335,1.16426933944
 05/02  04:00:00,100.308592789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,109.23578545,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,17.3496009731,14.9946009731,2.335,0.02
 05/02  06:00:00,146.711091342,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,389.08374787,383.249492181,4.67,1.16425568841
 05/02  07:00:00,145.136940065,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,345.77708657,341.08708657,4.67,0.02
 05/02  08:00:00,212.148044906,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,310.605535065,301.268398129,8.1725,1.16463693576
 05/02  09:00:00,236.753868221,30.9550033581,0.0,0.0,62.886420148,41.4019203762,277.901134458,266.228844786,10.5075,1.16478967155
 05/02  10:00:00,228.001632739,30.9550033581,0.0,0.0,62.886420148,41.4019203762,248.15633119,236.48364602,10.5075,1.16518516989
 05/02  11:00:00,258.895087036,30.9550033581,0.0485685100044,0.0,62.886420148,41.4019203762,206.570942825,194.897941616,10.5075,1.16550120838
 05/02  12:00:00,238.848032388,30.9550033581,0.347072189404,0.0,62.886420148,41.4019203762,183.819543571,171.001015243,10.5075,2.31102832814
 05/02  13:00:00,236.073824851,30.9550033581,0.563818532232,0.0,62.886420148,41.4019203762,166.609572525,154.936654637,10.5075,1.16541788785
 05/02  14:00:00,232.573544563,30.9550033581,0.794571297076,0.0,62.886420148,41.4019203762,151.498133059,139.82547534,10.5075,1.16515771854
 05/02  15:00:00,229.638683354,30.9550033581,1.06411226616,0.0,62.886420148,41.4019203762,134.872808643,123.200110479,10.5075,1.16519816423
 05/02  16:00:00,230.018724317,30.9550033581,1.24041017753,0.0,62.886420148,41.4019203762,124.89355346,113.220991906,10.5075,1.16506155431
 05/02  17:00:00,230.094800511,30.9550033581,1.30266905903,0.0,62.886420148,41.4019203762,122.812111052,111.139413533,10.5075,1.16519751864
 05/02  18:00:00,228.993044216,30.9550033581,0.971745647108,0.0,41.9242800987,36.8599292233,134.640208436,122.989996755,9.34,2.31021168124
 05/02  19:00:00,205.587137874,30.9550033581,0.788266971338,0.0,41.9242800987,36.8599292233,147.796623169,138.436623169,9.34,0.02
 05/02  20:00:00,190.800849295,30.9550033581,0.403193213563,0.0,34.9369000822,32.3179380704,162.824303463,153.48687904,8.1725,1.16492442312
 05/02  21:00:00,137.902740818,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,146.730636826,140.895920435,4.67,1.16471639151
 05/02  22:00:00,80.8147250612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,115.59215975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933609934,0.0,2.335,1.16433609934
 05/02  24:00:00,85.6196502131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,78.4326870258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,78.8008063347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926902229,0.0,2.335,1.16426902229
 05/03  03:00:00,78.9411165815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,85.2492259701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,84.433091141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924830159,0.0,2.335,1.16424830159
 05/03  06:00:00,130.745186728,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,324.177903715,319.487903715,4.67,0.02
 05/03  07:00:00,136.879290522,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,284.897823692,279.063384479,4.67,1.16443921245
 05/03  08:00:00,213.722119537,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,228.844829746,220.652329746,8.1725,0.02
 05/03  09:00:00,239.107598399,30.9550033581,0.257849467428,0.0,62.886420148,41.4019203762,177.995490089,166.323128184,10.5075,1.16486190425
 05/03  10:00:00,231.600656096,30.9550033581,0.797745123919,0.0,62.886420148,41.4019203762,148.876387578,137.203909676,10.5075,1.16497790188
 05/03  11:00:00,264.954517552,30.9550033581,1.24165109967,0.0,62.886420148,41.4019203762,117.775728622,106.102773197,10.5075,1.16545542436
 05/03  12:00:00,251.278266086,30.9550033581,1.71270569744,0.0,62.886420148,41.4019203762,89.726480739,76.9077649318,10.5075,2.31121580724
 05/03  13:00:00,253.871207995,30.9550033581,2.19265142164,0.0,62.886420148,41.4019203762,62.0758742062,50.4030262489,10.5075,1.16534795737
 05/03  14:00:00,256.666097499,30.9550033581,2.90596624812,0.0,62.886420148,41.4019203762,34.3843277726,22.7116924127,10.5075,1.16513535992
 05/03  15:00:00,259.469193014,30.9550033581,4.46137016684,0.0,62.886420148,41.4019203762,17.0033965408,4.1856662732,10.5075,2.31023026759
 05/03  16:00:00,260.346434571,30.9550033581,4.98937467271,0.0,62.886420148,41.4019203762,12.6760823402,1.00341934501,10.5075,1.16516299522
 05/03  17:00:00,258.328986314,30.9550033581,4.50497326325,0.0,62.886420148,41.4019203762,18.0376816456,6.3648714186,10.5075,1.16531022704
 05/03  18:00:00,253.91774443,30.9550033581,2.94031831379,0.0,41.9242800987,36.8599292233,27.6212703579,17.116261538,9.34,1.16500881989
 05/03  19:00:00,238.480308684,30.9550033581,2.38803816961,0.0,41.9242800987,36.8599292233,44.4122141426,33.9072277306,9.34,1.16498641205
 05/03  20:00:00,216.79909228,30.9550033581,1.79292053333,0.0,34.9369000822,32.3179380704,64.4889733171,55.1516304837,8.1725,1.16484283344
 05/03  21:00:00,156.938731491,30.9550033581,0.761123353509,0.0,13.9747600329,18.6919646116,40.3533514802,35.6633514802,4.67,0.02
 05/03  22:00:00,94.1290179911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947704802,0.0,2.335,1.16447704802
 05/03  23:00:00,126.914704871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,98.3334170072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,89.3626867316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928540461,0.0,2.335,1.16428540461
 05/04  02:00:00,88.8784441299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,88.961761008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,96.2815538885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927734339,0.0,2.335,1.16427734339
 05/04  05:00:00,95.2965177197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,135.923619021,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,204.355408751,199.665408751,4.67,0.02
 05/04  07:00:00,146.629638791,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,213.846627034,208.012189514,4.67,1.16443752024
 05/04  08:00:00,221.851590998,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,200.24386443,192.05136443,8.1725,0.02
 05/04  09:00:00,247.833769861,30.9550033581,0.0986118735189,0.0,62.886420148,41.4019203762,191.993858451,180.321456545,10.5075,1.16490190619
 05/04  10:00:00,237.348952156,30.9550033581,0.339272372217,0.0,62.886420148,41.4019203762,182.206144113,170.53367037,10.5075,1.16497374356
 05/04  11:00:00,267.415452544,30.9550033581,0.628697618726,0.0,62.886420148,41.4019203762,162.421037244,149.602788066,10.5075,2.3107491785
 05/04  12:00:00,248.936328793,30.9550033581,0.808354679237,0.0,62.886420148,41.4019203762,147.940068891,136.267034247,10.5075,1.16553464458
 05/04  13:00:00,247.498326383,30.9550033581,1.11318575402,0.0,62.886420148,41.4019203762,122.440855867,110.767785826,10.5075,1.16557004064
 05/04  14:00:00,245.826625483,30.9550033581,1.3767918965,0.0,62.886420148,41.4019203762,105.129341472,92.3112266757,10.5075,2.31061479614
 05/04  15:00:00,243.334414642,30.9550033581,1.60044333949,0.0,62.886420148,41.4019203762,92.111453596,80.4387034361,10.5075,1.16525015997
 05/04  16:00:00,241.414134752,30.9550033581,1.72594977696,0.0,62.886420148,41.4019203762,89.7006796378,78.0280609365,10.5075,1.16511870127
 05/04  17:00:00,239.213267727,30.9550033581,1.77930624225,0.0,62.886420148,41.4019203762,91.0815530289,79.4087940588,10.5075,1.1652589701
 05/04  18:00:00,235.115987796,30.9550033581,1.53439823233,0.0,41.9242800987,36.8599292233,97.0115202578,86.5065414786,9.34,1.1649787792
 05/04  19:00:00,217.521083996,30.9550033581,1.3828561309,0.0,41.9242800987,36.8599292233,107.988346719,97.4833564399,9.34,1.1649902791
 05/04  20:00:00,199.547637819,30.9550033581,0.906135439818,0.0,34.9369000822,32.3179380704,124.39829779,115.060948221,8.1725,1.16484956903
 05/04  21:00:00,143.412039771,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,114.992986357,110.302986357,4.67,0.02
 05/04  22:00:00,81.9868135815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949475885,0.0,2.335,1.16449475885
 05/04  23:00:00,116.853805704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,87.0639255997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925301639,0.0,2.335,1.16425301639
 05/05  01:00:00,79.6512700843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,79.4989073536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,79.4139174093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927299916,0.0,2.335,1.16427299916
 05/05  04:00:00,101.745706637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,101.670463607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,144.88806627,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,285.446501624,280.756501624,4.67,0.02
 05/05  07:00:00,150.034964809,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,252.121204699,246.286683456,4.67,1.16452124323
 05/05  08:00:00,220.543845291,30.9550033581,0.0104678915323,0.0,34.9369000822,32.3179380704,217.288240243,207.951010663,8.1725,1.16472958032
 05/05  09:00:00,250.287537237,30.9550033581,0.169423845286,0.0,62.886420148,41.4019203762,179.849894195,169.322394195,10.5075,0.02
 05/05  10:00:00,242.703523709,30.9550033581,0.508976281162,0.0,62.886420148,41.4019203762,163.014264598,150.196641745,10.5075,2.31012285272
 05/05  11:00:00,275.819921356,30.9550033581,0.87593315092,0.0,62.886420148,41.4019203762,129.437427597,117.764669111,10.5075,1.16525848559
 05/05  12:00:00,265.938566865,30.9550033581,1.2669319765,0.0,62.886420148,41.4019203762,94.4487455671,82.7758503332,10.5075,1.16539523392
 05/05  13:00:00,270.272535987,30.9550033581,1.77116472889,0.0,62.886420148,41.4019203762,63.9061901736,51.0877761725,10.5075,2.31091400104
 05/05  14:00:00,271.870427611,30.9550033581,2.19798270271,0.0,62.886420148,41.4019203762,34.5007023089,22.8280347415,10.5075,1.16516756736
 05/05  15:00:00,275.692858674,30.9550033581,3.37314559212,0.0,62.886420148,41.4019203762,13.8798222761,2.20714316316,10.5075,1.16517911297
 05/05  16:00:00,280.257538786,30.9550033581,4.1967042816,0.0,62.886420148,41.4019203762,11.6725416732,0.0,10.5075,1.16504167321
 05/05  17:00:00,278.059094502,30.9550033581,3.684207852,0.0,62.886420148,41.4019203762,11.6726748704,0.0,10.5075,1.16517487039
 05/05  18:00:00,270.135224503,30.9550033581,2.3731941366,0.0,41.9242800987,36.8599292233,17.075820439,6.57066502691,9.34,1.16515541212
 05/05  19:00:00,245.235760756,30.9550033581,1.8468842222,0.0,41.9242800987,36.8599292233,44.9628411505,34.4578800912,9.34,1.16496105927
 05/05  20:00:00,218.326876202,30.9550033581,1.14660465722,0.0,34.9369000822,32.3179380704,82.8124979352,73.475174759,8.1725,1.16482317618
 05/05  21:00:00,155.548939487,30.9550033581,0.130112982827,0.0,13.9747600329,18.6919646116,71.8842770177,66.0495565365,4.67,1.16472048119
 05/05  22:00:00,97.832514317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,130.331757587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,100.59225736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928470036,0.0,2.335,1.16428470036
 05/06  01:00:00,89.0620756142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,87.2289872087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554827048,0.0,1.75125,1.16429827048
 05/06  03:00:00,86.140421517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,91.6957293396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,90.3894286556,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553876955,0.0,1.75125,1.16428876955
 05/06  06:00:00,120.345849573,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,252.639338195,249.116838195,3.5025,0.02
 05/06  07:00:00,132.965757449,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,231.841406535,227.17429186,3.5025,1.16461467527
 05/06  08:00:00,195.969917327,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,201.13317646,195.27567646,5.8375,0.02
 05/06  09:00:00,216.658297147,30.9550033581,0.0340680497522,0.0,41.9242800987,36.8599292233,171.1190377,160.614229984,9.34,1.16480771553
 05/06  10:00:00,243.322483385,30.9550033581,0.645341095204,0.0,62.886420148,41.4019203762,139.222766872,127.550269665,10.5075,1.1649972073
 05/06  11:00:00,274.761018922,30.9550033581,0.920959396622,0.0,62.886420148,41.4019203762,121.047650876,109.374782027,10.5075,1.16536884913
 05/06  12:00:00,258.912014439,30.9550033581,1.07178199461,0.0,62.886420148,41.4019203762,110.063887923,97.2454875187,10.5075,2.31090040417
 05/06  13:00:00,258.356577998,30.9550033581,1.26719834567,0.0,62.886420148,41.4019203762,95.8475169146,84.174505349,10.5075,1.16551156557
 05/06  14:00:00,256.158422974,30.9550033581,1.45424220972,0.0,62.886420148,41.4019203762,82.291604236,70.6188722596,10.5075,1.16523197643
 05/06  15:00:00,256.388379232,30.9550033581,1.71956969581,0.0,62.886420148,41.4019203762,65.1029519319,53.4303581232,10.5075,1.1650938087
 05/06  16:00:00,258.32120816,30.9550033581,1.89320325639,0.0,62.886420148,41.4019203762,55.9959436956,43.178168811,10.5075,2.31027488469
 05/06  17:00:00,257.0330634,30.9550033581,1.84889753733,0.0,62.886420148,41.4019203762,60.0283530561,48.3557031117,10.5075,1.16514994439
 05/06  18:00:00,237.073887204,30.9550033581,1.17904806957,0.0,34.9369000822,32.3179380704,83.5040423354,74.1663643326,8.1725,1.16517800285
 05/06  19:00:00,191.37288574,30.9550033581,0.540598114759,0.0,20.9621400493,23.2339557645,99.9166194954,92.9141729135,5.8375,1.1649465819
 05/06  20:00:00,181.073627121,30.9550033581,0.218882742693,0.0,20.9621400493,23.2339557645,121.853869936,115.996369936,5.8375,0.02
 05/06  21:00:00,140.553298502,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,113.680150343,109.012951012,3.5025,1.16469933127
 05/06  22:00:00,92.1318613827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577472952,0.0,1.75125,1.16452472952
 05/06  23:00:00,125.669704349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  24:00:00,96.4540069903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,88.1178745827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560120264,0.0,1.75125,1.16435120264
 05/07  02:00:00,86.8405455936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  03:00:00,85.7051237721,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555397065,0.0,1.75125,1.16430397065
 05/07  04:00:00,91.2640955517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,89.7731748059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,118.487631475,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,297.512345029,292.845567116,3.5025,1.16427791213
 05/07  07:00:00,129.31131762,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,269.80100508,266.27850508,3.5025,0.02
 05/07  08:00:00,164.53764532,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,227.723028348,224.200528348,3.5025,0.02
 05/07  09:00:00,139.04917226,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,221.063310024,216.396315931,3.5025,1.1644940923
 05/07  10:00:00,173.9571018,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,201.190273322,193.020526365,7.005,1.16474695706
 05/07  11:00:00,204.407460977,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,188.831809709,180.662009092,7.005,1.16480061645
 05/07  12:00:00,212.785108848,30.9550033581,0.0107778097811,0.0,41.9242800987,36.8599292233,177.158749758,167.798749758,9.34,0.02
 05/07  13:00:00,210.922600948,30.9550033581,0.0702262702034,0.0,41.9242800987,36.8599292233,176.826198271,166.321165934,9.34,1.16503233744
 05/07  14:00:00,207.715366974,30.9550033581,0.097200792027,0.0,41.9242800987,36.8599292233,179.841980329,169.337073109,9.34,1.16490722015
 05/07  15:00:00,205.260728686,30.9550033581,0.094418065728,0.0,41.9242800987,36.8599292233,181.409119557,170.90409386,9.34,1.16502569758
 05/07  16:00:00,205.589546443,30.9550033581,0.126510819192,0.0,41.9242800987,36.8599292233,180.009761179,169.504774046,9.34,1.16498713352
 05/07  17:00:00,176.390590178,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,208.426726441,200.256883804,7.005,1.16484263731
 05/07  18:00:00,181.106532006,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,222.530477798,216.695840027,4.67,1.16463777137
 05/07  19:00:00,162.175898912,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,237.488564202,232.798564202,4.67,0.02
 05/07  20:00:00,159.47379296,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,247.478527995,241.643896437,4.67,1.1646315582
 05/07  21:00:00,151.192768032,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,198.884124064,193.049586577,4.67,1.16453748731
 05/07  22:00:00,90.0515045669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,124.998926757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  24:00:00,95.8729687211,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555397548,0.0,1.75125,1.16430397548
 05/08  01:00:00,90.6883639506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,90.41435496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,90.2240887845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992202373,0.0,2.335,1.1642202373
 05/08  04:00:00,96.6596275365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,96.1132549284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,138.092899524,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,252.651097825,246.816825781,4.67,1.1642720433
 05/08  07:00:00,151.033377528,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,226.394556756,221.704556756,4.67,0.02
 05/08  08:00:00,226.344929461,30.9550033581,0.00522007098223,0.0,34.9369000822,32.3179380704,200.292474846,190.955323027,8.1725,1.16465181898
 05/08  09:00:00,253.472463459,30.9550033581,0.0861675098992,0.0,62.886420148,41.4019203762,175.118349437,163.446018981,10.5075,1.16483045694
 05/08  10:00:00,245.585624136,30.9550033581,0.345194377309,0.0,62.886420148,41.4019203762,165.543620306,153.87110622,10.5075,1.16501408516
 05/08  11:00:00,273.550715717,30.9550033581,0.446260575726,0.0,62.886420148,41.4019203762,161.42479479,149.751983068,10.5075,1.16531172164
 05/08  12:00:00,255.078040377,30.9550033581,0.466998411474,0.0,62.886420148,41.4019203762,161.848376198,150.175435525,10.5075,1.1654406724
 05/08  13:00:00,252.008745104,30.9550033581,0.449259121253,0.0,62.886420148,41.4019203762,166.733860976,153.915377315,10.5075,2.31098366091
 05/08  14:00:00,246.582856774,30.9550033581,0.453534702973,0.0,62.886420148,41.4019203762,167.736279739,156.063585008,10.5075,1.16519473153
 05/08  15:00:00,242.726934251,30.9550033581,0.513137564353,0.0,62.886420148,41.4019203762,163.95379439,152.281094389,10.5075,1.16520000072
 05/08  16:00:00,243.084912639,30.9550033581,0.593540201357,0.0,62.886420148,41.4019203762,158.864414716,147.191857676,10.5075,1.16505704027
