Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  17:00:00,243.905410615,30.9550033581,0.621477891451,0.0,62.886420148,41.4019203762,158.250948913,146.578265966,10.5075,1.16518294648
 05/08  18:00:00,241.624973781,30.9550033581,0.371955652604,0.0,41.9242800987,36.8599292233,163.212604383,152.707446973,9.34,1.16515740982
 05/08  19:00:00,227.72754311,30.9550033581,0.306497392273,0.0,41.9242800987,36.8599292233,169.181315984,158.676357453,9.34,1.16495853137
 05/08  20:00:00,208.331838684,30.9550033581,0.076662072867,0.0,34.9369000822,32.3179380704,172.654869006,163.317553333,8.1725,1.16481567389
 05/08  21:00:00,156.106480867,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,139.391469101,133.55676054,4.67,1.16470856039
 05/08  22:00:00,96.1874853208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,129.111719142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,98.375751131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992726252,0.0,2.335,1.1642726252
 05/09  01:00:00,88.9474611735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,86.8992280352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,85.6111349388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922041805,0.0,2.335,1.16422041805
 05/09  04:00:00,107.012404602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,106.10917251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,147.437329717,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,313.424693092,307.590421469,4.67,1.16427162332
 05/09  07:00:00,150.488225069,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,287.838261733,283.148261733,4.67,0.02
 05/09  08:00:00,217.377698058,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,255.124223528,245.787004599,8.1725,1.1647189289
 05/09  09:00:00,242.967435205,30.9550033581,0.0102151916434,0.0,62.886420148,41.4019203762,224.698848045,213.026452949,10.5075,1.16489509677
 05/09  10:00:00,233.509603766,30.9550033581,0.0,0.0,62.886420148,41.4019203762,211.31273715,199.640161086,10.5075,1.16507606381
 05/09  11:00:00,263.947780239,30.9550033581,0.111430799134,0.0,62.886420148,41.4019203762,194.145202211,182.472331635,10.5075,1.16537057583
 05/09  12:00:00,245.134616034,30.9550033581,0.287035252387,0.0,62.886420148,41.4019203762,184.368719094,172.695722177,10.5075,1.16549691682
 05/09  13:00:00,243.944190342,30.9550033581,0.390074116648,0.0,62.886420148,41.4019203762,177.195451443,164.376862529,10.5075,2.31108891412
 05/09  14:00:00,241.051342728,30.9550033581,0.389577495908,0.0,62.886420148,41.4019203762,174.876550406,163.203805809,10.5075,1.16524459629
 05/09  15:00:00,237.906093534,30.9550033581,0.693487555386,0.0,62.886420148,41.4019203762,151.141592121,139.468844317,10.5075,1.16524780461
 05/09  16:00:00,237.836825478,30.9550033581,0.89271641893,0.0,62.886420148,41.4019203762,137.742290674,126.069687837,10.5075,1.16510283741
 05/09  17:00:00,236.83055069,30.9550033581,0.976012354287,0.0,62.886420148,41.4019203762,135.513420975,123.840694578,10.5075,1.16522639744
 05/09  18:00:00,234.231614722,30.9550033581,0.698762320965,0.0,41.9242800987,36.8599292233,143.246548484,132.741587072,9.34,1.16496141234
 05/09  19:00:00,212.327383561,30.9550033581,0.475344547995,0.0,41.9242800987,36.8599292233,161.917792801,151.41279426,9.34,1.16499854011
 05/09  20:00:00,193.282109316,30.9550033581,0.0308110018868,0.0,34.9369000822,32.3179380704,183.667934193,174.330580203,8.1725,1.16485399027
 05/09  21:00:00,142.806634775,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,169.068208564,163.233616792,4.67,1.16459177138
 05/09  22:00:00,86.5689026338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,121.124830711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931713605,0.0,2.335,1.16431713605
 05/09  24:00:00,90.5659756013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,82.764677466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,81.7165524553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,80.7218515039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925636488,0.0,2.335,1.16425636488
 05/10  04:00:00,86.6554304752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,85.5876729106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,127.515982988,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,345.158176834,339.323939421,4.67,1.16423741264
 05/10  07:00:00,138.405351093,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,287.228296591,282.538296591,4.67,0.02
 05/10  08:00:00,217.171308692,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,229.137419135,219.80024327,8.1725,1.16467586526
 05/10  09:00:00,244.704441434,30.9550033581,0.112346339722,0.0,62.886420148,41.4019203762,183.430007522,171.757582099,10.5075,1.16492542239
 05/10  10:00:00,237.835799396,30.9550033581,0.647516771078,0.0,62.886420148,41.4019203762,149.033478695,137.360874941,10.5075,1.16510375433
 05/10  11:00:00,270.798953933,30.9550033581,1.13051980527,0.0,62.886420148,41.4019203762,114.738447097,103.065551955,10.5075,1.16539514276
 05/10  12:00:00,253.195876624,30.9550033581,1.4586876765,0.0,62.886420148,41.4019203762,95.0010952518,83.3280763919,10.5075,1.16551885982
 05/10  13:00:00,248.667935639,30.9550033581,1.68297700108,0.0,62.886420148,41.4019203762,86.2499637786,73.4313381288,10.5075,2.31112564974
 05/10  14:00:00,244.012686005,30.9550033581,1.82295486914,0.0,62.886420148,41.4019203762,79.2995540325,67.6267936719,10.5075,1.16526036063
 05/10  15:00:00,240.135180293,30.9550033581,1.97286647525,0.0,62.886420148,41.4019203762,73.2413506989,61.5688391681,10.5075,1.16501153078
 05/10  16:00:00,240.864966435,30.9550033581,2.07402760043,0.0,62.886420148,41.4019203762,69.9360430369,58.263428157,10.5075,1.16511487996
 05/10  17:00:00,241.537554085,30.9550033581,2.15413234351,0.0,62.886420148,41.4019203762,68.2638974926,56.591161503,10.5075,1.16523598956
 05/10  18:00:00,240.314488541,30.9550033581,1.84114596099,0.0,41.9242800987,36.8599292233,74.8867658733,64.3817963724,9.34,1.16496950095
 05/10  19:00:00,225.127528964,30.9550033581,1.63894976479,0.0,41.9242800987,36.8599292233,87.9650268225,77.4602239069,9.34,1.16480291558
 05/10  20:00:00,205.410908741,30.9550033581,1.12539471836,0.0,34.9369000822,32.3179380704,103.716602585,94.3792440542,8.1725,1.16485853084
 05/10  21:00:00,153.823118302,30.9550033581,0.138987741789,0.0,13.9747600329,18.6919646116,79.4643379336,73.6297428109,4.67,1.16459512268
 05/10  22:00:00,94.1013333785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,127.116939808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931992008,0.0,2.335,1.16431992008
 05/10  24:00:00,99.3390964721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,91.0920822902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,90.6295074515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,89.9640143206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925857774,0.0,2.335,1.16425857774
 05/11  04:00:00,95.4644143563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,94.0011188573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,136.402821236,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,184.939950333,179.105711382,4.67,1.16423895076
 05/11  07:00:00,149.580293624,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,168.102649882,163.412649882,4.67,0.02
 05/11  08:00:00,225.93826073,30.9550033581,0.143534975493,0.0,34.9369000822,32.3179380704,152.154506596,142.81740924,8.1725,1.16459735538
 05/11  09:00:00,251.946849235,30.9550033581,0.705218649027,0.0,62.886420148,41.4019203762,146.102657891,134.430236253,10.5075,1.16492163733
 05/11  10:00:00,243.091488924,30.9550033581,0.7061709077,0.0,62.886420148,41.4019203762,148.498618415,136.826021078,10.5075,1.165097337
 05/11  11:00:00,274.305633004,30.9550033581,0.797930130368,0.0,62.886420148,41.4019203762,140.896964223,129.224078622,10.5075,1.16538560072
 05/11  12:00:00,257.159966748,30.9550033581,0.80323116833,0.0,62.886420148,41.4019203762,141.934886888,130.26188021,10.5075,1.16550667761
 05/11  13:00:00,255.037969211,30.9550033581,0.824172775409,0.0,62.886420148,41.4019203762,142.635745737,129.817151526,10.5075,2.31109421103
 05/11  14:00:00,250.937453815,30.9550033581,0.857217192857,0.0,62.886420148,41.4019203762,139.444453207,127.771711018,10.5075,1.16524218902
 05/11  15:00:00,247.681971284,30.9550033581,0.904340223157,0.0,62.886420148,41.4019203762,135.234669667,123.561928515,10.5075,1.16524115186
 05/11  16:00:00,247.239637935,30.9550033581,0.847282551235,0.0,62.886420148,41.4019203762,142.363837877,130.691245335,10.5075,1.16509254144
 05/11  17:00:00,245.728773373,30.9550033581,0.792004513189,0.0,62.886420148,41.4019203762,150.554547384,138.881836248,10.5075,1.16521113629
 05/11  18:00:00,242.321125601,30.9550033581,0.522877814845,0.0,41.9242800987,36.8599292233,157.000258204,146.495078779,9.34,1.1651794257
 05/11  19:00:00,228.086025201,30.9550033581,0.438309056913,0.0,41.9242800987,36.8599292233,164.133938559,153.628962608,9.34,1.16497595182
 05/11  20:00:00,208.011764863,30.9550033581,0.120532327744,0.0,34.9369000822,32.3179380704,174.123912761,164.786584696,8.1725,1.16482806541
 05/11  21:00:00,155.330126223,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,139.437654713,133.602938246,4.67,1.16471646701
 05/11  22:00:00,96.7470202456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,130.284520026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,100.712388525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928029246,0.0,2.335,1.16428029246
 05/12  01:00:00,92.3885936842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,91.0871103883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,90.1227242724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922593334,0.0,2.335,1.16422593334
 05/12  04:00:00,111.747182658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,111.232739487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,153.444051727,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,256.953529543,251.119254604,4.67,1.16427493921
 05/12  07:00:00,158.882232277,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,232.926980155,228.236980155,4.67,0.02
 05/12  08:00:00,225.787487798,30.9550033581,0.0109904853496,0.0,34.9369000822,32.3179380704,207.179611128,197.842396523,8.1725,1.16471460468
 05/12  09:00:00,253.313585429,30.9550033581,0.155452086881,0.0,62.886420148,41.4019203762,174.879188163,163.206805534,10.5075,1.16488262868
 05/12  10:00:00,246.343046757,30.9550033581,0.504876554295,0.0,62.886420148,41.4019203762,155.043972351,143.371416659,10.5075,1.16505569173
 05/12  11:00:00,276.692045859,30.9550033581,0.734783781443,0.0,62.886420148,41.4019203762,135.253126626,123.580285795,10.5075,1.16534083114
 05/12  12:00:00,259.848595182,30.9550033581,0.888770140429,0.0,62.886420148,41.4019203762,124.713264909,113.040305659,10.5075,1.16545925038
 05/12  13:00:00,258.022421202,30.9550033581,1.01193150281,0.0,62.886420148,41.4019203762,117.665930632,104.847438277,10.5075,2.3109923545
 05/12  14:00:00,252.962805613,30.9550033581,1.09227315064,0.0,62.886420148,41.4019203762,111.121122154,99.4484331953,10.5075,1.16518895899
 05/12  15:00:00,248.457476729,30.9550033581,1.17622383459,0.0,62.886420148,41.4019203762,106.72142969,95.0487439641,10.5075,1.16518572628
 05/12  16:00:00,248.002997411,30.9550033581,1.22189627186,0.0,62.886420148,41.4019203762,105.579607314,93.907071834,10.5075,1.16503548022
 05/12  17:00:00,248.542732075,30.9550033581,1.30714750423,0.0,62.886420148,41.4019203762,102.329327137,90.6566756899,10.5075,1.16515144754
 05/12  18:00:00,246.535545077,30.9550033581,1.1041224352,0.0,41.9242800987,36.8599292233,103.744059508,93.2389417162,9.34,1.16511779162
 05/12  19:00:00,225.880799801,30.9550033581,0.975977560979,0.0,41.9242800987,36.8599292233,113.810782036,103.305869173,9.34,1.16491286305
 05/12  20:00:00,204.275916926,30.9550033581,0.566582414393,0.0,34.9369000822,32.3179380704,132.903234838,123.565775163,8.1725,1.16495967467
 05/12  21:00:00,153.479960742,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,106.355931423,100.521281351,4.67,1.16465007112
 05/12  22:00:00,99.2901229121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,132.058475142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,102.635267959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928334974,0.0,2.335,1.16428334974
 05/13  01:00:00,91.3243159949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,89.0199887569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555560111,0.0,1.75125,1.16430560111
 05/13  03:00:00,86.6671702732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  04:00:00,91.6781285191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,90.3017990901,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553149743,0.0,1.75125,1.16428149743
 05/13  06:00:00,119.834777139,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,289.660050936,286.137550936,3.5025,0.02
 05/13  07:00:00,133.280540908,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,243.561529998,240.039029998,3.5025,0.02
 05/13  08:00:00,197.938412007,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,198.410491179,191.408245051,5.8375,1.16474612773
 05/13  09:00:00,221.497486821,30.9550033581,0.133044311642,0.0,41.9242800987,36.8599292233,155.139632498,144.634857957,9.34,1.16477454074
 05/13  10:00:00,251.424009903,30.9550033581,0.893686849931,0.0,62.886420148,41.4019203762,116.176584481,104.503988672,10.5075,1.16509580914
 05/13  11:00:00,284.318770674,30.9550033581,1.29454024884,0.0,62.886420148,41.4019203762,87.4919025299,75.8191922809,10.5075,1.16521024898
 05/13  12:00:00,270.111760177,30.9550033581,1.52772967724,0.0,62.886420148,41.4019203762,72.4538098719,59.7547694033,10.5075,2.19154046857
 05/13  13:00:00,267.455563062,30.9550033581,1.70385227631,0.0,62.886420148,41.4019203762,62.1566927108,50.3646421799,10.5075,1.28455053088
 05/13  14:00:00,261.188982593,30.9550033581,1.82699723116,0.0,62.886420148,41.4019203762,58.0197866364,46.3470075448,10.5075,1.16527909166
 05/13  15:00:00,257.241951904,30.9550033581,2.01914798518,0.0,62.886420148,41.4019203762,50.6182816242,38.9456578712,10.5075,1.165123753
 05/13  16:00:00,255.47860853,30.9550033581,2.16398878082,0.0,62.886420148,41.4019203762,47.2696411858,35.5969246121,10.5075,1.16521657368
 05/13  17:00:00,253.701075267,30.9550033581,2.20339099274,0.0,62.886420148,41.4019203762,51.0799726984,39.4074332678,10.5075,1.1650394306
 05/13  18:00:00,234.576676688,30.9550033581,1.43585093255,0.0,34.9369000822,32.3179380704,77.985600355,68.6480220689,8.1725,1.16507828604
 05/13  19:00:00,188.701802111,30.9550033581,0.634128148818,0.0,20.9621400493,23.2339557645,101.171291867,94.1688499779,5.8375,1.16494188962
 05/13  20:00:00,181.028560605,30.9550033581,0.326874028157,0.0,20.9621400493,23.2339557645,120.684947047,113.68257942,5.8375,1.16486762663
 05/13  21:00:00,140.597028971,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,108.215634719,103.54852476,3.5025,1.1646099589
 05/13  22:00:00,92.2527624715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,125.628850228,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572450732,0.0,1.75125,1.16447450732
 05/13  24:00:00,96.1336273075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,87.2521249758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,85.8336021827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560593205,0.0,1.75125,1.16435593205
 05/14  03:00:00,84.7187394353,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,89.8693895722,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553492531,0.0,1.75125,1.16428492531
 05/14  05:00:00,88.2661529673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,117.15328275,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,344.578445795,341.055945795,3.5025,0.02
 05/14  07:00:00,128.870547695,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,295.746981035,291.080115014,3.5025,1.16436602143
 05/14  08:00:00,167.896502669,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,228.08826503,224.56576503,3.5025,0.02
 05/14  09:00:00,145.752410498,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,193.769483742,189.102501712,3.5025,1.16448203062
 05/14  10:00:00,183.735264478,30.9550033581,0.0482570765195,0.0,27.9495200658,27.7759469175,150.806446232,143.781446232,7.005,0.02
 05/14  11:00:00,214.780916916,30.9550033581,0.0850983531192,0.0,27.9495200658,27.7759469175,127.045731377,118.875950666,7.005,1.16478071116
 05/14  12:00:00,226.453906944,30.9550033581,1.01995469134,0.0,41.9242800987,36.8599292233,98.5789064337,88.0739774454,9.34,1.16492898832
 05/14  13:00:00,225.256666645,30.9550033581,1.38414452011,0.0,41.9242800987,36.8599292233,80.7781274292,70.2732888702,9.34,1.164838559
 05/14  14:00:00,221.369437517,30.9550033581,1.78206843885,0.0,41.9242800987,36.8599292233,62.7379755656,52.2330830245,9.34,1.16489254115
 05/14  15:00:00,217.901757412,30.9550033581,2.16164876532,0.0,41.9242800987,36.8599292233,47.5351178934,37.0301142448,9.34,1.16500364862
 05/14  16:00:00,218.234814307,30.9550033581,2.47178395725,0.0,41.9242800987,36.8599292233,35.7496545999,25.2446859974,9.34,1.16496860245
 05/14  17:00:00,189.125695976,30.9550033581,1.9303291573,0.0,27.9495200658,27.7759469175,37.3337011593,30.3087011593,7.005,0.02
 05/14  18:00:00,194.75736882,30.9550033581,1.20611091781,0.0,13.9747600329,18.6919646116,50.5270247462,44.6922487735,4.67,1.16477597272
 05/14  19:00:00,174.597958854,30.9550033581,0.87866378115,0.0,13.9747600329,18.6919646116,67.6468087862,61.812098258,4.67,1.16471052824
 05/14  20:00:00,169.820620307,30.9550033581,0.718912922554,0.0,13.9747600329,18.6919646116,76.9103475674,71.0757638686,4.67,1.1645836988
 05/14  21:00:00,157.471309984,30.9550033581,0.597331383763,0.0,13.9747600329,18.6919646116,41.8325543245,37.1425543245,4.67,0.02
 05/14  22:00:00,92.0794247136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,125.782157575,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155694974,0.0,1.75125,1.1643194974
 05/14  24:00:00,97.2209278745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,91.1190425821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,93.007260836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930873151,0.0,2.335,1.16430873151
 05/15  03:00:00,93.8207291201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,101.019130129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,97.3908772639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992801631,0.0,2.335,1.1642801631
 05/15  06:00:00,143.668518073,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,148.562070052,143.872070052,4.67,0.02
 05/15  07:00:00,162.281097285,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,139.971177796,134.136727028,4.67,1.16445076784
 05/15  08:00:00,244.877775582,30.9550033581,0.678554840663,0.0,34.9369000822,32.3179380704,100.502636843,92.3101368434,8.1725,0.02
 05/15  09:00:00,280.069804732,30.9550033581,1.67767320778,0.0,62.886420148,41.4019203762,63.4920955728,51.8197578272,10.5075,1.16483774562
 05/15  10:00:00,274.557898237,30.9550033581,1.88426042802,0.0,62.886420148,41.4019203762,50.8975157929,39.2250906907,10.5075,1.16492510214
 05/15  11:00:00,298.9301241,30.9550033581,2.00941154409,0.0,62.886420148,41.4019203762,41.4155925178,29.7427312364,10.5075,1.16536128138
 05/15  12:00:00,286.288467129,30.9550033581,2.07301662485,0.0,62.886420148,41.4019203762,37.440234478,24.6217970441,10.5075,2.31093743385
 05/15  13:00:00,289.514816324,30.9550033581,2.69175429151,0.0,62.886420148,41.4019203762,17.1048538962,5.43186116807,10.5075,1.16549272812
 05/15  14:00:00,289.803254066,30.9550033581,4.88717578972,0.0,62.886420148,41.4019203762,11.6727133121,0.0,10.5075,1.16521331211
 05/15  15:00:00,286.967268235,30.9550033581,6.85875355102,0.0,62.886420148,41.4019203762,11.6727253757,0.0,10.5075,1.16522537575
 05/15  16:00:00,282.116954663,30.9550033581,7.57240629285,0.0,62.886420148,41.4019203762,11.6725650922,0.0,10.5075,1.1650650922
 05/15  17:00:00,278.34573548,30.9550033581,7.23085529099,0.0,62.886420148,41.4019203762,11.672669327,0.0,10.5075,1.16516932698
 05/15  18:00:00,268.372789452,30.9550033581,3.23197117818,0.0,41.9242800987,36.8599292233,15.0047068249,4.49955557189,9.34,1.16515125299
 05/15  19:00:00,246.792753357,30.9550033581,1.82205816512,0.0,41.9242800987,36.8599292233,52.3659825393,41.8610045652,9.34,1.16497797406
 05/15  20:00:00,216.548675942,30.9550033581,1.10247302642,0.0,34.9369000822,32.3179380704,91.8788416243,82.5415153389,8.1725,1.16482628544
 05/15  21:00:00,157.250413117,30.9550033581,0.0968729484574,0.0,13.9747600329,18.6919646116,81.0402036356,75.2056032642,4.67,1.16460037143
 05/15  22:00:00,96.6552627585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,129.553875258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930067555,0.0,2.335,1.16430067555
 05/15  24:00:00,99.6798592638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,90.8512597222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,89.2431467602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928557032,0.0,2.335,1.16428557032
 05/16  03:00:00,87.7306442933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,108.705155984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,104.24430824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924777123,0.0,2.335,1.16424777123
 05/16  06:00:00,148.799613883,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,268.486433623,263.796433623,4.67,0.02
 05/16  07:00:00,152.655414706,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,240.445020566,235.755020566,4.67,0.02
 05/16  08:00:00,220.291791772,30.9550033581,0.00557365216376,0.0,34.9369000822,32.3179380704,205.185443147,195.848260246,8.1725,1.16468290089
 05/16  09:00:00,246.775052395,30.9550033581,0.288451063878,0.0,62.886420148,41.4019203762,172.279939645,160.607587395,10.5075,1.16485225002
 05/16  10:00:00,236.903926337,30.9550033581,0.64202754213,0.0,62.886420148,41.4019203762,155.230924259,143.558448314,10.5075,1.16497594494
 05/16  11:00:00,266.003028163,30.9550033581,0.857478591036,0.0,62.886420148,41.4019203762,141.494091236,129.821113494,10.5075,1.16547774161
 05/16  12:00:00,247.606936516,30.9550033581,1.11607604806,0.0,62.886420148,41.4019203762,123.615049106,111.941963789,10.5075,1.16558531731
 05/16  13:00:00,247.070126874,30.9550033581,1.39423896957,0.0,62.886420148,41.4019203762,107.335367588,94.5169675844,10.5075,2.31090000367
 05/16  14:00:00,244.575090412,30.9550033581,1.62777025523,0.0,62.886420148,41.4019203762,93.391389017,81.7185987772,10.5075,1.16529023981
 05/16  15:00:00,241.738431352,30.9550033581,1.89520124112,0.0,62.886420148,41.4019203762,79.9529156406,68.2803834438,10.5075,1.16503219678
 05/16  16:00:00,240.866411824,30.9550033581,2.02647684817,0.0,62.886420148,41.4019203762,75.801491816,64.1288708356,10.5075,1.16512098038
 05/16  17:00:00,240.271951938,30.9550033581,2.05496165269,0.0,62.886420148,41.4019203762,77.5582934458,65.8855664049,10.5075,1.16522704086
 05/16  18:00:00,237.30004695,30.9550033581,1.71437115703,0.0,41.9242800987,36.8599292233,87.5838844358,77.0789328173,9.34,1.16495161848
 05/16  19:00:00,212.437294405,30.9550033581,1.48894252979,0.0,41.9242800987,36.8599292233,103.388859784,92.8838856793,9.34,1.16497410506
 05/16  20:00:00,190.295435523,30.9550033581,0.912817788971,0.0,34.9369000822,32.3179380704,127.439027457,118.101709719,8.1725,1.16481773803
 05/16  21:00:00,140.005906066,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,110.605416713,104.770718093,4.67,1.16469862007
 05/16  22:00:00,84.8779822328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,119.617734126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,90.3894686638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926216834,0.0,2.335,1.16426216834
 05/17  01:00:00,82.5900241942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,81.5803687812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,80.8083310898,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927313038,0.0,2.335,1.16427313038
 05/17  04:00:00,86.5652147352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,81.9717180582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,127.540475054,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,323.170456042,317.336206633,4.67,1.16424940906
 05/17  07:00:00,139.104501216,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,278.113646047,273.423646047,4.67,0.02
 05/17  08:00:00,217.200763353,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,225.003343222,215.666168513,8.1725,1.16467470968
 05/17  09:00:00,243.637112385,30.9550033581,0.21792300244,0.0,62.886420148,41.4019203762,182.212746072,170.54041588,10.5075,1.16483019191
 05/17  10:00:00,233.492716861,30.9550033581,0.599534302726,0.0,62.886420148,41.4019203762,162.78970178,151.117211853,10.5075,1.1649899268
 05/17  11:00:00,263.949032261,30.9550033581,0.893846209575,0.0,62.886420148,41.4019203762,141.948778095,130.276018777,10.5075,1.16525931862
 05/17  12:00:00,245.826899888,30.9550033581,1.15405394986,0.0,62.886420148,41.4019203762,124.359102145,112.686237734,10.5075,1.16536441125
 05/17  13:00:00,244.477389037,30.9550033581,1.41952827543,0.0,62.886420148,41.4019203762,108.90297966,96.084712609,10.5075,2.3107670515
 05/17  14:00:00,240.71602944,30.9550033581,1.6063079488,0.0,62.886420148,41.4019203762,98.626801145,86.95397,10.5075,1.16533114501
 05/17  15:00:00,237.101590465,30.9550033581,1.83828381413,0.0,62.886420148,41.4019203762,86.7857276009,75.1131778506,10.5075,1.16504975025
 05/17  16:00:00,237.351998546,30.9550033581,1.95117573307,0.0,62.886420148,41.4019203762,81.4002313789,69.7275909527,10.5075,1.16514042623
 05/17  17:00:00,236.387586881,30.9550033581,1.88367585475,0.0,62.886420148,41.4019203762,88.567846576,76.8950983239,10.5075,1.16524825202
 05/17  18:00:00,232.956142936,30.9550033581,1.46162303231,0.0,41.9242800987,36.8599292233,103.348758986,92.843809299,9.34,1.16494968741
 05/17  19:00:00,215.872574337,30.9550033581,1.31743825534,0.0,41.9242800987,36.8599292233,114.742837182,104.237901623,9.34,1.16493555878
 05/17  20:00:00,195.322272437,30.9550033581,0.873390331495,0.0,34.9369000822,32.3179380704,130.469192965,121.131919737,8.1725,1.16477322731
 05/17  21:00:00,143.530915013,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,117.348975662,112.658975662,4.67,0.02
 05/17  22:00:00,83.3610310674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948593961,0.0,2.335,1.16448593961
 05/17  23:00:00,117.961129707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  24:00:00,88.5427090729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922975174,0.0,2.335,1.16422975174
 05/18  01:00:00,80.5266743541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,79.656265489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,78.8896348859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  04:00:00,85.0688916353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992394487,0.0,2.335,1.1642394487
 05/18  05:00:00,81.0503860478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,127.017787926,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,338.748986869,334.058986869,4.67,0.02
 05/18  07:00:00,136.91359657,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,285.669542988,279.8350263,4.67,1.16451668755
 05/18  08:00:00,214.846207676,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,230.496734296,221.159578588,8.1725,1.16465570798
 05/18  09:00:00,241.612187023,30.9550033581,0.258745014384,0.0,62.886420148,41.4019203762,179.671619421,169.144119421,10.5075,0.02
 05/18  10:00:00,231.9269245,30.9550033581,0.768510012816,0.0,62.886420148,41.4019203762,152.761783006,141.089303705,10.5075,1.16497930096
 05/18  11:00:00,261.904273171,30.9550033581,1.04411513203,0.0,62.886420148,41.4019203762,135.615137279,122.79699901,10.5075,2.31063826818
 05/18  12:00:00,243.427429958,30.9550033581,1.26673010944,0.0,62.886420148,41.4019203762,120.678954244,109.006028504,10.5075,1.16542574006
 05/18  13:00:00,242.019667317,30.9550033581,1.53699686816,0.0,62.886420148,41.4019203762,105.006626978,93.3336985733,10.5075,1.16542840516
 05/18  14:00:00,238.649064783,30.9550033581,1.71750095211,0.0,62.886420148,41.4019203762,96.105932456,84.433240514,10.5075,1.16519194201
 05/18  15:00:00,236.14603359,30.9550033581,1.94340831877,0.0,62.886420148,41.4019203762,85.7745385805,72.9567896067,10.5075,2.31024897387
 05/18  16:00:00,236.805398694,30.9550033581,2.06653166789,0.0,62.886420148,41.4019203762,79.2508982057,67.5782756982,10.5075,1.16512250748
 05/18  17:00:00,236.764405476,30.9550033581,2.08695205937,0.0,62.886420148,41.4019203762,80.2247592036,68.5520270903,10.5075,1.16523211331
 05/18  18:00:00,235.92862565,30.9550033581,1.80151137004,0.0,41.9242800987,36.8599292233,85.2258639237,74.7207209204,9.34,1.16514300331
 05/18  19:00:00,218.333128334,30.9550033581,1.54597165863,0.0,41.9242800987,36.8599292233,101.659304606,91.1544444853,9.34,1.16486012098
 05/18  20:00:00,195.548121228,30.9550033581,0.927997130058,0.0,34.9369000822,32.3179380704,126.601844478,118.409344478,8.1725,0.02
 05/18  21:00:00,143.298495617,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,117.716156261,111.881500699,4.67,1.16465556206
 05/18  22:00:00,82.1870500783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942534919,0.0,2.335,1.16442534919
 05/18  23:00:00,116.656401646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,87.5771410494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,80.0962737042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926617735,0.0,2.335,1.16426617735
 05/19  02:00:00,79.292620202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,78.9456883836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,101.137827695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,97.5208266945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923921524,0.0,2.335,1.16423921524
 05/19  06:00:00,143.88712366,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,313.215273591,308.525273591,4.67,0.02
 05/19  07:00:00,146.396087613,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,265.823595376,259.989123581,4.67,1.16447179501
 05/19  08:00:00,214.065014905,30.9550033581,0.0137843311989,0.0,34.9369000822,32.3179380704,215.296186483,207.103686483,8.1725,0.02
 05/19  09:00:00,240.342644239,30.9550033581,0.455008530107,0.0,62.886420148,41.4019203762,165.446223155,153.773874992,10.5075,1.16484816373
 05/19  10:00:00,233.555955539,30.9550033581,0.961685226494,0.0,62.886420148,41.4019203762,138.950966367,127.278542111,10.5075,1.16492425616
 05/19  11:00:00,264.996341533,30.9550033581,1.28197354708,0.0,62.886420148,41.4019203762,117.93869409,106.265847624,10.5075,1.16534646629
 05/19  12:00:00,246.441423747,30.9550033581,1.49078253828,0.0,62.886420148,41.4019203762,107.681254642,94.8628774796,10.5075,2.31087716284
 05/19  13:00:00,244.206610919,30.9550033581,1.73238438935,0.0,62.886420148,41.4019203762,93.3708067875,81.6978585024,10.5075,1.16544828508
 05/19  14:00:00,241.300569266,30.9550033581,1.92801485154,0.0,62.886420148,41.4019203762,83.2209084514,71.5482454586,10.5075,1.16516299277
 05/19  15:00:00,239.14301164,30.9550033581,2.17022479259,0.0,62.886420148,41.4019203762,70.9624431652,59.2897770257,10.5075,1.16516613951
 05/19  16:00:00,239.953543764,30.9550033581,2.29678360015,0.0,62.886420148,41.4019203762,65.5217896886,53.849042245,10.5075,1.16524744355
 05/19  17:00:00,239.718730149,30.9550033581,2.31687121433,0.0,62.886420148,41.4019203762,66.6354948033,54.9629022081,10.5075,1.16509259523
 05/19  18:00:00,237.310457522,30.9550033581,1.93620212289,0.0,41.9242800987,36.8599292233,76.9105489241,66.4054828889,9.34,1.16506603517
 05/19  19:00:00,212.906988148,30.9550033581,1.70969087366,0.0,41.9242800987,36.8599292233,91.9265609199,81.4216761249,9.34,1.16488479499
 05/19  20:00:00,188.327128695,30.9550033581,1.19987670015,0.0,34.9369000822,32.3179380704,110.07044236,100.733021479,8.1725,1.16492088058
 05/19  21:00:00,139.186333428,30.9550033581,0.0955308363288,0.0,13.9747600329,18.6919646116,99.6899501583,93.8553035065,4.67,1.16464665188
 05/19  22:00:00,82.3121734806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,117.10934762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936621335,0.0,2.335,1.16436621335
 05/19  24:00:00,88.3373898914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,78.7275486591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,78.5151248735,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560658403,0.0,1.75125,1.16435658403
 05/20  03:00:00,77.9683750961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,83.9559762702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,79.7484721366,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550748688,0.0,1.75125,1.16425748688
 05/20  06:00:00,113.699949849,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,291.973454584,288.450954584,3.5025,0.02
 05/20  07:00:00,125.268142532,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,243.707395544,239.04026662,3.5025,1.16462892475
 05/20  08:00:00,189.714026041,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,196.129747136,190.272247136,5.8375,0.02
 05/20  09:00:00,209.359236543,30.9550033581,0.191044895432,0.0,41.9242800987,36.8599292233,161.285261969,150.780474083,9.34,1.16478788564
 05/20  10:00:00,235.090444805,30.9550033581,0.931527093136,0.0,62.886420148,41.4019203762,135.464652266,123.792210985,10.5075,1.16494128074
 05/20  11:00:00,267.774629967,30.9550033581,1.37713722992,0.0,62.886420148,41.4019203762,108.639582652,96.9668145052,10.5075,1.16526814724
 05/20  12:00:00,251.079109916,30.9550033581,1.64113031527,0.0,62.886420148,41.4019203762,94.8481028997,82.0300048628,10.5075,2.31059803684
 05/20  13:00:00,248.727515554,30.9550033581,1.89027810544,0.0,62.886420148,41.4019203762,80.6073971756,68.9345866592,10.5075,1.1653105163
 05/20  14:00:00,245.992168145,30.9550033581,2.18954191056,0.0,62.886420148,41.4019203762,65.7508471382,54.0780751815,10.5075,1.16527195668
 05/20  15:00:00,242.990771839,30.9550033581,2.40494550977,0.0,62.886420148,41.4019203762,56.4849338096,44.8123301684,10.5075,1.16510364122
 05/20  16:00:00,243.053689333,30.9550033581,2.52362643588,0.0,62.886420148,41.4019203762,51.7589950533,40.0863157367,10.5075,1.16517931664
 05/20  17:00:00,243.203523785,30.9550033581,2.61458924475,0.0,62.886420148,41.4019203762,51.0636969684,39.3909590628,10.5075,1.16523790552
 05/20  18:00:00,227.324611616,30.9550033581,1.89246283592,0.0,34.9369000822,32.3179380704,68.0093855038,58.6718730898,8.1725,1.16501241401
 05/20  19:00:00,181.791873252,30.9550033581,1.22759968021,0.0,20.9621400493,23.2339557645,77.461688381,70.4593247119,5.8375,1.16486366915
 05/20  20:00:00,169.115810428,30.9550033581,0.784913786172,0.0,20.9621400493,23.2339557645,102.719952392,95.7176754538,5.8375,1.16477693836
 05/20  21:00:00,130.945814319,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,94.1870971622,89.5199405143,3.5025,1.16465664789
 05/20  22:00:00,81.863231194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,116.478335604,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572485234,0.0,1.75125,1.16447485234
 05/20  24:00:00,87.4751096464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,79.358869116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,78.3777774857,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557465644,0.0,1.75125,1.16432465644
 05/21  03:00:00,77.9219969996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,84.2434125596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,80.1728318834,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557079955,0.0,1.75125,1.16432079955
 05/21  06:00:00,114.216228591,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,287.839275181,284.316775181,3.5025,0.02
 05/21  07:00:00,125.395265942,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,237.848843697,233.182011378,3.5025,1.16433231917
 05/21  08:00:00,165.613048456,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,177.952151039,174.429651039,3.5025,0.02
 05/21  09:00:00,142.521717022,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,150.107951152,146.585451152,3.5025,0.02
 05/21  10:00:00,179.682966318,30.9550033581,0.245383699423,0.0,27.9495200658,27.7759469175,117.714811634,109.544955459,7.005,1.16485617556
 05/21  11:00:00,212.58370444,30.9550033581,0.746556261238,0.0,27.9495200658,27.7759469175,97.2178932371,89.0480897851,7.005,1.16480345198
 05/21  12:00:00,226.194325203,30.9550033581,1.61004789729,0.0,41.9242800987,36.8599292233,76.7606858005,66.2557300356,9.34,1.16495576486
 05/21  13:00:00,225.539728121,30.9550033581,1.91632899322,0.0,41.9242800987,36.8599292233,62.1597601648,51.6549081066,9.34,1.16485205819
 05/21  14:00:00,223.933818815,30.9550033581,2.36096585605,0.0,41.9242800987,36.8599292233,43.6609391478,33.1560568906,9.34,1.16488225725
 05/21  15:00:00,222.0969437,30.9550033581,2.82419189041,0.0,41.9242800987,36.8599292233,31.6569224077,22.2969224077,9.34,0.02
 05/21  16:00:00,224.092717097,30.9550033581,3.70448468238,0.0,41.9242800987,36.8599292233,25.7343294643,15.2293026858,9.34,1.1650267785
 05/21  17:00:00,192.482182601,30.9550033581,2.28812116396,0.0,27.9495200658,27.7759469175,30.4908768382,22.3210053827,7.005,1.16487145556
 05/21  18:00:00,197.228804618,30.9550033581,1.45571973026,0.0,13.9747600329,18.6919646116,40.2187923937,34.3841063631,4.67,1.16468603061
 05/21  19:00:00,178.442696161,30.9550033581,1.28730899274,0.0,13.9747600329,18.6919646116,48.6002637739,42.7654803644,4.67,1.1647834095
 05/21  20:00:00,167.327734763,30.9550033581,0.988329157381,0.0,13.9747600329,18.6919646116,63.997262724,59.307262724,4.67,0.02
 05/21  21:00:00,156.174323445,30.9550033581,0.658852684003,0.0,13.9747600329,18.6919646116,42.7247605555,36.8903012401,4.67,1.16445931534
 05/21  22:00:00,90.3224235769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,123.733820713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552648987,0.0,1.75125,1.16427648987
 05/21  24:00:00,95.5389112415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/22  01:00:00,88.8179008308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,88.6854777385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924652202,0.0,2.335,1.16424652202
 05/22  03:00:00,88.512099257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,95.5628738183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,92.189545802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,138.805455497,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,157.343538914,151.509269457,4.67,1.16426945668
 05/22  07:00:00,153.495527344,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,151.074220496,146.384220496,4.67,0.02
 05/22  08:00:00,231.823454079,30.9550033581,0.386294818508,0.0,34.9369000822,32.3179380704,131.408811409,122.071711892,8.1725,1.16459951638
 05/22  09:00:00,262.67925118,30.9550033581,1.09724175781,0.0,62.886420148,41.4019203762,110.497961901,98.8255690441,10.5075,1.16489285665
 05/22  10:00:00,260.900858997,30.9550033581,1.50131969378,0.0,62.886420148,41.4019203762,83.0738166901,71.4012775186,10.5075,1.16503917153
 05/22  11:00:00,297.404803038,30.9550033581,2.13960862963,0.0,62.886420148,41.4019203762,39.3257839956,27.6529912886,10.5075,1.16529270701
 05/22  12:00:00,286.020746445,30.9550033581,2.21150785037,0.0,62.886420148,41.4019203762,29.985419289,18.3125348234,10.5075,1.16538446564
 05/22  13:00:00,285.86263365,30.9550033581,2.3390602484,0.0,62.886420148,41.4019203762,22.9374962489,10.1192251038,10.5075,2.31077114514
 05/22  14:00:00,283.970796219,30.9550033581,2.67522586629,0.0,62.886420148,41.4019203762,12.779830548,1.1070135673,10.5075,1.16531698072
 05/22  15:00:00,286.112823717,30.9550033581,4.50821374004,0.0,62.886420148,41.4019203762,11.672528178,0.0,10.5075,1.16502817799
 05/22  16:00:00,292.362300577,30.9550033581,6.16411796297,0.0,62.886420148,41.4019203762,11.6726064787,0.0,10.5075,1.16510647865
 05/22  17:00:00,295.764125916,30.9550033581,7.28285983303,0.0,62.886420148,41.4019203762,11.6727016718,0.0,10.5075,1.16520167182
 05/22  18:00:00,287.006684359,30.9550033581,6.52541146294,0.0,41.9242800987,36.8599292233,10.5051260244,0.0,9.34,1.16512602438
 05/22  19:00:00,276.515480955,30.9550033581,5.7506332621,0.0,41.9242800987,36.8599292233,10.5048716837,0.0,9.34,1.16487168369
 05/22  20:00:00,249.316212978,30.9550033581,3.44162416476,0.0,34.9369000822,32.3179380704,9.33739288445,0.0,8.1725,1.16489288445
 05/22  21:00:00,188.959817148,30.9550033581,1.5617581282,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/22  22:00:00,125.540323131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946275212,0.0,2.335,1.16446275212
 05/22  23:00:00,153.293326369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,127.443900757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,111.606380315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924241848,0.0,2.335,1.16424241848
 05/23  02:00:00,105.281831476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,99.8402468872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,117.701677345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922540432,0.0,2.335,1.16422540432
 05/23  05:00:00,111.356713405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,154.448952205,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,177.76755169,173.07755169,4.67,0.02
 05/23  07:00:00,158.021766796,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,175.412644525,169.578218465,4.67,1.16442606003
 05/23  08:00:00,226.579456066,30.9550033581,0.126339863136,0.0,34.9369000822,32.3179380704,151.177257353,142.984757353,8.1725,0.02
 05/23  09:00:00,254.360652673,30.9550033581,0.734075414701,0.0,62.886420148,41.4019203762,139.963891648,128.291557727,10.5075,1.16483392166
 05/23  10:00:00,242.947472421,30.9550033581,0.73929590399,0.0,62.886420148,41.4019203762,146.558905987,134.886318554,10.5075,1.16508743326
 05/23  11:00:00,270.264276097,30.9550033581,0.83915127284,0.0,62.886420148,41.4019203762,142.442273549,130.769570653,10.5075,1.16520289561
 05/23  12:00:00,250.377946156,30.9550033581,0.912710877029,0.0,62.886420148,41.4019203762,139.834581292,127.015937094,10.5075,2.31114419808
 05/23  13:00:00,247.093810938,30.9550033581,0.9870223136,0.0,62.886420148,41.4019203762,134.470310845,122.79724358,10.5075,1.16556726487
 05/23  14:00:00,242.166405553,30.9550033581,1.03565157897,0.0,62.886420148,41.4019203762,132.710818955,121.03804315,10.5075,1.16527580474
 05/23  15:00:00,238.183252737,30.9550033581,1.09743734465,0.0,62.886420148,41.4019203762,129.955710242,118.283182161,10.5075,1.16502808151
 05/23  16:00:00,238.165798336,30.9550033581,1.1846598243,0.0,62.886420148,41.4019203762,124.583662162,112.911066758,10.5075,1.16509540432
 05/23  17:00:00,237.840728118,30.9550033581,1.21188544216,0.0,62.886420148,41.4019203762,125.4069125,113.734232903,10.5075,1.16517959693
 05/23  18:00:00,235.340053544,30.9550033581,0.864381597642,0.0,41.9242800987,36.8599292233,138.139860885,127.634716475,9.34,1.1651444094
 05/23  19:00:00,212.559287158,30.9550033581,0.743081233583,0.0,41.9242800987,36.8599292233,149.115465876,138.610509365,9.34,1.16495651116
 05/23  20:00:00,189.750301513,30.9550033581,0.405069704619,0.0,34.9369000822,32.3179380704,160.366908339,151.029615904,8.1725,1.16479243541
 05/23  21:00:00,141.623717607,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,144.491858011,138.657152968,4.67,1.16470504265
 05/23  22:00:00,85.2483444902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,119.681615202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933660623,0.0,2.335,1.16433660623
 05/23  24:00:00,89.5453330488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,82.007672701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,81.0500041491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930307189,0.0,2.335,1.16430307189
 05/24  03:00:00,79.962998201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,85.7204021855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,81.350326965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,127.125047406,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,342.437722185,336.603438739,4.67,1.16428344655
 05/24  07:00:00,138.879355464,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,281.165275336,276.475275336,4.67,0.02
 05/24  08:00:00,217.125997807,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,227.625921791,218.288771003,8.1725,1.16465078745
 05/24  09:00:00,243.738559605,30.9550033581,0.133801762823,0.0,62.886420148,41.4019203762,186.266850523,174.594599675,10.5075,1.16475084736
 05/24  10:00:00,235.267572511,30.9550033581,0.58740664818,0.0,62.886420148,41.4019203762,159.377480418,147.704901677,10.5075,1.16507874129
 05/24  11:00:00,267.018666878,30.9550033581,0.929304274996,0.0,62.886420148,41.4019203762,134.188221076,122.515395183,10.5075,1.16532589265
 05/24  12:00:00,249.196113444,30.9550033581,1.18841150472,0.0,62.886420148,41.4019203762,117.209117894,105.536205564,10.5075,1.16541232964
 05/24  13:00:00,245.745135615,30.9550033581,1.39228980695,0.0,62.886420148,41.4019203762,107.791254199,94.9729417278,10.5075,2.31081247147
 05/24  14:00:00,242.396184959,30.9550033581,1.62414202343,0.0,62.886420148,41.4019203762,94.1075331894,82.4349644188,10.5075,1.16506877064
 05/24  15:00:00,240.811331245,30.9550033581,1.88904063973,0.0,62.886420148,41.4019203762,77.7968534892,66.1243139298,10.5075,1.1650395594
 05/24  16:00:00,241.91103836,30.9550033581,2.03924268833,0.0,62.886420148,41.4019203762,69.7891820851,58.1165691335,10.5075,1.16511295164
 05/24  17:00:00,241.901679251,30.9550033581,2.08495774595,0.0,62.886420148,41.4019203762,70.5467682563,58.8740651858,10.5075,1.16520307047
 05/24  18:00:00,240.129897764,30.9550033581,1.80727412093,0.0,41.9242800987,36.8599292233,76.5464303116,66.0413068934,9.34,1.16512341826
