Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/24  19:00:00,224.445094647,30.9550033581,1.6838738272,0.0,41.9242800987,36.8599292233,87.6009067262,77.0960405131,9.34,1.16486621312
 05/24  20:00:00,199.926005945,30.9550033581,1.27930869522,0.0,34.9369000822,32.3179380704,99.7311414112,90.3937582586,8.1725,1.16488315257
 05/24  21:00:00,150.109084755,30.9550033581,0.33369599094,0.0,13.9747600329,18.6919646116,72.6815654882,67.9915654882,4.67,0.02
 05/24  22:00:00,89.4137180369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945204798,0.0,2.335,1.16445204798
 05/24  23:00:00,123.059745591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,94.3471960988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,86.0689370083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930356548,0.0,2.335,1.16430356548
 05/25  02:00:00,85.6620021515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  03:00:00,85.5844677423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,91.7424693261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928082077,0.0,2.335,1.16428082077
 05/25  05:00:00,87.4183503331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,132.568745684,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,216.742625779,212.052625779,4.67,0.02
 05/25  07:00:00,144.82985383,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,190.149725183,184.315200402,4.67,1.16452478055
 05/25  08:00:00,223.773074458,30.9550033581,0.124265687208,0.0,34.9369000822,32.3179380704,156.219133768,148.026633768,8.1725,0.02
 05/25  09:00:00,255.003758356,30.9550033581,1.07831425291,0.0,62.886420148,41.4019203762,118.452961631,106.780587505,10.5075,1.16487412652
 05/25  10:00:00,249.229269529,30.9550033581,1.5847200511,0.0,62.886420148,41.4019203762,90.4838221967,78.8112628543,10.5075,1.16505934242
 05/25  11:00:00,281.622098548,30.9550033581,2.00329576338,0.0,62.886420148,41.4019203762,64.4193526884,52.7463922568,10.5075,1.16546043159
 05/25  12:00:00,270.297185215,30.9550033581,2.36105441102,0.0,62.886420148,41.4019203762,43.564032463,30.7454741428,10.5075,2.31105832019
 05/25  13:00:00,267.841272372,30.9550033581,2.50280538524,0.0,62.886420148,41.4019203762,34.2422178126,22.5692005624,10.5075,1.16551725022
 05/25  14:00:00,262.030266629,30.9550033581,2.69884433351,0.0,62.886420148,41.4019203762,27.559151055,15.886428143,10.5075,1.16522291201
 05/25  15:00:00,259.895317197,30.9550033581,3.82381947977,0.0,62.886420148,41.4019203762,14.6410418434,2.96856985435,10.5075,1.16497198909
 05/25  16:00:00,258.993484099,30.9550033581,4.09169843558,0.0,62.886420148,41.4019203762,13.9264450381,2.25391069564,10.5075,1.1650343425
 05/25  17:00:00,256.36604131,30.9550033581,3.79580482985,0.0,62.886420148,41.4019203762,19.4914429656,7.81882935641,10.5075,1.16511360921
 05/25  18:00:00,253.680243198,30.9550033581,3.1272942518,0.0,41.9242800987,36.8599292233,24.2772805651,13.7722063325,9.34,1.16507423264
 05/25  19:00:00,240.322831573,30.9550033581,2.78711188451,0.0,41.9242800987,36.8599292233,33.3561551435,22.8512720777,9.34,1.16488306586
 05/25  20:00:00,212.511724232,30.9550033581,1.94202487889,0.0,34.9369000822,32.3179380704,58.6698684137,49.3324622406,8.1725,1.16490617305
 05/25  21:00:00,159.414814373,30.9550033581,0.834600480215,0.0,13.9747600329,18.6919646116,37.1520088887,31.3173841668,4.67,1.16462472197
 05/25  22:00:00,97.6101732094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,130.33861939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934107043,0.0,2.335,1.16434107043
 05/25  24:00:00,103.323208718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,93.0828735749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,90.6769328331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,89.5682455712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499271202,0.0,2.335,1.164271202
 05/26  04:00:00,111.122831113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,106.998857528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,153.153848193,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,182.920742999,177.086501658,4.67,1.16424134103
 05/26  07:00:00,162.251029795,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,152.127258944,147.437258944,4.67,0.02
 05/26  08:00:00,231.376291891,30.9550033581,0.46420529746,0.0,34.9369000822,32.3179380704,127.508325648,118.171116408,8.1725,1.16470924001
 05/26  09:00:00,261.733297779,30.9550033581,1.40078099503,0.0,62.886420148,41.4019203762,97.8134631725,86.1411202522,10.5075,1.16484292028
 05/26  10:00:00,252.762926441,30.9550033581,1.64452969542,0.0,62.886420148,41.4019203762,85.364677301,73.6921987324,10.5075,1.16497856853
 05/26  11:00:00,284.050502657,30.9550033581,1.91243820229,0.0,62.886420148,41.4019203762,67.7760582423,56.1033387391,10.5075,1.16521950325
 05/26  12:00:00,270.780862666,30.9550033581,2.20162664158,0.0,62.886420148,41.4019203762,51.928519789,40.255719204,10.5075,1.16530058495
 05/26  13:00:00,267.886629543,30.9550033581,2.24082747203,0.0,62.886420148,41.4019203762,49.4016695136,36.5835946922,10.5075,2.31057482141
 05/26  14:00:00,264.315420827,30.9550033581,2.2183240894,0.0,62.886420148,41.4019203762,46.3295473476,34.6568412709,10.5075,1.16520607669
 05/26  15:00:00,263.679973715,30.9550033581,2.52720866742,0.0,62.886420148,41.4019203762,29.9194115086,18.2467595539,10.5075,1.16515195469
 05/26  16:00:00,266.367946017,30.9550033581,2.91243019828,0.0,62.886420148,41.4019203762,20.0119578021,8.33923343377,10.5075,1.16522436837
 05/26  17:00:00,267.052276035,30.9550033581,3.768225464,0.0,62.886420148,41.4019203762,16.7079475731,5.03538278177,10.5075,1.16506479132
 05/26  18:00:00,263.253143006,30.9550033581,3.53111455463,0.0,41.9242800987,36.8599292233,18.3559527051,7.85097133179,9.34,1.16498137334
 05/26  19:00:00,241.355731986,30.9550033581,2.69669381444,0.0,41.9242800987,36.8599292233,28.4190840464,17.9141682891,9.34,1.16491575737
 05/26  20:00:00,212.710863478,30.9550033581,2.00032874884,0.0,34.9369000822,32.3179380704,44.5605871495,36.3680871495,8.1725,0.02
 05/26  21:00:00,157.056391473,30.9550033581,0.705742672195,0.0,13.9747600329,18.6919646116,38.8352184955,33.0005194106,4.67,1.16469908483
 05/26  22:00:00,98.6550391518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946145237,0.0,2.335,1.16446145237
 05/26  23:00:00,131.647080794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,103.9075018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,92.4188339015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563049587,0.0,1.75125,1.16438049587
 05/27  02:00:00,92.2593596293,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,91.4658319876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,97.1787619657,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553069489,0.0,1.75125,1.16428069489
 05/27  05:00:00,91.9908322835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,125.897332283,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,174.520825301,170.998325301,3.5025,0.02
 05/27  07:00:00,144.855317556,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,151.392011221,146.724975298,3.5025,1.1645359226
 05/27  08:00:00,218.349248762,30.9550033581,0.229855647882,0.0,20.9621400493,23.2339557645,98.9173420028,91.9151413373,5.8375,1.16470066549
 05/27  09:00:00,251.917461214,30.9550033581,1.51603851978,0.0,41.9242800987,36.8599292233,51.9542000301,42.5942000301,9.34,0.02
 05/27  10:00:00,277.027777579,30.9550033581,2.27645969796,0.0,62.886420148,41.4019203762,28.9148041293,17.2423122565,10.5075,1.16499187279
 05/27  11:00:00,306.608781899,30.9550033581,4.35892151969,0.0,62.886420148,41.4019203762,13.6090466365,0.79114616489,10.5075,2.31040047164
 05/27  12:00:00,296.129430651,30.9550033581,5.97393280069,0.0,62.886420148,41.4019203762,11.6730138701,0.0,10.5075,1.1655138701
 05/27  13:00:00,291.600731092,30.9550033581,6.63754028244,0.0,62.886420148,41.4019203762,11.6730148119,0.0,10.5075,1.16551481192
 05/27  14:00:00,285.848506329,30.9550033581,7.6795816627,0.0,62.886420148,41.4019203762,11.6727050355,0.0,10.5075,1.16520503551
 05/27  15:00:00,283.093431049,30.9550033581,8.74507095156,0.0,62.886420148,41.4019203762,11.672528216,0.0,10.5075,1.16502821596
 05/27  16:00:00,286.323113813,30.9550033581,9.83965036008,0.0,62.886420148,41.4019203762,11.6725908089,0.0,10.5075,1.16509080893
 05/27  17:00:00,286.816451882,30.9550033581,10.4607981804,0.0,62.886420148,41.4019203762,11.6726369221,0.0,10.5075,1.16513692211
 05/27  18:00:00,266.999216274,30.9550033581,8.56076353699,0.0,34.9369000822,32.3179380704,10.2375256511,0.899881828532,8.1725,1.16514382256
 05/27  19:00:00,223.302520627,30.9550033581,6.24568892124,0.0,20.9621400493,23.2339557645,8.05231543598,1.04983266375,5.8375,1.16498277223
 05/27  20:00:00,203.241775364,30.9550033581,3.48683436056,0.0,20.9621400493,23.2339557645,9.32910174308,2.3268912693,5.8375,1.16471047377
 05/27  21:00:00,155.934296655,30.9550033581,1.09834497637,0.0,6.98738001645,14.1499734587,7.1019361138,2.43482731093,3.5025,1.16460880287
 05/27  22:00:00,104.905397643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  23:00:00,137.952829306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570746038,0.0,1.75125,1.16445746038
 05/27  24:00:00,111.668907234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,101.713303784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,102.443967415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155768165,0.0,1.75125,1.1643268165
 05/28  03:00:00,103.86364642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,111.789141883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,108.34810019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155706914,0.0,1.75125,1.1643206914
 05/28  06:00:00,144.131125949,30.9550033581,0.00735221785278,0.0,6.98738001645,14.1499734587,82.0673478101,78.5448478101,3.5025,0.02
 05/28  07:00:00,166.498163299,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,88.8861010043,84.2192008705,3.5025,1.16440013383
 05/28  08:00:00,200.86892239,30.9550033581,0.0258882483287,0.0,6.98738001645,14.1499734587,85.6319414852,82.1094414852,3.5025,0.02
 05/28  09:00:00,181.196969525,30.9550033581,0.0182994229224,0.0,6.98738001645,14.1499734587,85.3966232901,80.7297250547,3.5025,1.16439823544
 05/28  10:00:00,217.904217321,30.9550033581,1.10592003831,0.0,27.9495200658,27.7759469175,63.4726635994,56.4476635994,7.005,0.02
 05/28  11:00:00,243.594275931,30.9550033581,1.33552089121,0.0,27.9495200658,27.7759469175,55.8013796372,47.6315427162,7.005,1.16483692107
 05/28  12:00:00,262.307010242,30.9550033581,2.11223963807,0.0,41.9242800987,36.8599292233,39.3287052666,28.8237337773,9.34,1.16497148925
 05/28  13:00:00,264.258192011,30.9550033581,2.38122332745,0.0,41.9242800987,36.8599292233,26.0474391561,15.5425845967,9.34,1.16485455937
 05/28  14:00:00,262.173352411,30.9550033581,3.41638965018,0.0,41.9242800987,36.8599292233,11.9442431013,1.43937339653,9.34,1.16486970475
 05/28  15:00:00,261.244777273,30.9550033581,5.19120995301,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  16:00:00,264.032928821,30.9550033581,6.41440978449,0.0,41.9242800987,36.8599292233,10.5049966913,0.0,9.34,1.16499669133
 05/28  17:00:00,236.934532134,30.9550033581,6.05910272781,0.0,27.9495200658,27.7759469175,8.16982926686,0.0,7.005,1.16482926686
 05/28  18:00:00,239.692881226,30.9550033581,4.75269823897,0.0,13.9747600329,18.6919646116,5.83463339768,0.0,4.67,1.16463339768
 05/28  19:00:00,225.909114253,30.9550033581,3.67211902048,0.0,13.9747600329,18.6919646116,5.83471547663,0.0,4.67,1.16471547663
 05/28  20:00:00,209.856227228,30.9550033581,1.8140274087,0.0,13.9747600329,18.6919646116,7.09840733548,2.40840733548,4.67,0.02
 05/28  21:00:00,193.052674263,30.9550033581,1.92263166468,0.0,13.9747600329,18.6919646116,5.83450376738,0.0,4.67,1.16450376738
 05/28  22:00:00,124.981783222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,152.069234406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,128.774663676,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554685758,0.0,1.75125,1.16429685758
 05/29  01:00:00,118.586727507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,116.878263574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,115.811609052,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557331086,0.0,1.75125,1.16432331086
 05/29  04:00:00,120.563042275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,114.592170177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,148.648709435,30.9550033581,0.00974245187486,0.0,6.98738001645,14.1499734587,91.3664394994,86.699594894,3.5025,1.16434460539
 05/29  07:00:00,170.954498496,30.9550033581,0.0152935399549,0.0,6.98738001645,14.1499734587,88.5263686822,85.0038686822,3.5025,0.02
 05/29  08:00:00,210.766257337,30.9550033581,0.422390333617,0.0,6.98738001645,14.1499734587,57.9019537657,53.2350192646,3.5025,1.16443450113
 05/29  09:00:00,196.106629539,30.9550033581,1.02454885612,0.0,6.98738001645,14.1499734587,32.0889818118,28.5664818118,3.5025,0.02
 05/29  10:00:00,232.902876929,30.9550033581,3.09206954417,0.0,27.9495200658,27.7759469175,9.77550778418,1.60580051881,7.005,1.16470726537
 05/29  11:00:00,260.483259374,30.9550033581,5.09612261838,0.0,27.9495200658,27.7759469175,8.16970600089,0.0,7.005,1.16470600089
 05/29  12:00:00,284.6849991,30.9550033581,8.60071003276,0.0,41.9242800987,36.8599292233,10.5048588246,0.0,9.34,1.16485882455
 05/29  13:00:00,279.250897888,30.9550033581,9.07463787535,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  14:00:00,263.275535595,30.9550033581,6.75135923894,0.0,41.9242800987,36.8599292233,12.9601753385,2.45527856598,9.34,1.16489677247
 05/29  15:00:00,268.563786702,30.9550033581,9.57252008858,0.0,41.9242800987,36.8599292233,11.4058203812,0.900856161611,9.34,1.16496421955
 05/29  16:00:00,268.209923414,30.9550033581,9.30611746756,0.0,41.9242800987,36.8599292233,11.1512998667,0.646418084185,9.34,1.16488178248
 05/29  17:00:00,229.361775975,30.9550033581,4.19863577315,0.0,27.9495200658,27.7759469175,11.0596704028,2.88977725604,7.005,1.16489314675
 05/29  18:00:00,236.436540623,30.9550033581,4.36756058577,0.0,13.9747600329,18.6919646116,6.41518914913,0.58056812007,4.67,1.16462102906
 05/29  19:00:00,224.397688684,30.9550033581,3.72199573384,0.0,13.9747600329,18.6919646116,5.3255773583,0.635577358295,4.67,0.02
 05/29  20:00:00,208.710947976,30.9550033581,1.78717943085,0.0,13.9747600329,18.6919646116,8.70577580912,2.87121740979,4.67,1.16455839933
 05/29  21:00:00,191.990191787,30.9550033581,1.72622756631,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,124.810309901,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156227255,0.0,1.75125,1.1643727255
 05/29  23:00:00,153.029170856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,130.6472126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,123.40317097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924889419,0.0,2.335,1.16424889419
 05/30  02:00:00,122.024566512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  03:00:00,120.6762992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,146.501490957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922698656,0.0,2.335,1.16422698656
 05/30  05:00:00,143.187433295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  06:00:00,190.907573973,30.9550033581,0.595030484026,0.0,13.9747600329,18.6919646116,43.2898359244,38.5998359244,4.67,0.02
 05/30  07:00:00,204.31445784,30.9550033581,0.872722959162,0.0,13.9747600329,18.6919646116,55.6923853602,49.8579684276,4.67,1.16441693255
 05/30  08:00:00,272.837180895,30.9550033581,2.65763444123,0.0,34.9369000822,32.3179380704,25.2845055367,17.0920055367,8.1725,0.02
 05/30  09:00:00,311.618205623,30.9550033581,6.65164205377,0.0,62.886420148,41.4019203762,11.6723957604,0.0,10.5075,1.16489576036
 05/30  10:00:00,311.821477702,30.9550033581,9.64418516681,0.0,62.886420148,41.4019203762,11.6725373843,0.0,10.5075,1.16503738434
 05/30  11:00:00,331.625776801,30.9550033581,12.0861582127,0.0,62.886420148,41.4019203762,11.6729210491,0.0,10.5075,1.16542104906
 05/30  12:00:00,320.235898898,30.9550033581,13.2452500561,0.0,62.886420148,41.4019203762,12.8184417112,0.0,10.5075,2.31094171116
 05/30  13:00:00,321.414761267,30.9550033581,15.8699340094,0.0,62.886420148,41.4019203762,11.6729412599,0.0,10.5075,1.16544125986
 05/30  14:00:00,316.758760186,30.9550033581,20.9535804159,0.0,62.886420148,41.4019203762,11.6726396739,0.0,10.5075,1.16513967388
 05/30  15:00:00,308.221103608,30.9550033581,24.240411085,0.0,62.886420148,41.4019203762,11.6726184515,0.0,10.5075,1.16511845151
 05/30  16:00:00,304.509556381,30.9550033581,25.1569916468,0.0,62.886420148,41.4019203762,11.6726728047,0.0,10.5075,1.16517280469
 05/30  17:00:00,298.447827984,30.9550033581,22.8865263015,0.0,62.886420148,41.4019203762,11.6724975825,0.0,10.5075,1.16499758254
 05/30  18:00:00,285.824620747,30.9550033581,16.1921455285,0.0,41.9242800987,36.8599292233,10.936406599,0.431459123738,9.34,1.16494747525
 05/30  19:00:00,261.732813867,30.9550033581,12.8223353498,0.0,41.9242800987,36.8599292233,11.0428380211,0.537897426471,9.34,1.16494059465
 05/30  20:00:00,230.728635772,30.9550033581,10.1413077214,0.0,34.9369000822,32.3179380704,10.2930234525,0.955762999718,8.1725,1.16476045282
 05/30  21:00:00,170.832414697,30.9550033581,6.76753095851,0.0,13.9747600329,18.6919646116,5.83462021776,0.0,4.67,1.16462021776
 05/30  22:00:00,105.057077121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,135.502097711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,108.941125112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925141311,0.0,2.335,1.16425141311
 05/31  01:00:00,98.8262854632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,96.6243905085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,95.4036862299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925119981,0.0,2.335,1.16425119981
 05/31  04:00:00,103.330573316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,97.918168296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,150.587009523,30.9550033581,0.345720708431,0.0,13.9747600329,18.6919646116,77.0026239387,71.168406073,4.67,1.16421786573
 05/31  07:00:00,172.161217335,30.9550033581,0.571065541003,0.0,13.9747600329,18.6919646116,79.4465775858,74.7565775858,4.67,0.02
 05/31  08:00:00,254.502738792,30.9550033581,1.63315671604,0.0,34.9369000822,32.3179380704,49.7792594354,40.442079385,8.1725,1.16468005038
 05/31  09:00:00,290.880374037,30.9550033581,4.27825882334,0.0,62.886420148,41.4019203762,16.5758521745,6.0483521745,10.5075,0.02
 05/31  10:00:00,286.862517143,30.9550033581,6.11702541344,0.0,62.886420148,41.4019203762,11.6725375885,0.0,10.5075,1.16503758853
 05/31  11:00:00,313.878966297,30.9550033581,8.18110101156,0.0,62.886420148,41.4019203762,12.8181399843,0.0,10.5075,2.31063998428
 05/31  12:00:00,305.218007573,30.9550033581,9.62747895845,0.0,62.886420148,41.4019203762,11.6728766181,0.0,10.5075,1.16537661812
 05/31  13:00:00,299.689157624,30.9550033581,10.7642669468,0.0,62.886420148,41.4019203762,11.6728486111,0.0,10.5075,1.16534861115
 05/31  14:00:00,292.624234646,30.9550033581,12.16129306,0.0,62.886420148,41.4019203762,11.6725909871,0.0,10.5075,1.1650909871
 05/31  15:00:00,289.95868078,30.9550033581,13.9356034355,0.0,62.886420148,41.4019203762,11.6725882451,0.0,10.5075,1.16508824508
 05/31  16:00:00,290.473361874,30.9550033581,14.6432888366,0.0,62.886420148,41.4019203762,11.672636096,0.0,10.5075,1.16513609603
 05/31  17:00:00,290.078647895,30.9550033581,14.0212930588,0.0,62.886420148,41.4019203762,12.8177137223,0.0,10.5075,2.31021372233
 05/31  18:00:00,285.540423322,30.9550033581,12.4206590544,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  19:00:00,275.740546556,30.9550033581,11.1911707491,0.0,41.9242800987,36.8599292233,10.5049473327,0.0,9.34,1.1649473327
 05/31  20:00:00,242.106961128,30.9550033581,8.45642942576,0.0,34.9369000822,32.3179380704,10.8034316508,1.46616203783,8.1725,1.16476961299
 05/31  21:00:00,180.759931307,30.9550033581,4.36808677064,0.0,13.9747600329,18.6919646116,5.8346691398,0.0,4.67,1.1646691398
 05/31  22:00:00,114.422937396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,145.24535893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929723712,0.0,2.335,1.16429723712
 05/31  24:00:00,119.40937995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,107.620330445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,104.611322196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992585851,0.0,2.335,1.1642585851
 06/01  03:00:00,101.298055321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,104.871765555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,95.6886304348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,143.84611016,30.9550033581,0.0634106180601,0.0,13.9747600329,18.6919646116,94.2337322686,88.3994574858,4.67,1.16427478275
 06/01  07:00:00,158.085568022,30.9550033581,0.238073588609,0.0,13.9747600329,18.6919646116,107.380459717,102.690459717,4.67,0.02
 06/01  08:00:00,236.116964682,30.9550033581,1.14379989621,0.0,34.9369000822,32.3179380704,87.5347150262,78.1976358143,8.1725,1.1645792119
 06/01  09:00:00,265.698631029,30.9550033581,2.0466221877,0.0,62.886420148,41.4019203762,60.632160096,48.9598155042,10.5075,1.16484459187
 06/01  10:00:00,254.702578867,30.9550033581,2.42700435212,0.0,62.886420148,41.4019203762,45.9791896675,34.306725309,10.5075,1.16496435857
 06/01  11:00:00,284.61500343,30.9550033581,2.84818245458,0.0,62.886420148,41.4019203762,28.347463686,16.67477714,10.5075,1.16518654604
 06/01  12:00:00,271.014119716,30.9550033581,3.40308833736,0.0,62.886420148,41.4019203762,14.745305264,3.07224722842,10.5075,1.16555803556
 06/01  13:00:00,271.807695377,30.9550033581,4.66341578,0.0,62.886420148,41.4019203762,11.6730274391,0.0,10.5075,1.16552743906
 06/01  14:00:00,268.420008517,30.9550033581,5.40710077978,0.0,62.886420148,41.4019203762,12.8178845885,0.0,10.5075,2.31038458846
 06/01  15:00:00,264.849423871,30.9550033581,5.84478642377,0.0,62.886420148,41.4019203762,11.6725499174,0.0,10.5075,1.16504991738
 06/01  16:00:00,263.828208859,30.9550033581,5.48470469247,0.0,62.886420148,41.4019203762,11.6726076873,0.0,10.5075,1.16510768725
 06/01  17:00:00,262.60846267,30.9550033581,5.13470566079,0.0,62.886420148,41.4019203762,11.6726818223,0.0,10.5075,1.16518182233
 06/01  18:00:00,259.757576967,30.9550033581,4.35069182019,0.0,41.9242800987,36.8599292233,10.5050658915,0.0,9.34,1.16506589154
 06/01  19:00:00,248.092631648,30.9550033581,3.9836149477,0.0,41.9242800987,36.8599292233,10.5047646096,0.0,9.34,1.16476460958
 06/01  20:00:00,219.333657722,30.9550033581,2.81881014752,0.0,34.9369000822,32.3179380704,14.0477485614,5.85524856137,8.1725,0.02
 06/01  21:00:00,164.243659319,30.9550033581,1.6141973281,0.0,13.9747600329,18.6919646116,5.83468578273,0.0,4.67,1.16468578273
 06/01  22:00:00,100.488799665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,133.77478955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929034188,0.0,2.335,1.16429034188
 06/01  24:00:00,108.474329078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,99.3201916486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,98.4585097329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927547004,0.0,2.335,1.16427547004
 06/02  03:00:00,98.0127112263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,122.60947796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,114.905149584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923091311,0.0,2.335,1.16423091311
 06/02  06:00:00,164.781256063,30.9550033581,0.137075450962,0.0,13.9747600329,18.6919646116,85.4279371871,80.7379371871,4.67,0.02
 06/02  07:00:00,175.18707471,30.9550033581,0.168781602208,0.0,13.9747600329,18.6919646116,105.530360105,100.840360105,4.67,0.02
 06/02  08:00:00,245.852303798,30.9550033581,1.01457913548,0.0,34.9369000822,32.3179380704,83.5271060629,74.1899158489,8.1725,1.164690214
 06/02  09:00:00,275.382241705,30.9550033581,1.78535248391,0.0,62.886420148,41.4019203762,58.4525783566,46.7802608101,10.5075,1.16481754656
 06/02  10:00:00,268.542191886,30.9550033581,2.03532409461,0.0,62.886420148,41.4019203762,46.2166111154,34.5442130503,10.5075,1.16489806509
 06/02  11:00:00,294.073177742,30.9550033581,2.28034015999,0.0,62.886420148,41.4019203762,32.6608010066,20.9879642017,10.5075,1.16533680487
 06/02  12:00:00,281.384371188,30.9550033581,2.46080898486,0.0,62.886420148,41.4019203762,23.7021274412,12.0292280038,10.5075,1.16539943735
 06/02  13:00:00,281.437861203,30.9550033581,2.69001723547,0.0,62.886420148,41.4019203762,14.9934890249,2.17526616983,10.5075,2.31072285503
 06/02  14:00:00,274.021470913,30.9550033581,2.81834414929,0.0,62.886420148,41.4019203762,11.672757653,0.0,10.5075,1.16525765302
 06/02  15:00:00,270.917913012,30.9550033581,2.88675251783,0.0,62.886420148,41.4019203762,11.6724528656,0.0,10.5075,1.1649528656
 06/02  16:00:00,268.783818568,30.9550033581,2.5948995081,0.0,62.886420148,41.4019203762,18.0657028144,6.39319868892,10.5075,1.16500412545
 06/02  17:00:00,268.670312889,30.9550033581,2.48828493348,0.0,62.886420148,41.4019203762,23.0950619869,11.4224901668,10.5075,1.16507182013
 06/02  18:00:00,264.731801797,30.9550033581,2.24440101981,0.0,41.9242800987,36.8599292233,27.0794139926,16.5744394069,9.34,1.16497458571
 06/02  19:00:00,242.486785725,30.9550033581,2.06016765036,0.0,41.9242800987,36.8599292233,41.5085707713,31.0036749177,9.34,1.16489585357
 06/02  20:00:00,212.935677293,30.9550033581,1.56010984672,0.0,34.9369000822,32.3179380704,60.9223941733,52.7298941733,8.1725,0.02
 06/02  21:00:00,157.89735042,30.9550033581,0.451546016397,0.0,13.9747600329,18.6919646116,51.1351145603,45.3004451715,4.67,1.16466938887
 06/02  22:00:00,100.661884897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942471214,0.0,2.335,1.16442471214
 06/02  23:00:00,132.535239681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  24:00:00,104.021805015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,92.8560288339,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558804727,0.0,1.75125,1.16433804727
 06/03  02:00:00,91.152953757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,89.8921264532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,95.7405385832,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555920206,0.0,1.75125,1.16430920206
 06/03  05:00:00,88.0993479108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,124.962334861,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,176.487911031,172.965411031,3.5025,0.02
 06/03  07:00:00,140.342343489,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,159.615323244,154.948214451,3.5025,1.16460879309
 06/03  08:00:00,206.878541931,30.9550033581,0.0276885204632,0.0,20.9621400493,23.2339557645,127.816749994,120.814625988,5.8375,1.16462400622
 06/03  09:00:00,233.637366405,30.9550033581,1.03104830599,0.0,41.9242800987,36.8599292233,89.7334986921,80.3734986921,9.34,0.02
 06/03  10:00:00,260.355471343,30.9550033581,1.72858352348,0.0,62.886420148,41.4019203762,62.2767040816,50.6043093203,10.5075,1.1648947613
 06/03  11:00:00,289.244099567,30.9550033581,2.11060887584,0.0,62.886420148,41.4019203762,39.5635095533,27.890881466,10.5075,1.16512808733
 06/03  12:00:00,275.736979138,30.9550033581,2.48703623166,0.0,62.886420148,41.4019203762,22.7526180913,9.93435763079,10.5075,2.31076046051
 06/03  13:00:00,276.487842091,30.9550033581,3.19687526814,0.0,62.886420148,41.4019203762,11.6728419095,0.0,10.5075,1.16534190952
 06/03  14:00:00,273.852728318,30.9550033581,4.12576566234,0.0,62.886420148,41.4019203762,11.6725223852,0.0,10.5075,1.16502238515
 06/03  15:00:00,271.774080974,30.9550033581,5.06376031893,0.0,62.886420148,41.4019203762,11.672580169,0.0,10.5075,1.16508016902
 06/03  16:00:00,271.525489675,30.9550033581,5.17060345005,0.0,62.886420148,41.4019203762,11.6726218765,0.0,10.5075,1.16512187649
 06/03  17:00:00,267.193991133,30.9550033581,4.30353667631,0.0,62.886420148,41.4019203762,11.6726471708,0.0,10.5075,1.16514717083
 06/03  18:00:00,246.426411377,30.9550033581,2.67708678544,0.0,34.9369000822,32.3179380704,11.252354534,1.91472442981,8.1725,1.16513010419
 06/03  19:00:00,203.457902173,30.9550033581,1.94455678864,0.0,20.9621400493,23.2339557645,20.3931754365,13.3907513788,5.8375,1.16492405771
 06/03  20:00:00,188.129082034,30.9550033581,1.59631691223,0.0,20.9621400493,23.2339557645,35.1869100237,28.1846262388,5.8375,1.16478378491
 06/03  21:00:00,151.746742215,30.9550033581,0.577139182328,0.0,6.98738001645,14.1499734587,24.6964304302,21.1739304302,3.5025,0.02
 06/03  22:00:00,102.691009734,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577150194,0.0,1.75125,1.16452150194
 06/03  23:00:00,133.608389575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,107.034101999,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568423712,0.0,1.75125,1.16443423712
 06/04  01:00:00,98.0410927332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,97.3054690433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552637086,0.0,1.75125,1.16427637086
 06/04  03:00:00,96.9104068493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  04:00:00,103.972675488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,96.8237390627,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550184395,0.0,1.75125,1.16425184395
 06/04  06:00:00,134.214375841,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,110.558523948,107.036023948,3.5025,0.02
 06/04  07:00:00,153.006174089,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,116.098235335,112.575735335,3.5025,0.02
 06/04  08:00:00,190.789383733,30.9550033581,0.0455328541338,0.0,6.98738001645,14.1499734587,91.5061367003,86.8392059006,3.5025,1.16443079973
 06/04  09:00:00,171.072275194,30.9550033581,0.287661637857,0.0,6.98738001645,14.1499734587,71.8304033229,68.3079033229,3.5025,0.02
 06/04  10:00:00,204.887517588,30.9550033581,1.19219760894,0.0,27.9495200658,27.7759469175,52.9248470738,44.7551590018,7.005,1.16468807201
 06/04  11:00:00,233.320410101,30.9550033581,1.44438595115,0.0,27.9495200658,27.7759469175,38.1428201529,29.9729676337,7.005,1.16485251922
 06/04  12:00:00,247.978752203,30.9550033581,2.41390617301,0.0,41.9242800987,36.8599292233,16.6577601967,6.15294834297,9.34,1.16481185372
 06/04  13:00:00,244.643865293,30.9550033581,2.58653692823,0.0,41.9242800987,36.8599292233,10.7820792848,1.42207928481,9.34,0.02
 06/04  14:00:00,240.167761947,30.9550033581,3.70345946367,0.0,41.9242800987,36.8599292233,10.5048366576,0.0,9.34,1.16483665765
 06/04  15:00:00,236.103883562,30.9550033581,4.19349576867,0.0,41.9242800987,36.8599292233,10.5048905156,0.0,9.34,1.16489051562
 06/04  16:00:00,237.946716519,30.9550033581,4.66300857637,0.0,41.9242800987,36.8599292233,10.5049987328,0.0,9.34,1.16499873275
 06/04  17:00:00,209.051821932,30.9550033581,3.75734145072,0.0,27.9495200658,27.7759469175,8.16979487147,0.0,7.005,1.16479487147
 06/04  18:00:00,210.750204768,30.9550033581,1.99602015598,0.0,13.9747600329,18.6919646116,5.30438234579,0.614382345791,4.67,0.02
 06/04  19:00:00,195.673191995,30.9550033581,1.64636433777,0.0,13.9747600329,18.6919646116,13.386809578,7.5520964875,4.67,1.16471309046
 06/04  20:00:00,184.692875057,30.9550033581,1.26908323505,0.0,13.9747600329,18.6919646116,25.5053642006,19.6707842569,4.67,1.16457994365
 06/04  21:00:00,178.106763368,30.9550033581,0.86765342342,0.0,13.9747600329,18.6919646116,6.0250134951,1.3350134951,4.67,0.02
 06/04  22:00:00,113.354356777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559313799,0.0,1.75125,1.16434313799
 06/04  23:00:00,144.46497127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,120.212918336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,112.299180704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926707942,0.0,2.335,1.16426707942
 06/05  02:00:00,110.704725702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,109.030930455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,115.348939683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923278555,0.0,2.335,1.16423278555
 06/05  05:00:00,107.748844171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,156.47186878,30.9550033581,0.0934641019171,0.0,13.9747600329,18.6919646116,75.6070021904,70.9170021904,4.67,0.02
 06/05  07:00:00,175.236698826,30.9550033581,0.273692125865,0.0,13.9747600329,18.6919646116,91.0007113399,85.1662080685,4.67,1.16450327142
 06/05  08:00:00,252.968584383,30.9550033581,1.11798367272,0.0,34.9369000822,32.3179380704,68.867878559,60.675378559,8.1725,0.02
 06/05  09:00:00,284.542699695,30.9550033581,1.94983833391,0.0,62.886420148,41.4019203762,41.5217863957,29.8494592718,10.5075,1.16482712388
 06/05  10:00:00,280.218167037,30.9550033581,2.39396601969,0.0,62.886420148,41.4019203762,20.8824508485,9.20986904393,10.5075,1.16508180453
 06/05  11:00:00,308.116908762,30.9550033581,3.81937799148,0.0,62.886420148,41.4019203762,11.6727268408,0.0,10.5075,1.16522684082
 06/05  12:00:00,300.655017509,30.9550033581,5.67339876584,0.0,62.886420148,41.4019203762,12.818009409,0.0,10.5075,2.31050940903
 06/05  13:00:00,297.443109004,30.9550033581,5.69078348059,0.0,62.886420148,41.4019203762,11.6730031977,0.0,10.5075,1.16550319768
 06/05  14:00:00,284.778888928,30.9550033581,3.75071136413,0.0,62.886420148,41.4019203762,11.8049029539,0.132254624518,10.5075,1.1651483294
 06/05  15:00:00,284.117712537,30.9550033581,4.21573428332,0.0,62.886420148,41.4019203762,11.6725939536,0.0,10.5075,1.16509395358
 06/05  16:00:00,286.599334102,30.9550033581,5.35606960617,0.0,62.886420148,41.4019203762,11.6726379757,0.0,10.5075,1.16513797573
 06/05  17:00:00,287.088737632,30.9550033581,6.51618934601,0.0,62.886420148,41.4019203762,11.6726981374,0.0,10.5075,1.16519813743
 06/05  18:00:00,278.86180812,30.9550033581,5.12715034232,0.0,41.9242800987,36.8599292233,11.339789866,0.83469497816,9.34,1.16509488779
 06/05  19:00:00,264.605348171,30.9550033581,3.07878598934,0.0,41.9242800987,36.8599292233,11.7780714645,1.27325067799,9.34,1.16482078652
 06/05  20:00:00,235.789302647,30.9550033581,2.37651754384,0.0,34.9369000822,32.3179380704,11.0706307687,1.73331822176,8.1725,1.16481254691
 06/05  21:00:00,180.573246486,30.9550033581,1.2309031323,0.0,13.9747600329,18.6919646116,4.81802758607,0.128027586067,4.67,0.02
 06/05  22:00:00,117.272337822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942769703,0.0,2.335,1.16442769703
 06/05  23:00:00,146.777800453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,122.29126604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,113.111624467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929282525,0.0,2.335,1.16429282525
 06/06  02:00:00,111.496998169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,110.518090184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,134.225515438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992577575,0.0,2.335,1.1642577575
 06/06  05:00:00,126.084439649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,174.027014702,30.9550033581,0.0488525980013,0.0,13.9747600329,18.6919646116,78.0664181983,73.3764181983,4.67,0.02
 06/06  07:00:00,183.736847951,30.9550033581,0.151679356839,0.0,13.9747600329,18.6919646116,100.666618918,94.8322051879,4.67,1.16441373053
 06/06  08:00:00,250.185631589,30.9550033581,0.921824395791,0.0,34.9369000822,32.3179380704,86.3497290215,78.1572290215,8.1725,0.02
 06/06  09:00:00,279.910444957,30.9550033581,1.69729488243,0.0,62.886420148,41.4019203762,64.0797008395,52.4073534659,10.5075,1.16484737363
 06/06  10:00:00,274.532105211,30.9550033581,1.88421008034,0.0,62.886420148,41.4019203762,54.5232816245,42.8508999654,10.5075,1.16488165917
 06/06  11:00:00,298.699184326,30.9550033581,2.14358271674,0.0,62.886420148,41.4019203762,40.1284166904,28.45567515,10.5075,1.16524154039
 06/06  12:00:00,286.46215027,30.9550033581,2.37207308684,0.0,62.886420148,41.4019203762,28.9733761578,16.1553447156,10.5075,2.31053144226
 06/06  13:00:00,286.127347244,30.9550033581,2.52532552865,0.0,62.886420148,41.4019203762,21.0269440229,9.35393403376,10.5075,1.16550998913
 06/06  14:00:00,282.715447548,30.9550033581,2.73925354644,0.0,62.886420148,41.4019203762,13.6089154693,1.93626171283,10.5075,1.16515375644
 06/06  15:00:00,281.320532961,30.9550033581,3.01729885176,0.0,62.886420148,41.4019203762,11.6725973328,0.0,10.5075,1.16509733277
 06/06  16:00:00,282.556428154,30.9550033581,3.11646576698,0.0,62.886420148,41.4019203762,11.6726389716,0.0,10.5075,1.16513897163
 06/06  17:00:00,282.337409047,30.9550033581,3.09819234711,0.0,62.886420148,41.4019203762,11.6726967018,0.0,10.5075,1.16519670175
 06/06  18:00:00,271.589382153,30.9550033581,2.28243819617,0.0,41.9242800987,36.8599292233,25.6616694762,15.1565779387,9.34,1.1650915375
 06/06  19:00:00,248.257454608,30.9550033581,1.88238813076,0.0,41.9242800987,36.8599292233,49.2527769842,38.7479609209,9.34,1.16481606335
 06/06  20:00:00,224.819677368,30.9550033581,1.65540987518,0.0,34.9369000822,32.3179380704,49.7958046095,40.4584988344,8.1725,1.16480577508
 06/06  21:00:00,175.159548844,30.9550033581,0.838300078029,0.0,13.9747600329,18.6919646116,13.1420154231,8.45201542311,4.67,0.02
 06/06  22:00:00,118.716981231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942037818,0.0,2.335,1.16442037818
 06/06  23:00:00,148.783882007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,123.220539952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,112.927773488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928503551,0.0,2.335,1.16428503551
 06/07  02:00:00,110.311938475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,108.056661199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,113.442257009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924931092,0.0,2.335,1.16424931092
 06/07  05:00:00,105.940491102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,154.859837584,30.9550033581,0.0100120881762,0.0,13.9747600329,18.6919646116,92.7128117492,88.0228117492,4.67,0.02
 06/07  07:00:00,172.655871728,30.9550033581,0.0148802363635,0.0,13.9747600329,18.6919646116,109.228848147,103.394332026,4.67,1.1645161214
 06/07  08:00:00,249.650598166,30.9550033581,0.770939944339,0.0,34.9369000822,32.3179380704,93.6195790573,85.4270790573,8.1725,0.02
 06/07  09:00:00,278.456852751,30.9550033581,1.47885533993,0.0,62.886420148,41.4019203762,76.3369715816,64.6646374282,10.5075,1.16483415336
 06/07  10:00:00,274.925300345,30.9550033581,1.79237520652,0.0,62.886420148,41.4019203762,58.4290672077,46.7567245873,10.5075,1.16484262044
 06/07  11:00:00,298.738368145,30.9550033581,1.98248100612,0.0,62.886420148,41.4019203762,46.8227944867,35.150071977,10.5075,1.16522250973
 06/07  12:00:00,283.319900983,30.9550033581,1.94768749661,0.0,62.886420148,41.4019203762,50.9328273687,39.2600750501,10.5075,1.16525231855
 06/07  13:00:00,282.024822974,30.9550033581,2.06074975753,0.0,62.886420148,41.4019203762,46.5782997643,33.7598034214,10.5075,2.31099634287
 06/07  14:00:00,278.731401354,30.9550033581,2.27671259414,0.0,62.886420148,41.4019203762,33.0813985063,21.4087730323,10.5075,1.16512547399
 06/07  15:00:00,276.123416285,30.9550033581,2.46723042064,0.0,62.886420148,41.4019203762,20.567110419,8.89454347784,10.5075,1.16506694114
 06/07  16:00:00,274.431295228,30.9550033581,2.39725835237,0.0,62.886420148,41.4019203762,27.9823930695,16.3097868153,10.5075,1.16510625422
 06/07  17:00:00,275.230954292,30.9550033581,2.43285980658,0.0,62.886420148,41.4019203762,29.8574974975,18.1848358897,10.5075,1.16516160779
 06/07  18:00:00,272.357499901,30.9550033581,2.17308626136,0.0,41.9242800987,36.8599292233,32.4175929172,21.9125383306,9.34,1.1650545866
 06/07  19:00:00,258.677801142,30.9550033581,1.95223279966,0.0,41.9242800987,36.8599292233,43.933630277,33.4288525319,9.34,1.16477774515
 06/07  20:00:00,233.41842511,30.9550033581,1.6185550218,0.0,34.9369000822,32.3179380704,51.0231087129,41.6858433046,8.1725,1.1647654083
 06/07  21:00:00,179.70172764,30.9550033581,0.68445022302,0.0,13.9747600329,18.6919646116,21.2654872769,16.5754872769,4.67,0.02
 06/07  22:00:00,117.801914385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937948675,0.0,2.335,1.16437948675
 06/07  23:00:00,148.428717288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,123.632687067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,114.158877654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924389736,0.0,2.335,1.16424389736
 06/08  02:00:00,112.040483195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,109.407701342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  04:00:00,114.238987146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,106.508514536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927538258,0.0,2.335,1.16427538258
 06/08  06:00:00,154.743148777,30.9550033581,0.0102243237389,0.0,13.9747600329,18.6919646116,94.1902446181,89.5002446181,4.67,0.02
 06/08  07:00:00,170.441836447,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,116.542796082,110.708323471,4.67,1.1644726113
 06/08  08:00:00,245.654313442,30.9550033581,0.610124131842,0.0,34.9369000822,32.3179380704,102.8920675,94.6995675001,8.1725,0.02
 06/08  09:00:00,278.696737893,30.9550033581,1.53642834442,0.0,62.886420148,41.4019203762,68.8370267828,57.1647390387,10.5075,1.16478774407
 06/08  10:00:00,279.998423282,30.9550033581,2.09003089974,0.0,62.886420148,41.4019203762,39.4235923019,27.7510583981,10.5075,1.16503390384
 06/08  11:00:00,304.436793958,30.9550033581,2.4217992804,0.0,62.886420148,41.4019203762,21.5012513711,9.82858068205,10.5075,1.16517068904
 06/08  12:00:00,289.965138188,30.9550033581,2.42131596171,0.0,62.886420148,41.4019203762,24.3952934173,12.7222951743,10.5075,1.16549824303
 06/08  13:00:00,290.152589656,30.9550033581,2.67943718566,0.0,62.886420148,41.4019203762,16.8805729247,4.06219420604,10.5075,2.31087871861
 06/08  14:00:00,287.286559425,30.9550033581,3.02094762645,0.0,62.886420148,41.4019203762,11.6725644718,0.0,10.5075,1.16506447181
 06/08  15:00:00,283.038245407,30.9550033581,3.10333622633,0.0,62.886420148,41.4019203762,11.6725037379,0.0,10.5075,1.16500373791
 06/08  16:00:00,283.205233383,30.9550033581,3.10236660315,0.0,62.886420148,41.4019203762,11.6725407774,0.0,10.5075,1.16504077743
 06/08  17:00:00,284.507970524,30.9550033581,3.64685064054,0.0,62.886420148,41.4019203762,11.6725938062,0.0,10.5075,1.16509380616
 06/08  18:00:00,277.63478879,30.9550033581,2.95522816088,0.0,41.9242800987,36.8599292233,10.5049849808,0.0,9.34,1.16498498084
 06/08  19:00:00,264.25782425,30.9550033581,2.53939513304,0.0,41.9242800987,36.8599292233,10.5048952725,0.0,9.34,1.16489527251
 06/08  20:00:00,233.801692486,30.9550033581,2.01955707545,0.0,34.9369000822,32.3179380704,21.1343105032,12.9418105032,8.1725,0.02
 06/08  21:00:00,178.857658204,30.9550033581,0.996376648211,0.0,13.9747600329,18.6919646116,6.72806254663,0.893401132246,4.67,1.16466141438
 06/08  22:00:00,115.063367341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941013278,0.0,2.335,1.16441013278
 06/08  23:00:00,143.881398149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,117.337375532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  01:00:00,107.859549846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924199399,0.0,2.335,1.16424199399
 06/09  02:00:00,106.497530038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,104.74560369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  04:00:00,124.29412457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,116.286915331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992688278,0.0,2.335,1.1642688278
 06/09  06:00:00,165.473308722,30.9550033581,0.00168659826844,0.0,13.9747600329,18.6919646116,120.456515972,115.766515972,4.67,0.02
 06/09  07:00:00,176.923444987,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,121.029550471,116.339550471,4.67,0.02
 06/09  08:00:00,251.319033327,30.9550033581,0.866054727364,0.0,34.9369000822,32.3179380704,84.0342107268,74.6970287706,8.1725,1.16468195617
 06/09  09:00:00,286.0865265,30.9550033581,1.87960478742,0.0,62.886420148,41.4019203762,44.0864313332,32.4142228404,10.5075,1.16470849282
 06/09  10:00:00,283.655684136,30.9550033581,2.36198390759,0.0,62.886420148,41.4019203762,18.8909460503,7.21849409023,10.5075,1.16495196005
 06/09  11:00:00,308.645644091,30.9550033581,3.17996572289,0.0,62.886420148,41.4019203762,11.6728657498,0.0,10.5075,1.16536574976
 06/09  12:00:00,299.861141685,30.9550033581,4.48090509546,0.0,62.886420148,41.4019203762,11.6729102359,0.0,10.5075,1.16541023594
 06/09  13:00:00,299.396743658,30.9550033581,5.35440302678,0.0,62.886420148,41.4019203762,12.8181963118,0.0,10.5075,2.31069631184
 06/09  14:00:00,293.38864393,30.9550033581,6.39737095244,0.0,62.886420148,41.4019203762,11.6727227397,0.0,10.5075,1.16522273967
 06/09  15:00:00,288.519673041,30.9550033581,7.73844124716,0.0,62.886420148,41.4019203762,11.6726399335,0.0,10.5075,1.1651399335
 06/09  16:00:00,291.279202015,30.9550033581,9.38755886205,0.0,62.886420148,41.4019203762,11.6726784277,0.0,10.5075,1.16517842769
 06/09  17:00:00,290.446101387,30.9550033581,8.97001941162,0.0,62.886420148,41.4019203762,11.6724930055,0.0,10.5075,1.16499300549
 06/09  18:00:00,282.112603154,30.9550033581,6.04806524451,0.0,41.9242800987,36.8599292233,10.9115338369,0.406651453548,9.34,1.1648823834
 06/09  19:00:00,263.206841087,30.9550033581,5.1088568848,0.0,41.9242800987,36.8599292233,10.5047909979,0.0,9.34,1.16479099794
 06/09  20:00:00,233.283215549,30.9550033581,3.18096691648,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  21:00:00,179.380290833,30.9550033581,1.72549069169,0.0,13.9747600329,18.6919646116,5.83462777336,0.0,4.67,1.16462777336
 06/09  22:00:00,121.489070011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,151.511377851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929955817,0.0,2.335,1.16429955817
 06/09  24:00:00,128.903591632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
