Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/10  01:00:00,116.160298133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,115.959395827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560209978,0.0,1.75125,1.16435209978
 06/10  03:00:00,115.264057391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  04:00:00,120.230287843,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155028404,0.0,1.75125,1.1642528404
 06/10  05:00:00,110.830860872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,147.36323023,30.9550033581,0.0301805937995,0.0,6.98738001645,14.1499734587,58.8120703453,55.2895703453,3.5025,0.02
 06/10  07:00:00,166.736577708,30.9550033581,0.143083748896,0.0,6.98738001645,14.1499734587,81.7284547977,77.0613599614,3.5025,1.16459483628
 06/10  08:00:00,229.434985977,30.9550033581,0.72395181317,0.0,20.9621400493,23.2339557645,70.2261408786,64.3686408786,5.8375,0.02
 06/10  09:00:00,253.866439348,30.9550033581,1.65554805181,0.0,41.9242800987,36.8599292233,55.9526587915,45.4479010505,9.34,1.16475774105
 06/10  10:00:00,279.746624583,30.9550033581,2.27438950536,0.0,62.886420148,41.4019203762,37.895714248,26.2232792366,10.5075,1.16493501138
 06/10  11:00:00,304.644005451,30.9550033581,2.68849980949,0.0,62.886420148,41.4019203762,19.3411350956,7.66843941065,10.5075,1.16519568497
 06/10  12:00:00,293.003691023,30.9550033581,2.87721423254,0.0,62.886420148,41.4019203762,12.1982409085,0.525558619536,10.5075,1.16518228892
 06/10  13:00:00,293.359384962,30.9550033581,3.07401299569,0.0,62.886420148,41.4019203762,12.8183093659,0.0,10.5075,2.31080936592
 06/10  14:00:00,288.293304063,30.9550033581,3.19002024055,0.0,62.886420148,41.4019203762,11.6725071886,0.0,10.5075,1.16500718855
 06/10  15:00:00,284.034870688,30.9550033581,3.27162724252,0.0,62.886420148,41.4019203762,11.6725442093,0.0,10.5075,1.16504420932
 06/10  16:00:00,285.71471057,30.9550033581,3.65571303131,0.0,62.886420148,41.4019203762,11.6725655198,0.0,10.5075,1.16506551984
 06/10  17:00:00,287.59549168,30.9550033581,4.6087195556,0.0,62.886420148,41.4019203762,11.6725708285,0.0,10.5075,1.16507082851
 06/10  18:00:00,264.251861466,30.9550033581,2.56178903629,0.0,34.9369000822,32.3179380704,10.397499375,1.05996865792,8.1725,1.16503071705
 06/10  19:00:00,222.359795003,30.9550033581,1.78631107585,0.0,20.9621400493,23.2339557645,11.6137776314,4.6114958816,5.8375,1.16478174976
 06/10  20:00:00,204.486429978,30.9550033581,1.47623714488,0.0,20.9621400493,23.2339557645,26.0669265565,20.2094265565,5.8375,0.02
 06/10  21:00:00,166.531300407,30.9550033581,0.759470529313,0.0,6.98738001645,14.1499734587,5.23517084104,0.568051254718,3.5025,1.16461958632
 06/10  22:00:00,114.77862088,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572343158,0.0,1.75125,1.16447343158
 06/10  23:00:00,144.397007792,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,119.039030526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,108.660622277,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552093666,0.0,1.75125,1.16427093666
 06/11  02:00:00,106.302933077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,104.445420863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,109.028204529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551837505,0.0,1.75125,1.16426837505
 06/11  05:00:00,100.145959881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,136.326380483,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,118.90229859,115.37979859,3.5025,0.02
 06/11  07:00:00,153.579730868,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,125.270021632,120.603164482,3.5025,1.1643571497
 06/11  08:00:00,191.638729797,30.9550033581,0.0119841264569,0.0,6.98738001645,14.1499734587,96.5049985707,92.9824985707,3.5025,0.02
 06/11  09:00:00,173.257936057,30.9550033581,0.120602272629,0.0,6.98738001645,14.1499734587,78.2192767091,73.5523831543,3.5025,1.16439355485
 06/11  10:00:00,207.79674245,30.9550033581,1.02570123426,0.0,27.9495200658,27.7759469175,56.9738153029,49.9488153029,7.005,0.02
 06/11  11:00:00,234.554326826,30.9550033581,1.20207606515,0.0,27.9495200658,27.7759469175,47.9554587393,39.7856307438,7.005,1.16482799551
 06/11  12:00:00,253.167421681,30.9550033581,2.03845877579,0.0,41.9242800987,36.8599292233,20.8363779938,10.3314696735,9.34,1.16490832031
 06/11  13:00:00,257.496340247,30.9550033581,2.41370807631,0.0,41.9242800987,36.8599292233,10.5049609408,0.0,9.34,1.16496094082
 06/11  14:00:00,252.772081053,30.9550033581,2.68118147491,0.0,41.9242800987,36.8599292233,10.5047595954,0.0,9.34,1.16475959536
 06/11  15:00:00,249.123597817,30.9550033581,3.11586241499,0.0,41.9242800987,36.8599292233,10.504806004,0.0,9.34,1.16480600401
 06/11  16:00:00,250.016448581,30.9550033581,3.74467735381,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  17:00:00,217.023000927,30.9550033581,2.35051815574,0.0,27.9495200658,27.7759469175,8.80732944571,0.637480148041,7.005,1.16484929767
 06/11  18:00:00,216.643779182,30.9550033581,1.51013526838,0.0,13.9747600329,18.6919646116,11.6004840545,5.76585073951,4.67,1.16463331504
 06/11  19:00:00,198.41528004,30.9550033581,1.13227570059,0.0,13.9747600329,18.6919646116,31.1904021453,25.3557165581,4.67,1.16468558715
 06/11  20:00:00,181.394529032,30.9550033581,0.741466012454,0.0,13.9747600329,18.6919646116,54.3190629866,49.6290629866,4.67,0.02
 06/11  21:00:00,171.104654233,30.9550033581,0.407310994835,0.0,13.9747600329,18.6919646116,37.829090153,31.9946312887,4.67,1.16445886434
 06/11  22:00:00,105.816448362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,136.654820086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  24:00:00,109.602223176,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557332053,0.0,1.75125,1.16432332053
 06/12  01:00:00,102.060867126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,99.8221663371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,98.5120637589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921742553,0.0,2.335,1.16421742553
 06/12  04:00:00,103.943819773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,95.7459618275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,148.433156599,30.9550033581,0.0315240871308,0.0,13.9747600329,18.6919646116,107.006738803,101.172494941,4.67,1.1642438614
 06/12  07:00:00,173.021957902,30.9550033581,0.302057777649,0.0,13.9747600329,18.6919646116,90.5001537878,85.8101537878,4.67,0.02
 06/12  08:00:00,256.238825174,30.9550033581,1.42811772489,0.0,34.9369000822,32.3179380704,52.7912731525,43.4541025707,8.1725,1.16467058177
 06/12  09:00:00,289.91312102,30.9550033581,2.66178790769,0.0,62.886420148,41.4019203762,18.2759327061,7.74843270611,10.5075,0.02
 06/12  10:00:00,284.943549361,30.9550033581,4.00056618592,0.0,62.886420148,41.4019203762,11.6724906533,0.0,10.5075,1.16499065334
 06/12  11:00:00,306.209952419,30.9550033581,4.93183661619,0.0,62.886420148,41.4019203762,12.8179450371,0.0,10.5075,2.31044503707
 06/12  12:00:00,292.725775245,30.9550033581,5.20276968567,0.0,62.886420148,41.4019203762,11.6727348926,0.0,10.5075,1.16523489263
 06/12  13:00:00,289.307098221,30.9550033581,5.20020715556,0.0,62.886420148,41.4019203762,11.6729731125,0.0,10.5075,1.16547311248
 06/12  14:00:00,282.188521049,30.9550033581,4.96729807189,0.0,62.886420148,41.4019203762,11.6726530014,0.0,10.5075,1.16515300142
 06/12  15:00:00,276.539787139,30.9550033581,4.48698342934,0.0,62.886420148,41.4019203762,11.6726042009,0.0,10.5075,1.16510420091
 06/12  16:00:00,269.40739847,30.9550033581,2.69675212359,0.0,62.886420148,41.4019203762,14.9217512319,3.24912336831,10.5075,1.16512786361
 06/12  17:00:00,268.110699579,30.9550033581,2.35880804711,0.0,62.886420148,41.4019203762,23.996407053,12.3237396974,10.5075,1.16516735564
 06/12  18:00:00,265.579327296,30.9550033581,2.0629364051,0.0,41.9242800987,36.8599292233,34.633868389,24.1287975643,9.34,1.16507082469
 06/12  19:00:00,255.822083372,30.9550033581,2.04363660478,0.0,41.9242800987,36.8599292233,38.7371532279,28.232334192,9.34,1.16481903583
 06/12  20:00:00,231.234500714,30.9550033581,1.74489989257,0.0,34.9369000822,32.3179380704,44.2781224169,34.9408218017,8.1725,1.16480061513
 06/12  21:00:00,178.049553535,30.9550033581,0.807168598659,0.0,13.9747600329,18.6919646116,15.7668139026,11.0768139026,4.67,0.02
 06/12  22:00:00,115.50521375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945728923,0.0,2.335,1.16445728923
 06/12  23:00:00,145.845664804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,119.783613498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922396661,0.0,2.335,1.16422396661
 06/13  01:00:00,108.680690252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,105.578361738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,102.745887421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,122.629414056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921360557,0.0,2.335,1.16421360557
 06/13  05:00:00,115.502337935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,166.761176644,30.9550033581,0.00986587042606,0.0,13.9747600329,18.6919646116,101.956409041,97.2664090412,4.67,0.02
 06/13  07:00:00,181.402260272,30.9550033581,0.232814075021,0.0,13.9747600329,18.6919646116,96.7956589805,90.9612088511,4.67,1.16445012945
 06/13  08:00:00,254.311480385,30.9550033581,1.19947592711,0.0,34.9369000822,32.3179380704,63.2595001656,55.0670001656,8.1725,0.02
 06/13  09:00:00,287.745377272,30.9550033581,2.10695777978,0.0,62.886420148,41.4019203762,30.4951763463,18.8228812257,10.5075,1.16479512059
 06/13  10:00:00,283.555612699,30.9550033581,2.79864499863,0.0,62.886420148,41.4019203762,13.7018371197,2.02934534769,10.5075,1.16499177201
 06/13  11:00:00,312.997898571,30.9550033581,5.95551830475,0.0,62.886420148,41.4019203762,11.6728284711,0.0,10.5075,1.16532847115
 06/13  12:00:00,307.038834135,30.9550033581,8.46725800843,0.0,62.886420148,41.4019203762,12.8181545174,0.0,10.5075,2.31065451742
 06/13  13:00:00,306.99641302,30.9550033581,9.58286957004,0.0,62.886420148,41.4019203762,11.6727499543,0.0,10.5075,1.1652499543
 06/13  14:00:00,299.886937149,30.9550033581,10.3253384122,0.0,62.886420148,41.4019203762,11.6726778097,0.0,10.5075,1.16517780973
 06/13  15:00:00,295.339519697,30.9550033581,10.9924045895,0.0,62.886420148,41.4019203762,11.6726071098,0.0,10.5075,1.1651071098
 06/13  16:00:00,295.597422941,30.9550033581,11.3565345048,0.0,62.886420148,41.4019203762,11.6726324607,0.0,10.5075,1.16513246071
 06/13  17:00:00,295.443762646,30.9550033581,11.5283659809,0.0,62.886420148,41.4019203762,11.6726735872,0.0,10.5075,1.16517358723
 06/13  18:00:00,288.976967043,30.9550033581,10.3489629562,0.0,41.9242800987,36.8599292233,10.5050553544,0.0,9.34,1.16505535445
 06/13  19:00:00,268.061026082,30.9550033581,9.32841653765,0.0,41.9242800987,36.8599292233,10.5047704885,0.0,9.34,1.16477048852
 06/13  20:00:00,234.945354019,30.9550033581,5.8561176523,0.0,34.9369000822,32.3179380704,10.2284393168,0.891193138956,8.1725,1.16474617782
 06/13  21:00:00,176.324825498,30.9550033581,1.98812205954,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,118.361796628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946034917,0.0,2.335,1.16446034917
 06/13  23:00:00,148.503092877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,124.868750348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,113.198326291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928989523,0.0,2.335,1.16428989523
 06/14  02:00:00,110.258583754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,109.549342807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,116.000371508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,107.863501845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924571768,0.0,2.335,1.16424571768
 06/14  06:00:00,158.921080677,30.9550033581,0.434274064973,0.0,13.9747600329,18.6919646116,51.5704764364,46.8804764364,4.67,0.02
 06/14  07:00:00,181.490527531,30.9550033581,0.694897382362,0.0,13.9747600329,18.6919646116,60.8398201499,55.0053872953,4.67,1.16443285468
 06/14  08:00:00,262.706384366,30.9550033581,1.75299469008,0.0,34.9369000822,32.3179380704,29.0354303274,20.8429303274,8.1725,0.02
 06/14  09:00:00,299.551107225,30.9550033581,5.20343460106,0.0,62.886420148,41.4019203762,11.6722310362,0.0,10.5075,1.16473103616
 06/14  10:00:00,296.683045146,30.9550033581,7.74300380483,0.0,62.886420148,41.4019203762,11.672460601,0.0,10.5075,1.16496060097
 06/14  11:00:00,319.234376819,30.9550033581,9.46430777024,0.0,62.886420148,41.4019203762,11.6728570952,0.0,10.5075,1.16535709517
 06/14  12:00:00,309.72756682,30.9550033581,10.1974888453,0.0,62.886420148,41.4019203762,11.6728891837,0.0,10.5075,1.16538918373
 06/14  13:00:00,307.877473453,30.9550033581,10.8567500017,0.0,62.886420148,41.4019203762,12.8181211115,0.0,10.5075,2.31062111153
 06/14  14:00:00,302.571615475,30.9550033581,12.2347187982,0.0,62.886420148,41.4019203762,11.6726702529,0.0,10.5075,1.16517025293
 06/14  15:00:00,302.841554166,30.9550033581,15.1395677906,0.0,62.886420148,41.4019203762,11.6725778735,0.0,10.5075,1.1650778735
 06/14  16:00:00,303.990312418,30.9550033581,17.3456697936,0.0,62.886420148,41.4019203762,11.6726049146,0.0,10.5075,1.16510491459
 06/14  17:00:00,299.675550431,30.9550033581,15.7802178124,0.0,62.886420148,41.4019203762,11.6726476877,0.0,10.5075,1.16514768769
 06/14  18:00:00,291.779281685,30.9550033581,13.9737178501,0.0,41.9242800987,36.8599292233,10.5050080245,0.0,9.34,1.16500802452
 06/14  19:00:00,282.899007691,30.9550033581,13.350945136,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  20:00:00,248.490064585,30.9550033581,10.2410029999,0.0,34.9369000822,32.3179380704,10.3428321505,1.00547699884,8.1725,1.16485515162
 06/14  21:00:00,186.187220923,30.9550033581,4.24899506545,0.0,13.9747600329,18.6919646116,5.83459010663,0.0,4.67,1.16459010663
 06/14  22:00:00,119.84120413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,149.256449989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935492621,0.0,2.335,1.16435492621
 06/14  24:00:00,125.285939619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,114.11175593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,112.43298409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923566472,0.0,2.335,1.16423566472
 06/15  03:00:00,111.93722993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,117.817138318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,110.01491334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,161.705207775,30.9550033581,0.73256090687,0.0,13.9747600329,18.6919646116,33.4792623585,27.6449986752,4.67,1.16426368327
 06/15  07:00:00,186.789274233,30.9550033581,1.09858122962,0.0,13.9747600329,18.6919646116,34.689630357,29.999630357,4.67,0.02
 06/15  08:00:00,269.18051013,30.9550033581,2.80076209437,0.0,34.9369000822,32.3179380704,11.9724610339,2.63537648957,8.1725,1.1645845443
 06/15  09:00:00,308.1771921,30.9550033581,8.05366679267,0.0,62.886420148,41.4019203762,11.6723125826,0.0,10.5075,1.16481258261
 06/15  10:00:00,306.531693568,30.9550033581,10.2784831074,0.0,62.886420148,41.4019203762,11.6723969049,0.0,10.5075,1.16489690493
 06/15  11:00:00,326.565573093,30.9550033581,11.72059915,0.0,62.886420148,41.4019203762,11.6728525576,0.0,10.5075,1.16535255764
 06/15  12:00:00,317.349300758,30.9550033581,12.551743344,0.0,62.886420148,41.4019203762,11.6729019176,0.0,10.5075,1.1654019176
 06/15  13:00:00,320.86383471,30.9550033581,14.6444747045,0.0,62.886420148,41.4019203762,11.6728402777,0.0,10.5075,1.1653402777
 06/15  14:00:00,315.36666185,30.9550033581,17.9668619433,0.0,62.886420148,41.4019203762,11.6725595074,0.0,10.5075,1.16505950744
 06/15  15:00:00,316.736217594,30.9550033581,22.4762170215,0.0,62.886420148,41.4019203762,11.6725241667,0.0,10.5075,1.16502416669
 06/15  16:00:00,321.993548094,30.9550033581,26.6141641377,0.0,62.886420148,41.4019203762,11.6725372665,0.0,10.5075,1.16503726648
 06/15  17:00:00,318.799450684,30.9550033581,24.4135802451,0.0,62.886420148,41.4019203762,11.6725660301,0.0,10.5075,1.16506603011
 06/15  18:00:00,304.835055146,30.9550033581,17.9770211165,0.0,41.9242800987,36.8599292233,10.5049836554,0.0,9.34,1.1649836554
 06/15  19:00:00,293.862154362,30.9550033581,15.1906588114,0.0,41.9242800987,36.8599292233,10.5047591817,0.0,9.34,1.16475918171
 06/15  20:00:00,262.972956039,30.9550033581,12.8902214216,0.0,34.9369000822,32.3179380704,9.3372387702,0.0,8.1725,1.1647387702
 06/15  21:00:00,201.683234465,30.9550033581,11.6161803176,0.0,13.9747600329,18.6919646116,5.83457546468,0.0,4.67,1.16457546468
 06/15  22:00:00,127.412984547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,155.944300314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,132.540148354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927245228,0.0,2.335,1.16427245228
 06/16  01:00:00,118.716059181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,116.14883175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,113.871847445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926014348,0.0,2.335,1.16426014348
 06/16  04:00:00,137.675241712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,129.763839335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,181.629017061,30.9550033581,0.962954451831,0.0,13.9747600329,18.6919646116,21.4760275459,16.7860275459,4.67,0.02
 06/16  07:00:00,196.500809574,30.9550033581,1.2636197994,0.0,13.9747600329,18.6919646116,29.664459159,23.8299548669,4.67,1.16450429215
 06/16  08:00:00,268.636056659,30.9550033581,3.77831079707,0.0,34.9369000822,32.3179380704,10.531119954,1.1940557433,8.1725,1.16456421072
 06/16  09:00:00,311.569017792,30.9550033581,9.58638813279,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  10:00:00,315.22194956,30.9550033581,13.1764685014,0.0,62.886420148,41.4019203762,11.6723725725,0.0,10.5075,1.16487257246
 06/16  11:00:00,341.83014876,30.9550033581,18.8919894824,0.0,62.886420148,41.4019203762,11.6726374002,0.0,10.5075,1.16513740022
 06/16  12:00:00,342.02262077,30.9550033581,24.7757762285,0.0,62.886420148,41.4019203762,12.8183010453,0.0,10.5075,2.31080104525
 06/16  13:00:00,339.054708767,30.9550033581,22.1759576027,0.0,62.886420148,41.4019203762,11.6728134639,0.0,10.5075,1.16531346387
 06/16  14:00:00,326.320557133,30.9550033581,20.2927902018,0.0,62.886420148,41.4019203762,11.6727355115,0.0,10.5075,1.16523551151
 06/16  15:00:00,324.431978657,30.9550033581,23.0686172727,0.0,62.886420148,41.4019203762,11.6724308061,0.0,10.5075,1.16493080607
 06/16  16:00:00,324.190107567,30.9550033581,22.7177373079,0.0,62.886420148,41.4019203762,11.6724457316,0.0,10.5075,1.16494573158
 06/16  17:00:00,322.339875233,30.9550033581,21.2546901693,0.0,62.886420148,41.4019203762,11.6724762634,0.0,10.5075,1.16497626336
 06/16  18:00:00,313.643281875,30.9550033581,17.6197636904,0.0,41.9242800987,36.8599292233,10.5048723459,0.0,9.34,1.16487234585
 06/16  19:00:00,293.792168848,30.9550033581,15.5356921758,0.0,41.9242800987,36.8599292233,10.5048000402,0.0,9.34,1.16480004022
 06/16  20:00:00,265.020372256,30.9550033581,12.6645855726,0.0,34.9369000822,32.3179380704,10.2362176517,0.898947719018,8.1725,1.16476993265
 06/16  21:00:00,198.264994383,30.9550033581,8.97593576623,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  22:00:00,132.872973971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937912207,0.0,2.335,1.16437912207
 06/16  23:00:00,161.251194728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,140.848001083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,126.523299694,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563381078,0.0,1.75125,1.16438381078
 06/17  02:00:00,125.758793111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,124.935784876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,132.598397104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551806752,0.0,1.75125,1.16426806752
 06/17  05:00:00,125.116500217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,162.048095195,30.9550033581,1.56167422126,0.0,6.98738001645,14.1499734587,5.22655379307,1.70405379307,3.5025,0.02
 06/17  07:00:00,182.988980178,30.9550033581,1.47365108408,0.0,6.98738001645,14.1499734587,22.5503155644,17.8832428567,3.5025,1.16457270774
 06/17  08:00:00,245.318418907,30.9550033581,2.34733783045,0.0,20.9621400493,23.2339557645,12.810979778,5.80887564478,5.8375,1.16460413322
 06/17  09:00:00,278.863923005,30.9550033581,8.38736861727,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/17  10:00:00,310.007419881,30.9550033581,12.3851873906,0.0,62.886420148,41.4019203762,11.6725513634,0.0,10.5075,1.16505136339
 06/17  11:00:00,332.678660868,30.9550033581,15.0074104539,0.0,62.886420148,41.4019203762,11.6727912166,0.0,10.5075,1.16529121661
 06/17  12:00:00,330.662180453,30.9550033581,17.0915734918,0.0,62.886420148,41.4019203762,12.8179473633,0.0,10.5075,2.31044736325
 06/17  13:00:00,337.827191873,30.9550033581,19.8095960819,0.0,62.886420148,41.4019203762,11.6729241612,0.0,10.5075,1.16542416118
 06/17  14:00:00,335.049429973,30.9550033581,24.233790316,0.0,62.886420148,41.4019203762,11.6725428155,0.0,10.5075,1.16504281549
 06/17  15:00:00,331.027529914,30.9550033581,27.2034286425,0.0,62.886420148,41.4019203762,11.6725641188,0.0,10.5075,1.16506411879
 06/17  16:00:00,335.299702978,30.9550033581,30.9617234401,0.0,62.886420148,41.4019203762,11.6725697886,0.0,10.5075,1.16506978861
 06/17  17:00:00,332.874101583,30.9550033581,29.7253689873,0.0,62.886420148,41.4019203762,11.6725598221,0.0,10.5075,1.16505982213
 06/17  18:00:00,304.207904027,30.9550033581,20.6549420643,0.0,34.9369000822,32.3179380704,9.33750541521,0.0,8.1725,1.16500541521
 06/17  19:00:00,261.748805078,30.9550033581,14.1487353454,0.0,20.9621400493,23.2339557645,7.00243906884,0.0,5.8375,1.16493906884
 06/17  20:00:00,241.732833981,30.9550033581,11.6587723355,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  21:00:00,190.261837496,30.9550033581,9.04938307857,0.0,6.98738001645,14.1499734587,4.66714428263,0.0,3.5025,1.16464428263
 06/17  22:00:00,130.793737252,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566974401,0.0,1.75125,1.16441974401
 06/17  23:00:00,157.355642912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,135.319873258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,122.947118431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155411766,0.0,1.75125,1.1642911766
 06/18  02:00:00,121.330818303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  03:00:00,120.45448369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,127.224675008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155283649,0.0,1.75125,1.1642783649
 06/18  05:00:00,119.058570246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,155.56098745,30.9550033581,0.519414548722,0.0,6.98738001645,14.1499734587,20.3937172084,16.8712172084,3.5025,0.02
 06/18  07:00:00,172.707271453,30.9550033581,0.593964304576,0.0,6.98738001645,14.1499734587,44.2526269173,39.5857522954,3.5025,1.16437462188
 06/18  08:00:00,202.371087699,30.9550033581,0.843378433144,0.0,6.98738001645,14.1499734587,35.1825274733,31.6600274733,3.5025,0.02
 06/18  09:00:00,176.606674578,30.9550033581,1.1214570206,0.0,6.98738001645,14.1499734587,27.0714286272,22.4045122959,3.5025,1.16441633134
 06/18  10:00:00,207.28324878,30.9550033581,2.50472011637,0.0,27.9495200658,27.7759469175,16.3396800976,9.31468009756,7.005,0.02
 06/18  11:00:00,235.575449793,30.9550033581,3.74645554761,0.0,27.9495200658,27.7759469175,10.2314477354,2.06172453731,7.005,1.16472319806
 06/18  12:00:00,251.064132992,30.9550033581,6.91784130887,0.0,41.9242800987,36.8599292233,10.5047880819,0.0,9.34,1.16478808195
 06/18  13:00:00,248.455876238,30.9550033581,7.51421668772,0.0,41.9242800987,36.8599292233,10.5048257255,0.0,9.34,1.16482572549
 06/18  14:00:00,246.902968187,30.9550033581,8.47014550428,0.0,41.9242800987,36.8599292233,10.5047980283,0.0,9.34,1.16479802834
 06/18  15:00:00,245.755454887,30.9550033581,9.19818731002,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,246.893456737,30.9550033581,9.59934604799,0.0,41.9242800987,36.8599292233,10.504875223,0.0,9.34,1.16487522297
 06/18  17:00:00,215.886493742,30.9550033581,8.2784256674,0.0,27.9495200658,27.7759469175,8.1698576501,0.0,7.005,1.1648576501
 06/18  18:00:00,217.536141363,30.9550033581,6.05115436467,0.0,13.9747600329,18.6919646116,6.42472443397,0.590127391361,4.67,1.1645970426
 06/18  19:00:00,199.751462342,30.9550033581,4.0373157227,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  20:00:00,182.64727554,30.9550033581,2.06164987944,0.0,13.9747600329,18.6919646116,7.2224929008,1.38797576402,4.67,1.16451713679
 06/18  21:00:00,173.1838286,30.9550033581,1.45909436546,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  22:00:00,108.014396047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565047825,0.0,1.75125,1.16440047825
 06/18  23:00:00,139.057113712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,114.651699072,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552114688,0.0,1.75125,1.16427114688
 06/19  01:00:00,106.104871288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,103.785338146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,103.010760272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,109.707368095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927270565,0.0,2.335,1.16427270565
 06/19  05:00:00,101.41145523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,151.503919308,30.9550033581,0.144973195114,0.0,13.9747600329,18.6919646116,82.1565885806,77.4665885806,4.67,0.02
 06/19  07:00:00,174.45444412,30.9550033581,0.565706869149,0.0,13.9747600329,18.6919646116,76.4986705942,70.6642372256,4.67,1.16443336858
 06/19  08:00:00,257.068304958,30.9550033581,1.73332905952,0.0,34.9369000822,32.3179380704,37.7538656216,29.5613656216,8.1725,0.02
 06/19  09:00:00,289.731551481,30.9550033581,4.07723109205,0.0,62.886420148,41.4019203762,13.7676780196,2.09541576075,10.5075,1.16476225882
 06/19  10:00:00,279.674755294,30.9550033581,6.02876439996,0.0,62.886420148,41.4019203762,11.6724435642,0.0,10.5075,1.1649435642
 06/19  11:00:00,304.095357934,30.9550033581,7.83193700151,0.0,62.886420148,41.4019203762,11.6727615138,0.0,10.5075,1.16526151384
 06/19  12:00:00,294.806046041,30.9550033581,9.55179318315,0.0,62.886420148,41.4019203762,12.8179799016,0.0,10.5075,2.31047990161
 06/19  13:00:00,295.731018616,30.9550033581,10.9434562664,0.0,62.886420148,41.4019203762,11.6729315033,0.0,10.5075,1.16543150327
 06/19  14:00:00,291.634427348,30.9550033581,12.1336399755,0.0,62.886420148,41.4019203762,11.672559584,0.0,10.5075,1.16505958399
 06/19  15:00:00,289.121001374,30.9550033581,13.8593798103,0.0,62.886420148,41.4019203762,11.6724773743,0.0,10.5075,1.1649773743
 06/19  16:00:00,291.941981096,30.9550033581,15.3738647116,0.0,62.886420148,41.4019203762,11.6724896106,0.0,10.5075,1.16498961057
 06/19  17:00:00,292.013387705,30.9550033581,15.3559975054,0.0,62.886420148,41.4019203762,11.6725173146,0.0,10.5075,1.16501731461
 06/19  18:00:00,286.449821343,30.9550033581,13.7912184599,0.0,41.9242800987,36.8599292233,10.5048885334,0.0,9.34,1.16488853337
 06/19  19:00:00,275.824547121,30.9550033581,12.3740845349,0.0,41.9242800987,36.8599292233,10.5047798859,0.0,9.34,1.16477988592
 06/19  20:00:00,238.129699204,30.9550033581,8.860503324,0.0,34.9369000822,32.3179380704,9.46990313792,1.27740313792,8.1725,0.02
 06/19  21:00:00,178.131650393,30.9550033581,3.17170305493,0.0,13.9747600329,18.6919646116,5.83467211852,0.0,4.67,1.16467211852
 06/19  22:00:00,111.236767458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  23:00:00,141.319250698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993506467,0.0,2.335,1.1643506467
 06/19  24:00:00,115.294171502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,104.813617404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  02:00:00,103.058811273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924026857,0.0,2.335,1.16424026857
 06/20  03:00:00,100.871967132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,123.042636081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,115.475919057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925211726,0.0,2.335,1.16425211726
 06/20  06:00:00,166.942623285,30.9550033581,0.344269914326,0.0,13.9747600329,18.6919646116,71.0026686189,66.3126686189,4.67,0.02
 06/20  07:00:00,180.035828974,30.9550033581,0.616585837985,0.0,13.9747600329,18.6919646116,75.8576287173,71.1676287173,4.67,0.02
 06/20  08:00:00,252.702603096,30.9550033581,1.74693477169,0.0,34.9369000822,32.3179380704,42.6155581932,33.2784125753,8.1725,1.16464561782
 06/20  09:00:00,288.281006515,30.9550033581,3.97720668562,0.0,62.886420148,41.4019203762,13.5558253107,1.88366940628,10.5075,1.16465590443
 06/20  10:00:00,282.16699622,30.9550033581,6.34004564289,0.0,62.886420148,41.4019203762,11.6724336267,0.0,10.5075,1.16493362671
 06/20  11:00:00,310.538935158,30.9550033581,9.16719728533,0.0,62.886420148,41.4019203762,11.6728719604,0.0,10.5075,1.16537196039
 06/20  12:00:00,303.521530109,30.9550033581,10.0538239202,0.0,62.886420148,41.4019203762,11.6729090894,0.0,10.5075,1.16540908943
 06/20  13:00:00,303.959916539,30.9550033581,10.9817281786,0.0,62.886420148,41.4019203762,11.6728370314,0.0,10.5075,1.16533703135
 06/20  14:00:00,301.131563007,30.9550033581,12.7641468686,0.0,62.886420148,41.4019203762,11.672549113,0.0,10.5075,1.16504911304
 06/20  15:00:00,298.900252422,30.9550033581,14.3648485019,0.0,62.886420148,41.4019203762,11.6725036712,0.0,10.5075,1.16500367117
 06/20  16:00:00,299.097234569,30.9550033581,14.988875005,0.0,62.886420148,41.4019203762,11.6725059924,0.0,10.5075,1.16500599242
 06/20  17:00:00,296.437714441,30.9550033581,15.2817029166,0.0,62.886420148,41.4019203762,11.6725237495,0.0,10.5075,1.16502374946
 06/20  18:00:00,290.665989476,30.9550033581,14.1906899694,0.0,41.9242800987,36.8599292233,10.5049319776,0.0,9.34,1.16493197757
 06/20  19:00:00,270.364710433,30.9550033581,12.8591054863,0.0,41.9242800987,36.8599292233,10.5048836252,0.0,9.34,1.16488362523
 06/20  20:00:00,230.54343556,30.9550033581,9.82011454661,0.0,34.9369000822,32.3179380704,11.0327663091,1.69541658459,8.1725,1.16484972447
 06/20  21:00:00,171.259628738,30.9550033581,5.81978161221,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  22:00:00,107.133540899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944986777,0.0,2.335,1.16444986777
 06/20  23:00:00,138.207973464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,111.62173771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926382148,0.0,2.335,1.16426382148
 06/21  01:00:00,100.581786682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,99.8082915104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,99.1348292879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,106.421379591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924789178,0.0,2.335,1.16424789178
 06/21  05:00:00,99.1219927675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,149.525863947,30.9550033581,0.923907156879,0.0,13.9747600329,18.6919646116,41.8227743176,37.1327743176,4.67,0.02
 06/21  07:00:00,166.732396932,30.9550033581,0.913723814737,0.0,13.9747600329,18.6919646116,61.6892808106,55.8548079591,4.67,1.16447285152
 06/21  08:00:00,248.465863677,30.9550033581,1.86687756339,0.0,34.9369000822,32.3179380704,41.2719794099,33.0794794099,8.1725,0.02
 06/21  09:00:00,283.088606605,30.9550033581,2.87399617099,0.0,62.886420148,41.4019203762,18.7349951645,7.06269876036,10.5075,1.1647964041
 06/21  10:00:00,284.246043456,30.9550033581,5.9835841077,0.0,62.886420148,41.4019203762,11.6724727078,0.0,10.5075,1.16497270785
 06/21  11:00:00,318.021417121,30.9550033581,9.47296213094,0.0,62.886420148,41.4019203762,11.6727845474,0.0,10.5075,1.16528454738
 06/21  12:00:00,315.621878733,30.9550033581,10.9349616054,0.0,62.886420148,41.4019203762,12.8180126743,0.0,10.5075,2.31051267434
 06/21  13:00:00,313.081233318,30.9550033581,9.97785721077,0.0,62.886420148,41.4019203762,12.2805993894,0.607659046955,10.5075,1.16544034247
 06/21  14:00:00,314.753867887,30.9550033581,14.0986242905,0.0,62.886420148,41.4019203762,11.672566019,0.0,10.5075,1.16506601898
 06/21  15:00:00,312.669138366,30.9550033581,14.5881210744,0.0,62.886420148,41.4019203762,11.672480141,0.0,10.5075,1.16498014096
 06/21  16:00:00,316.980643314,30.9550033581,16.0157214559,0.0,62.886420148,41.4019203762,11.6724881109,0.0,10.5075,1.1649881109
 06/21  17:00:00,319.443259354,30.9550033581,16.7630647613,0.0,62.886420148,41.4019203762,11.6725114583,0.0,10.5075,1.16501145832
 06/21  18:00:00,305.278738148,30.9550033581,12.5551710068,0.0,41.9242800987,36.8599292233,11.8303007083,1.32542146846,9.34,1.16487923984
 06/21  19:00:00,289.747170172,30.9550033581,9.83352685537,0.0,41.9242800987,36.8599292233,11.4241290885,0.919361761752,9.34,1.16476732675
 06/21  20:00:00,262.055528807,30.9550033581,7.25825337313,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/21  21:00:00,196.780393061,30.9550033581,3.81639296376,0.0,13.9747600329,18.6919646116,5.83465658813,0.0,4.67,1.16465658813
 06/21  22:00:00,130.162509614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,158.801432632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933402031,0.0,2.335,1.16433402031
 06/21  24:00:00,140.378239528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  01:00:00,126.993761986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,123.574473282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929358744,0.0,2.335,1.16429358744
 06/22  03:00:00,122.685008552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,129.656902562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,122.335510408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923318741,0.0,2.335,1.16423318741
 06/22  06:00:00,172.879831084,30.9550033581,1.08122666033,0.0,13.9747600329,18.6919646116,14.9504653167,10.2604653167,4.67,0.02
 06/22  07:00:00,191.987743392,30.9550033581,1.05220960647,0.0,13.9747600329,18.6919646116,45.1172612561,40.4272612561,4.67,0.02
 06/22  08:00:00,268.017804963,30.9550033581,2.20294421429,0.0,34.9369000822,32.3179380704,32.9838723866,23.6467503565,8.1725,1.16462203015
 06/22  09:00:00,301.254492672,30.9550033581,3.7600663788,0.0,62.886420148,41.4019203762,12.645064848,0.972732103764,10.5075,1.16483274427
 06/22  10:00:00,302.538238285,30.9550033581,6.69371859126,0.0,62.886420148,41.4019203762,11.6724006871,0.0,10.5075,1.16490068707
 06/22  11:00:00,323.573672776,30.9550033581,10.3082726049,0.0,62.886420148,41.4019203762,11.6728322516,0.0,10.5075,1.16533225162
 06/22  12:00:00,318.768664759,30.9550033581,11.586920494,0.0,62.886420148,41.4019203762,11.6728648512,0.0,10.5075,1.16536485119
 06/22  13:00:00,327.124178702,30.9550033581,14.1780443701,0.0,62.886420148,41.4019203762,11.672788801,0.0,10.5075,1.16528880097
 06/22  14:00:00,324.139603977,30.9550033581,16.4316984538,0.0,62.886420148,41.4019203762,11.672498066,0.0,10.5075,1.16499806597
 06/22  15:00:00,319.962685282,30.9550033581,16.9969400463,0.0,62.886420148,41.4019203762,11.6724486497,0.0,10.5075,1.16494864975
 06/22  16:00:00,318.362835058,30.9550033581,16.6902623398,0.0,62.886420148,41.4019203762,11.6724468959,0.0,10.5075,1.16494689586
 06/22  17:00:00,316.112796033,30.9550033581,15.9259838252,0.0,62.886420148,41.4019203762,11.6724604409,0.0,10.5075,1.16496044093
 06/22  18:00:00,302.593434664,30.9550033581,12.0755197736,0.0,41.9242800987,36.8599292233,12.0191741015,1.51430907565,9.34,1.1648650258
 06/22  19:00:00,279.282412475,30.9550033581,5.02206745175,0.0,41.9242800987,36.8599292233,12.3124872261,1.80767411369,9.34,1.16481311236
 06/22  20:00:00,250.103567264,30.9550033581,3.10178109828,0.0,34.9369000822,32.3179380704,10.1050190504,0.767743406413,8.1725,1.164775644
 06/22  21:00:00,190.180782964,30.9550033581,2.02436057666,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,127.034041859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945914286,0.0,2.335,1.16445914286
 06/22  23:00:00,156.493095236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,136.457403508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,127.068388514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927526471,0.0,2.335,1.16427526471
 06/23  02:00:00,126.083206033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,125.352318864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,150.514869887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923721781,0.0,2.335,1.16423721781
 06/23  05:00:00,143.887103706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,195.661905297,30.9550033581,1.37784338052,0.0,13.9747600329,18.6919646116,9.63407923586,4.94407923586,4.67,0.02
 06/23  07:00:00,210.844639558,30.9550033581,1.58134923101,0.0,13.9747600329,18.6919646116,26.625059614,20.7905576724,4.67,1.16450194161
 06/23  08:00:00,280.880485268,30.9550033581,5.38385615509,0.0,34.9369000822,32.3179380704,9.1607287126,0.968228712596,8.1725,0.02
 06/23  09:00:00,318.525330742,30.9550033581,10.9724147615,0.0,62.886420148,41.4019203762,11.6722997987,0.0,10.5075,1.1647997987
 06/23  10:00:00,316.139138385,30.9550033581,12.0662414036,0.0,62.886420148,41.4019203762,11.672382658,0.0,10.5075,1.16488265804
 06/23  11:00:00,331.652571889,30.9550033581,14.7669369699,0.0,62.886420148,41.4019203762,11.6726887734,0.0,10.5075,1.16518877344
 06/23  12:00:00,318.459702364,30.9550033581,10.6495444309,0.0,62.886420148,41.4019203762,12.263072331,0.59010218725,10.5075,1.16547014377
 06/23  13:00:00,308.436004746,30.9550033581,5.87283701767,0.0,62.886420148,41.4019203762,13.2262797282,0.408053766679,10.5075,2.31072596157
 06/23  14:00:00,300.889262102,30.9550033581,6.9645846376,0.0,62.886420148,41.4019203762,11.6726974393,0.0,10.5075,1.16519743925
 06/23  15:00:00,295.789696142,30.9550033581,6.81031271082,0.0,62.886420148,41.4019203762,11.6725885398,0.0,10.5075,1.16508853985
 06/23  16:00:00,294.698620388,30.9550033581,6.36418960533,0.0,62.886420148,41.4019203762,11.6725960305,0.0,10.5075,1.16509603046
 06/23  17:00:00,296.636341338,30.9550033581,7.41071594909,0.0,62.886420148,41.4019203762,11.6726188447,0.0,10.5075,1.16511884467
 06/23  18:00:00,290.741580183,30.9550033581,6.01632715488,0.0,41.9242800987,36.8599292233,10.5049640778,0.0,9.34,1.1649640778
 06/23  19:00:00,272.203758505,30.9550033581,5.41654856968,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  20:00:00,247.602048465,30.9550033581,3.99000702636,0.0,34.9369000822,32.3179380704,9.33729775824,0.0,8.1725,1.16479775824
 06/23  21:00:00,188.301956783,30.9550033581,2.466655817,0.0,13.9747600329,18.6919646116,5.83466230364,0.0,4.67,1.16466230364
 06/23  22:00:00,130.467598792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,159.141461425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928105948,0.0,2.335,1.16428105948
 06/23  24:00:00,139.376863652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,126.787814517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,125.677948152,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556912744,0.0,1.75125,1.16431912744
 06/24  03:00:00,125.622275529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,133.481453619,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,125.371706304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551917324,0.0,1.75125,1.16426917324
 06/24  06:00:00,161.786815123,30.9550033581,1.18807887341,0.0,6.98738001645,14.1499734587,7.6278376265,4.1053376265,3.5025,0.02
 06/24  07:00:00,181.652068928,30.9550033581,1.00444716083,0.0,6.98738001645,14.1499734587,39.7964987167,35.1295119973,3.5025,1.16448671944
 06/24  08:00:00,241.897953559,30.9550033581,1.75686815682,0.0,20.9621400493,23.2339557645,32.711301172,26.853801172,5.8375,0.02
 06/24  09:00:00,267.842227369,30.9550033581,3.08808461048,0.0,41.9242800987,36.8599292233,15.7884072123,5.28368476142,9.34,1.16472245083
 06/24  10:00:00,295.028079231,30.9550033581,4.18000106547,0.0,62.886420148,41.4019203762,11.6725573478,0.0,10.5075,1.16505734776
 06/24  11:00:00,320.943069302,30.9550033581,9.23828143601,0.0,62.886420148,41.4019203762,11.6726113547,0.0,10.5075,1.16511135471
 06/24  12:00:00,316.765971028,30.9550033581,11.1734604146,0.0,62.886420148,41.4019203762,11.6728632928,0.0,10.5075,1.16536329278
 06/24  13:00:00,326.993639866,30.9550033581,14.6747395087,0.0,62.886420148,41.4019203762,11.6727975686,0.0,10.5075,1.16529756861
 06/24  14:00:00,322.957858877,30.9550033581,16.1261011288,0.0,62.886420148,41.4019203762,11.6724927324,0.0,10.5075,1.1649927324
 06/24  15:00:00,315.46024613,30.9550033581,15.2045063723,0.0,62.886420148,41.4019203762,11.6725066241,0.0,10.5075,1.16500662405
 06/24  16:00:00,306.897845699,30.9550033581,12.2314547774,0.0,62.886420148,41.4019203762,11.6725053633,0.0,10.5075,1.16500536326
 06/24  17:00:00,304.930460958,30.9550033581,12.1408799513,0.0,62.886420148,41.4019203762,11.6724888083,0.0,10.5075,1.16498880826
 06/24  18:00:00,285.861106609,30.9550033581,10.5052531639,0.0,34.9369000822,32.3179380704,10.1206312642,0.783194891451,8.1725,1.1649363727
 06/24  19:00:00,248.014610404,30.9550033581,8.39657360834,0.0,20.9621400493,23.2339557645,7.00241913091,0.0,5.8375,1.16491913091
 06/24  20:00:00,234.948388665,30.9550033581,8.13746498023,0.0,20.9621400493,23.2339557645,7.00224649322,0.0,5.8375,1.16474649322
 06/24  21:00:00,186.526652956,30.9550033581,6.41574569269,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,130.140085759,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576079048,0.0,1.75125,1.16451079048
 06/24  23:00:00,158.247913946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,138.338537889,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560245894,0.0,1.75125,1.16435245894
 06/25  01:00:00,126.338718642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,124.519638504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,123.583471215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556231187,0.0,1.75125,1.16431231187
 06/25  04:00:00,129.425984771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,119.878460859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,153.519598298,30.9550033581,0.00562170978914,0.0,6.98738001645,14.1499734587,44.8091360465,40.1423240225,3.5025,1.16431202404
 06/25  07:00:00,170.43829187,30.9550033581,0.118646773441,0.0,6.98738001645,14.1499734587,72.6426267375,69.1201267375,3.5025,0.02
 06/25  08:00:00,204.19513715,30.9550033581,0.363481500927,0.0,6.98738001645,14.1499734587,63.7184116914,59.0515296421,3.5025,1.16438204932
 06/25  09:00:00,181.632314337,30.9550033581,0.273244919889,0.0,6.98738001645,14.1499734587,66.951086609,63.428586609,3.5025,0.02
 06/25  10:00:00,213.835101508,30.9550033581,1.04919501836,0.0,27.9495200658,27.7759469175,62.5413540204,54.3716997072,7.005,1.16465431313
 06/25  11:00:00,237.008220728,30.9550033581,1.04699573457,0.0,27.9495200658,27.7759469175,63.3536477352,56.3286477352,7.005,0.02
 06/25  12:00:00,248.930864079,30.9550033581,1.49762815946,0.0,41.9242800987,36.8599292233,62.8727288273,52.3678475858,9.34,1.16488124147
 06/25  13:00:00,246.004277713,30.9550033581,1.49673855116,0.0,41.9242800987,36.8599292233,63.8980763991,53.3931716874,9.34,1.16490471171
 06/25  14:00:00,239.979576946,30.9550033581,1.54606075614,0.0,41.9242800987,36.8599292233,62.6024362055,52.0975644788,9.34,1.16487172674
 06/25  15:00:00,235.993943507,30.9550033581,1.57006043974,0.0,41.9242800987,36.8599292233,62.0702204506,51.5653313975,9.34,1.16488905317
 06/25  16:00:00,237.006885009,30.9550033581,1.67383565006,0.0,41.9242800987,36.8599292233,56.894165556,46.3893934318,9.34,1.1647721242
 06/25  17:00:00,208.345145575,30.9550033581,0.997626567112,0.0,27.9495200658,27.7759469175,66.9322707253,59.9072707253,7.005,0.02
 06/25  18:00:00,210.017213675,30.9550033581,0.352690137671,0.0,13.9747600329,18.6919646116,82.3425980849,76.5079286806,4.67,1.16466940427
 06/25  19:00:00,193.004206958,30.9550033581,0.219127843889,0.0,13.9747600329,18.6919646116,89.6827223814,83.8480278034,4.67,1.16469457796
 06/25  20:00:00,181.086285207,30.9550033581,0.174719208035,0.0,13.9747600329,18.6919646116,91.5238536847,86.8338536847,4.67,0.02
 06/25  21:00:00,172.289028212,30.9550033581,0.0256026383454,0.0,13.9747600329,18.6919646116,63.6903681703,57.8559139798,4.67,1.16445419048
 06/25  22:00:00,108.558258578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,139.331114249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,112.789484853,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555977456,0.0,1.75125,1.16430977456
 06/26  01:00:00,106.58605522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,104.766461317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,103.132092479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926302599,0.0,2.335,1.16426302599
 06/26  04:00:00,108.631619623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,100.387973371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,148.4783839,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,126.925027879,121.090814464,4.67,1.16421341489
 06/26  07:00:00,165.033307289,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,129.002187276,124.312187276,4.67,0.02
 06/26  08:00:00,242.164764213,30.9550033581,0.548587422047,0.0,34.9369000822,32.3179380704,108.191483094,98.8543810176,8.1725,1.16460207621
 06/26  09:00:00,273.649414069,30.9550033581,1.41785914445,0.0,62.886420148,41.4019203762,74.808340577,64.280840577,10.5075,0.02
 06/26  10:00:00,269.317178305,30.9550033581,1.74744086162,0.0,62.886420148,41.4019203762,55.7552363909,44.082853815,10.5075,1.16488257588
 06/26  11:00:00,296.789072557,30.9550033581,2.02572958276,0.0,62.886420148,41.4019203762,35.3213874057,23.6487680667,10.5075,1.165119339
