Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/26  12:00:00,284.764012485,30.9550033581,2.33024784667,0.0,62.886420148,41.4019203762,21.1506980236,8.33251148161,10.5075,2.31068654196
 06/26  13:00:00,285.300491466,30.9550033581,2.66429134348,0.0,62.886420148,41.4019203762,11.6727258752,0.0,10.5075,1.16522587523
 06/26  14:00:00,282.155961024,30.9550033581,3.38924078132,0.0,62.886420148,41.4019203762,11.6726294442,0.0,10.5075,1.16512944421
 06/26  15:00:00,279.698904485,30.9550033581,4.21653590457,0.0,62.886420148,41.4019203762,11.6725345418,0.0,10.5075,1.16503454183
 06/26  16:00:00,281.184876763,30.9550033581,4.9848794298,0.0,62.886420148,41.4019203762,11.672532189,0.0,10.5075,1.16503218901
 06/26  17:00:00,281.938323822,30.9550033581,5.41771262386,0.0,62.886420148,41.4019203762,11.6725450235,0.0,10.5075,1.16504502349
 06/26  18:00:00,272.800603403,30.9550033581,3.00732323586,0.0,41.9242800987,36.8599292233,12.2685789378,1.7636744276,9.34,1.16490451023
 06/26  19:00:00,261.707351099,30.9550033581,2.46440303459,0.0,41.9242800987,36.8599292233,11.5245269998,1.0197422696,9.34,1.16478473016
 06/26  20:00:00,233.727253378,30.9550033581,1.99857719881,0.0,34.9369000822,32.3179380704,24.1141080628,15.9216080628,8.1725,0.02
 06/26  21:00:00,177.640959626,30.9550033581,0.871332102228,0.0,13.9747600329,18.6919646116,12.7171578651,6.88263047394,4.67,1.16452739119
 06/26  22:00:00,116.994425207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,147.58683234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934173871,0.0,2.335,1.16434173871
 06/26  24:00:00,121.243585043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,110.589417893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,108.910251835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922760229,0.0,2.335,1.16422760229
 06/27  03:00:00,107.088151522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,128.851870933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,121.226320207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923537143,0.0,2.335,1.16423537143
 06/27  06:00:00,170.926892807,30.9550033581,0.00997497599311,0.0,13.9747600329,18.6919646116,94.5884559511,89.8984559511,4.67,0.02
 06/27  07:00:00,183.408126039,30.9550033581,0.113753534339,0.0,13.9747600329,18.6919646116,102.137866315,97.4478663147,4.67,0.02
 06/27  08:00:00,254.131962959,30.9550033581,1.06463168009,0.0,34.9369000822,32.3179380704,75.1692965023,65.8321834159,8.1725,1.16461308634
 06/27  09:00:00,286.739642143,30.9550033581,1.96450928579,0.0,62.886420148,41.4019203762,44.3314628642,32.659150614,10.5075,1.16481225022
 06/27  10:00:00,282.284603916,30.9550033581,2.32699404478,0.0,62.886420148,41.4019203762,27.4484697918,15.7761005591,10.5075,1.16486923275
 06/27  11:00:00,308.858361165,30.9550033581,3.15805602872,0.0,62.886420148,41.4019203762,11.6727846111,0.0,10.5075,1.1652846111
 06/27  12:00:00,303.267665562,30.9550033581,5.22365519033,0.0,62.886420148,41.4019203762,11.6728061339,0.0,10.5075,1.16530613394
 06/27  13:00:00,304.555486052,30.9550033581,6.27891315536,0.0,62.886420148,41.4019203762,11.6727204576,0.0,10.5075,1.16522045757
 06/27  14:00:00,298.976917391,30.9550033581,6.82445089722,0.0,62.886420148,41.4019203762,11.6726639736,0.0,10.5075,1.16516397357
 06/27  15:00:00,298.210415721,30.9550033581,8.59859140588,0.0,62.886420148,41.4019203762,11.6725862757,0.0,10.5075,1.16508627567
 06/27  16:00:00,297.867992574,30.9550033581,8.33326617799,0.0,62.886420148,41.4019203762,11.6725780746,0.0,10.5075,1.16507807458
 06/27  17:00:00,295.886397493,30.9550033581,7.54751138732,0.0,62.886420148,41.4019203762,11.6725850715,0.0,10.5075,1.1650850715
 06/27  18:00:00,287.909205051,30.9550033581,5.75212928489,0.0,41.9242800987,36.8599292233,10.5049619096,0.0,9.34,1.16496190955
 06/27  19:00:00,266.417616004,30.9550033581,3.97627024094,0.0,41.9242800987,36.8599292233,10.5048709009,0.0,9.34,1.16487090088
 06/27  20:00:00,239.785238669,30.9550033581,2.90505052575,0.0,34.9369000822,32.3179380704,9.33732077045,0.0,8.1725,1.16482077045
 06/27  21:00:00,182.672266025,30.9550033581,1.8156611983,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  22:00:00,124.361770931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994245639,0.0,2.335,1.1644245639
 06/27  23:00:00,153.968336427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,132.141046143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,121.825822232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927914002,0.0,2.335,1.16427914002
 06/28  02:00:00,119.514404673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,116.906680188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,121.365176511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923059518,0.0,2.335,1.16423059518
 06/28  05:00:00,111.861317563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,159.400262883,30.9550033581,0.149105627667,0.0,13.9747600329,18.6919646116,71.7425277116,67.0525277116,4.67,0.02
 06/28  07:00:00,179.254989904,30.9550033581,0.379473837734,0.0,13.9747600329,18.6919646116,85.0990781888,79.2646149843,4.67,1.16446320451
 06/28  08:00:00,259.846381347,30.9550033581,1.43343956949,0.0,34.9369000822,32.3179380704,54.7115685794,46.5190685794,8.1725,0.02
 06/28  09:00:00,294.956339153,30.9550033581,2.64537534495,0.0,62.886420148,41.4019203762,19.1176227795,7.44539757823,10.5075,1.1647252013
 06/28  10:00:00,293.827590921,30.9550033581,4.22095150011,0.0,62.886420148,41.4019203762,11.6724191484,0.0,10.5075,1.16491914837
 06/28  11:00:00,316.59185662,30.9550033581,6.56429655576,0.0,62.886420148,41.4019203762,11.6727712618,0.0,10.5075,1.16527126179
 06/28  12:00:00,311.808585746,30.9550033581,9.59532843375,0.0,62.886420148,41.4019203762,11.6727717578,0.0,10.5075,1.16527175779
 06/28  13:00:00,314.364181199,30.9550033581,11.1640531901,0.0,62.886420148,41.4019203762,11.6726879748,0.0,10.5075,1.1651879748
 06/28  14:00:00,309.000643733,30.9550033581,11.7207994556,0.0,62.886420148,41.4019203762,12.0194332735,0.0,10.5075,1.51193327347
 06/28  15:00:00,305.535583092,30.9550033581,12.4146992026,0.0,62.886420148,41.4019203762,11.3256067946,0.0,10.5075,0.818106794649
 06/28  16:00:00,302.379997202,30.9550033581,11.9571622463,0.0,62.886420148,41.4019203762,11.6725969074,0.0,10.5075,1.1650969074
 06/28  17:00:00,297.688430951,30.9550033581,11.4191787729,0.0,62.886420148,41.4019203762,11.6725981183,0.0,10.5075,1.16509811834
 06/28  18:00:00,289.005612524,30.9550033581,9.00753467966,0.0,41.9242800987,36.8599292233,10.5049923534,0.0,9.34,1.16499235342
 06/28  19:00:00,273.525810176,30.9550033581,6.3742560707,0.0,41.9242800987,36.8599292233,10.9494263472,0.4446765666,9.34,1.16474978058
 06/28  20:00:00,239.888602702,30.9550033581,3.30412030926,0.0,34.9369000822,32.3179380704,10.8440072336,1.50680166038,8.1725,1.16470557327
 06/28  21:00:00,182.757421283,30.9550033581,1.66520136603,0.0,13.9747600329,18.6919646116,5.83452555932,0.0,4.67,1.16452555932
 06/28  22:00:00,117.941463293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,147.646713846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,122.408930791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922092529,0.0,2.335,1.16422092529
 06/29  01:00:00,111.859104699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,109.980834575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,108.661710938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,114.948716063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926674918,0.0,2.335,1.16426674918
 06/29  05:00:00,107.160831248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,157.604640613,30.9550033581,0.219630104648,0.0,13.9747600329,18.6919646116,68.7949511006,64.1049511006,4.67,0.02
 06/29  07:00:00,179.329202104,30.9550033581,0.468720233912,0.0,13.9747600329,18.6919646116,78.9164944588,73.0820133272,4.67,1.16448113157
 06/29  08:00:00,261.097810879,30.9550033581,1.54224045933,0.0,34.9369000822,32.3179380704,45.9591849146,37.7666849146,8.1725,0.02
 06/29  09:00:00,297.235392485,30.9550033581,3.25669100192,0.0,62.886420148,41.4019203762,14.2417964398,2.56951142955,10.5075,1.16478501027
 06/29  10:00:00,295.905993009,30.9550033581,5.25495342057,0.0,62.886420148,41.4019203762,11.6724426391,0.0,10.5075,1.16494263913
 06/29  11:00:00,318.873813053,30.9550033581,7.94834730072,0.0,62.886420148,41.4019203762,11.6727316731,0.0,10.5075,1.16523167305
 06/29  12:00:00,311.814211873,30.9550033581,9.75924423787,0.0,62.886420148,41.4019203762,11.672711399,0.0,10.5075,1.16521139899
 06/29  13:00:00,310.318195258,30.9550033581,10.2454548822,0.0,62.886420148,41.4019203762,12.8182443011,0.0,10.5075,2.3107443011
 06/29  14:00:00,303.262368839,30.9550033581,11.2223148732,0.0,62.886420148,41.4019203762,11.6726910381,0.0,10.5075,1.16519103808
 06/29  15:00:00,301.146361556,30.9550033581,12.3094835653,0.0,62.886420148,41.4019203762,11.6725720698,0.0,10.5075,1.16507206976
 06/29  16:00:00,301.192511316,30.9550033581,12.3455383984,0.0,62.886420148,41.4019203762,11.6725675894,0.0,10.5075,1.16506758938
 06/29  17:00:00,301.240051186,30.9550033581,12.1713931323,0.0,62.886420148,41.4019203762,11.6725781776,0.0,10.5075,1.16507817756
 06/29  18:00:00,293.883865768,30.9550033581,10.7736697256,0.0,41.9242800987,36.8599292233,10.5049141665,0.0,9.34,1.1649141665
 06/29  19:00:00,283.56785494,30.9550033581,9.58216267495,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/29  20:00:00,254.79016583,30.9550033581,6.43833873058,0.0,34.9369000822,32.3179380704,9.33723957657,0.0,8.1725,1.16473957657
 06/29  21:00:00,193.526534357,30.9550033581,3.01892089963,0.0,13.9747600329,18.6919646116,5.83459616421,0.0,4.67,1.16459616421
 06/29  22:00:00,127.182477004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,155.322030731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929495385,0.0,2.335,1.16429495385
 06/29  24:00:00,133.159016716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,121.427732419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,119.019201148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,116.589488388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49901267502,0.0,2.335,1.16401267502
 06/30  04:00:00,138.768490031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,129.135716974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,178.743417219,30.9550033581,0.32167991308,0.0,13.9747600329,18.6919646116,59.7664919001,53.9322693084,4.67,1.16422259172
 06/30  07:00:00,195.504647111,30.9550033581,0.700947715328,0.0,13.9747600329,18.6919646116,61.8895510897,57.1995510897,4.67,0.02
 06/30  08:00:00,267.917617025,30.9550033581,2.04097017747,0.0,34.9369000822,32.3179380704,26.5980727996,17.2610420785,8.1725,1.16453072113
 06/30  09:00:00,306.396739311,30.9550033581,6.48084310492,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  10:00:00,306.40291178,30.9550033581,9.30626724614,0.0,62.886420148,41.4019203762,11.6724394191,0.0,10.5075,1.16493941913
 06/30  11:00:00,326.378042971,30.9550033581,11.168846988,0.0,62.886420148,41.4019203762,11.672665608,0.0,10.5075,1.16516560799
 06/30  12:00:00,318.42249382,30.9550033581,11.6952416066,0.0,62.886420148,41.4019203762,12.8182502213,0.0,10.5075,2.31075022125
 06/30  13:00:00,322.094604583,30.9550033581,12.9760849938,0.0,62.886420148,41.4019203762,11.6727463963,0.0,10.5075,1.16524639633
 06/30  14:00:00,317.400091098,30.9550033581,15.4433799582,0.0,62.886420148,41.4019203762,11.6726432586,0.0,10.5075,1.16514325855
 06/30  15:00:00,311.355424554,30.9550033581,16.9715006346,0.0,62.886420148,41.4019203762,11.6725415475,0.0,10.5075,1.16504154746
 06/30  16:00:00,315.304349158,30.9550033581,19.7577110216,0.0,62.886420148,41.4019203762,11.6725314356,0.0,10.5075,1.16503143564
 06/30  17:00:00,320.041730644,30.9550033581,21.7808835953,0.0,62.886420148,41.4019203762,11.6725363562,0.0,10.5075,1.16503635617
 06/30  18:00:00,312.543074298,30.9550033581,19.2300484556,0.0,41.9242800987,36.8599292233,10.5048896014,0.0,9.34,1.16488960139
 06/30  19:00:00,289.673050726,30.9550033581,14.8391004394,0.0,41.9242800987,36.8599292233,10.5047638861,0.0,9.34,1.16476388611
 06/30  20:00:00,257.325900415,30.9550033581,11.1045543601,0.0,34.9369000822,32.3179380704,9.81014296107,1.61764296107,8.1725,0.02
 06/30  21:00:00,190.014995544,30.9550033581,4.3054526795,0.0,13.9747600329,18.6919646116,5.83464056261,0.0,4.67,1.16464056261
 06/30  22:00:00,128.423851638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,156.871674887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931333391,0.0,2.335,1.16431333391
 06/30  24:00:00,135.592145663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,121.712928702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,119.231126837,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559483332,0.0,1.75125,1.16434483332
 07/01  03:00:00,116.711798347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,121.47476086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,112.285440708,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554750527,0.0,1.75125,1.16429750527
 07/01  06:00:00,149.381520657,30.9550033581,0.393277179153,0.0,6.98738001645,14.1499734587,31.6607979416,28.1382979416,3.5025,0.02
 07/01  07:00:00,171.160542383,30.9550033581,0.604531929647,0.0,6.98738001645,14.1499734587,50.1674170237,45.5003402683,3.5025,1.16457675546
 07/01  08:00:00,240.946617181,30.9550033581,1.8128334308,0.0,20.9621400493,23.2339557645,15.4767650459,9.61926504592,5.8375,0.02
 07/01  09:00:00,278.028605415,30.9550033581,7.79932016651,0.0,41.9242800987,36.8599292233,10.5046440733,0.0,9.34,1.16464407335
 07/01  10:00:00,311.07323126,30.9550033581,12.3725229197,0.0,62.886420148,41.4019203762,11.6724040357,0.0,10.5075,1.16490403573
 07/01  11:00:00,335.745035918,30.9550033581,15.4161276557,0.0,62.886420148,41.4019203762,11.6726517836,0.0,10.5075,1.16515178356
 07/01  12:00:00,336.658534923,30.9550033581,21.5684330025,0.0,62.886420148,41.4019203762,11.672885153,0.0,10.5075,1.16538515304
 07/01  13:00:00,346.283596298,30.9550033581,26.9256984937,0.0,62.886420148,41.4019203762,11.6728059037,0.0,10.5075,1.16530590374
 07/01  14:00:00,341.113807831,30.9550033581,30.7877049024,0.0,62.886420148,41.4019203762,11.6724924032,0.0,10.5075,1.16499240322
 07/01  15:00:00,340.775516305,30.9550033581,34.9470077383,0.0,62.886420148,41.4019203762,11.6724924273,0.0,10.5075,1.16499242728
 07/01  16:00:00,342.984159178,30.9550033581,36.9437100297,0.0,62.886420148,41.4019203762,11.672477546,0.0,10.5075,1.16497754598
 07/01  17:00:00,336.081728942,30.9550033581,32.6791923132,0.0,62.886420148,41.4019203762,11.6724476837,0.0,10.5075,1.16494768366
 07/01  18:00:00,306.92243842,30.9550033581,23.4930001914,0.0,34.9369000822,32.3179380704,9.33738263151,0.0,8.1725,1.16488263151
 07/01  19:00:00,260.997631591,30.9550033581,14.7548078825,0.0,20.9621400493,23.2339557645,7.0023529891,0.0,5.8375,1.1648529891
 07/01  20:00:00,238.020355107,30.9550033581,10.7168805108,0.0,20.9621400493,23.2339557645,8.58158694664,1.57941592411,5.8375,1.16467102253
 07/01  21:00:00,190.020023854,30.9550033581,9.10641210205,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  22:00:00,130.993104442,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576255347,0.0,1.75125,1.16451255347
 07/01  23:00:00,159.014628195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,136.756112439,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560721506,0.0,1.75125,1.16435721506
 07/02  01:00:00,123.752967107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,122.631407935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,121.884508209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554344373,0.0,1.75125,1.16429344373
 07/02  04:00:00,128.409152643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,119.778297822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,156.050433453,30.9550033581,0.691382223304,0.0,6.98738001645,14.1499734587,14.3605399856,9.69374871341,3.5025,1.16429127223
 07/02  07:00:00,174.404132348,30.9550033581,0.633144427717,0.0,6.98738001645,14.1499734587,45.1870018351,41.6645018351,3.5025,0.02
 07/02  08:00:00,210.289642003,30.9550033581,1.07256843792,0.0,6.98738001645,14.1499734587,30.6994876199,27.1769876199,3.5025,0.02
 07/02  09:00:00,194.099339954,30.9550033581,1.41291270786,0.0,6.98738001645,14.1499734587,16.2609479807,11.5940366323,3.5025,1.16441134832
 07/02  10:00:00,229.522581098,30.9550033581,3.07585796037,0.0,27.9495200658,27.7759469175,8.16969114997,0.0,7.005,1.16469114997
 07/02  11:00:00,256.081862836,30.9550033581,5.76657336794,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  12:00:00,281.658445418,30.9550033581,10.3231657228,0.0,41.9242800987,36.8599292233,10.5047419883,0.0,9.34,1.16474198826
 07/02  13:00:00,283.096600027,30.9550033581,10.8128890184,0.0,41.9242800987,36.8599292233,10.5047525667,0.0,9.34,1.16475256667
 07/02  14:00:00,278.002802476,30.9550033581,11.966464763,0.0,41.9242800987,36.8599292233,10.5047078002,0.0,9.34,1.16470780022
 07/02  15:00:00,277.409850902,30.9550033581,13.7152554495,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,280.645364649,30.9550033581,15.5358093954,0.0,41.9242800987,36.8599292233,10.504935413,0.0,9.34,1.16493541303
 07/02  17:00:00,251.399017873,30.9550033581,14.4726981815,0.0,27.9495200658,27.7759469175,8.16971386093,0.0,7.005,1.16471386093
 07/02  18:00:00,251.417304952,30.9550033581,11.8899546081,0.0,13.9747600329,18.6919646116,6.2656771129,0.431060175552,4.67,1.16461693735
 07/02  19:00:00,237.78225482,30.9550033581,10.067890301,0.0,13.9747600329,18.6919646116,5.0951394099,0.405139409905,4.67,0.02
 07/02  20:00:00,217.256352897,30.9550033581,7.18900571382,0.0,13.9747600329,18.6919646116,5.83451649055,0.0,4.67,1.16451649055
 07/02  21:00:00,195.709220611,30.9550033581,3.37323975163,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  22:00:00,125.814781796,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564453034,0.0,1.75125,1.16439453034
 07/02  23:00:00,153.327880653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,131.327761405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,122.297794613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928430195,0.0,2.335,1.16428430195
 07/03  02:00:00,120.166813138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,117.500241543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,122.718169969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924073366,0.0,2.335,1.16424073366
 07/03  05:00:00,113.872550194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,161.656068977,30.9550033581,0.452308941574,0.0,13.9747600329,18.6919646116,44.2932023017,39.6032023017,4.67,0.02
 07/03  07:00:00,179.821420879,30.9550033581,0.521309459128,0.0,13.9747600329,18.6919646116,70.4397812224,64.6052894495,4.67,1.16449177291
 07/03  08:00:00,257.412667162,30.9550033581,1.4693952485,0.0,34.9369000822,32.3179380704,49.8832683388,41.6907683388,8.1725,0.02
 07/03  09:00:00,289.295988445,30.9550033581,2.53950974811,0.0,62.886420148,41.4019203762,25.4625153993,13.790336505,10.5075,1.16467889431
 07/03  10:00:00,285.623849897,30.9550033581,2.96312482945,0.0,62.886420148,41.4019203762,15.3742397835,3.70191169252,10.5075,1.16482809096
 07/03  11:00:00,307.727927985,30.9550033581,3.38656972154,0.0,62.886420148,41.4019203762,11.6726068414,0.0,10.5075,1.16510684142
 07/03  12:00:00,301.398502645,30.9550033581,4.61315326624,0.0,62.886420148,41.4019203762,11.6728611538,0.0,10.5075,1.16536115376
 07/03  13:00:00,307.689680154,30.9550033581,7.4109081923,0.0,62.886420148,41.4019203762,12.8179528405,0.0,10.5075,2.31045284046
 07/03  14:00:00,307.743783555,30.9550033581,10.3174409919,0.0,62.886420148,41.4019203762,11.6725356979,0.0,10.5075,1.16503569789
 07/03  15:00:00,302.590325025,30.9550033581,10.1789082255,0.0,62.886420148,41.4019203762,11.672410727,0.0,10.5075,1.16491072695
 07/03  16:00:00,300.18180811,30.9550033581,9.19898704463,0.0,62.886420148,41.4019203762,11.6723988701,0.0,10.5075,1.16489887011
 07/03  17:00:00,299.957968139,30.9550033581,9.42925750277,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  18:00:00,292.787850463,30.9550033581,7.70831186516,0.0,41.9242800987,36.8599292233,10.5050284426,0.0,9.34,1.1650284426
 07/03  19:00:00,280.949442795,30.9550033581,6.42690482002,0.0,41.9242800987,36.8599292233,10.504779714,0.0,9.34,1.16477971403
 07/03  20:00:00,252.968810796,30.9550033581,4.00682373826,0.0,34.9369000822,32.3179380704,9.33722734693,0.0,8.1725,1.16472734693
 07/03  21:00:00,192.075901596,30.9550033581,2.38015401779,0.0,13.9747600329,18.6919646116,5.83454160182,0.0,4.67,1.16454160182
 07/03  22:00:00,127.584901654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,156.509545364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,135.065466909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923616158,0.0,2.335,1.16423616158
 07/04  01:00:00,122.099048454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,121.778278626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,121.5912742,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551009457,0.0,1.75125,1.16426009457
 07/04  04:00:00,128.8887464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,124.478783105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,157.519369202,30.9550033581,0.631451889511,0.0,6.98738001645,14.1499734587,15.3667038489,10.6999474739,3.5025,1.16425637499
 07/04  07:00:00,176.936390665,30.9550033581,0.654376066248,0.0,6.98738001645,14.1499734587,44.3823265615,40.8598265615,3.5025,0.02
 07/04  08:00:00,212.790605511,30.9550033581,1.03953420943,0.0,6.98738001645,14.1499734587,28.7825183355,25.2600183355,3.5025,0.02
 07/04  09:00:00,195.582500613,30.9550033581,1.34895782392,0.0,6.98738001645,14.1499734587,16.9504127302,12.28353902,3.5025,1.16437371019
 07/04  10:00:00,232.444373864,30.9550033581,4.19038267257,0.0,27.9495200658,27.7759469175,8.1696492344,0.0,7.005,1.1646492344
 07/04  11:00:00,256.020096533,30.9550033581,5.74394518579,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  12:00:00,281.785457923,30.9550033581,10.0864818433,0.0,41.9242800987,36.8599292233,10.5048822329,0.0,9.34,1.16488223293
 07/04  13:00:00,284.997352837,30.9550033581,10.8159446859,0.0,41.9242800987,36.8599292233,10.5048892334,0.0,9.34,1.16488923345
 07/04  14:00:00,278.494976699,30.9550033581,11.4033935629,0.0,41.9242800987,36.8599292233,10.5048337543,0.0,9.34,1.1648337543
 07/04  15:00:00,275.38662331,30.9550033581,12.0401131563,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,277.025536436,30.9550033581,12.7202717155,0.0,41.9242800987,36.8599292233,10.5048786394,0.0,9.34,1.16487863939
 07/04  17:00:00,248.371142756,30.9550033581,11.5401875535,0.0,27.9495200658,27.7759469175,8.16983289946,0.0,7.005,1.16483289946
 07/04  18:00:00,247.988211151,30.9550033581,9.1177811819,0.0,13.9747600329,18.6919646116,5.83455472736,0.0,4.67,1.16455472736
 07/04  19:00:00,234.737888621,30.9550033581,7.84157497607,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  20:00:00,215.13842083,30.9550033581,5.38105630384,0.0,13.9747600329,18.6919646116,5.83458173261,0.0,4.67,1.16458173261
 07/04  21:00:00,195.00317114,30.9550033581,2.4647921489,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  22:00:00,128.390827312,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561326673,0.0,1.75125,1.16436326673
 07/04  23:00:00,156.044882435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,135.92307371,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,127.832732085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928677131,0.0,2.335,1.16428677131
 07/05  02:00:00,127.425508189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,127.119613104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  04:00:00,132.392875382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923841839,0.0,2.335,1.16423841839
 07/05  05:00:00,126.563904042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,171.214517828,30.9550033581,1.01407229916,0.0,13.9747600329,18.6919646116,16.5010187083,11.8110187083,4.67,0.02
 07/05  07:00:00,187.877359849,30.9550033581,0.847504810766,0.0,13.9747600329,18.6919646116,52.8156106501,46.9811902362,4.67,1.16442041391
 07/05  08:00:00,264.151050018,30.9550033581,1.99339488574,0.0,34.9369000822,32.3179380704,33.2729552887,25.0804552887,8.1725,0.02
 07/05  09:00:00,296.513542025,30.9550033581,3.2395401972,0.0,62.886420148,41.4019203762,12.4002555825,0.727981330658,10.5075,1.16477425183
 07/05  10:00:00,294.524247107,30.9550033581,4.16042287878,0.0,62.886420148,41.4019203762,11.6724525058,0.0,10.5075,1.16495250583
 07/05  11:00:00,316.762192058,30.9550033581,6.42773840101,0.0,62.886420148,41.4019203762,11.6727851364,0.0,10.5075,1.16528513637
 07/05  12:00:00,309.577867229,30.9550033581,7.63959748344,0.0,62.886420148,41.4019203762,11.672771631,0.0,10.5075,1.16527163099
 07/05  13:00:00,314.974103692,30.9550033581,10.3618846383,0.0,62.886420148,41.4019203762,11.672675532,0.0,10.5075,1.16517553198
 07/05  14:00:00,313.621838176,30.9550033581,14.5772590879,0.0,62.886420148,41.4019203762,11.672646097,0.0,10.5075,1.16514609701
 07/05  15:00:00,312.264289289,30.9550033581,15.6778322342,0.0,62.886420148,41.4019203762,11.6725737109,0.0,10.5075,1.16507371088
 07/05  16:00:00,314.8391096,30.9550033581,16.8232652534,0.0,62.886420148,41.4019203762,11.6725469954,0.0,10.5075,1.16504699536
 07/05  17:00:00,315.928090798,30.9550033581,17.5075615483,0.0,62.886420148,41.4019203762,11.6725352335,0.0,10.5075,1.16503523354
 07/05  18:00:00,308.975162083,30.9550033581,16.0149569946,0.0,41.9242800987,36.8599292233,10.5049183675,0.0,9.34,1.16491836749
 07/05  19:00:00,296.650718135,30.9550033581,14.3658873198,0.0,41.9242800987,36.8599292233,10.5048451123,0.0,9.34,1.16484511232
 07/05  20:00:00,267.654837428,30.9550033581,11.3443852924,0.0,34.9369000822,32.3179380704,9.73997947588,0.402693594585,8.1725,1.1647858813
 07/05  21:00:00,197.374964143,30.9550033581,4.53050683736,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  22:00:00,130.11068967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944436341,0.0,2.335,1.16444436341
 07/05  23:00:00,156.313674679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,135.684847744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,125.236687422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927118125,0.0,2.335,1.16427118125
 07/06  02:00:00,123.930771149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,122.266090295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,128.498769084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922592282,0.0,2.335,1.16422592282
 07/06  05:00:00,123.384979203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,169.394035742,30.9550033581,0.924849048705,0.0,13.9747600329,18.6919646116,18.7799247599,14.0899247599,4.67,0.02
 07/06  07:00:00,189.815266383,30.9550033581,1.07292310269,0.0,13.9747600329,18.6919646116,41.9466400416,36.1121669307,4.67,1.16447311091
 07/06  08:00:00,268.869325622,30.9550033581,2.48534728504,0.0,34.9369000822,32.3179380704,18.41951976,10.22701976,8.1725,0.02
 07/06  09:00:00,306.987893166,30.9550033581,7.10098471706,0.0,62.886420148,41.4019203762,11.672324566,0.0,10.5075,1.16482456596
 07/06  10:00:00,310.575751255,30.9550033581,11.7404562128,0.0,62.886420148,41.4019203762,11.6725006264,0.0,10.5075,1.16500062637
 07/06  11:00:00,330.488767829,30.9550033581,14.1993830081,0.0,62.886420148,41.4019203762,11.6728305878,0.0,10.5075,1.16533058785
 07/06  12:00:00,324.421737792,30.9550033581,14.9898608513,0.0,62.886420148,41.4019203762,11.6728150457,0.0,10.5075,1.16531504574
 07/06  13:00:00,330.195348013,30.9550033581,16.4489726352,0.0,62.886420148,41.4019203762,11.6727173299,0.0,10.5075,1.16521732989
 07/06  14:00:00,325.40766065,30.9550033581,18.2494091371,0.0,62.886420148,41.4019203762,12.8176615801,0.0,10.5075,2.31016158005
 07/06  15:00:00,322.462286322,30.9550033581,20.7445426681,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  16:00:00,323.905205159,30.9550033581,22.3033825025,0.0,62.886420148,41.4019203762,11.6725839169,0.0,10.5075,1.16508391686
 07/06  17:00:00,323.635331208,30.9550033581,22.2360020293,0.0,62.886420148,41.4019203762,11.6725703421,0.0,10.5075,1.16507034212
 07/06  18:00:00,312.353855693,30.9550033581,17.7540044158,0.0,41.9242800987,36.8599292233,10.5049520189,0.0,9.34,1.16495201886
 07/06  19:00:00,297.889691549,30.9550033581,14.8061648844,0.0,41.9242800987,36.8599292233,11.4049428096,0.900243142986,9.34,1.16469966664
 07/06  20:00:00,266.144236262,30.9550033581,10.1248281652,0.0,34.9369000822,32.3179380704,10.2677861654,0.930469449099,8.1725,1.16481671631
 07/06  21:00:00,196.786270051,30.9550033581,4.25857140862,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,130.538401769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944138557,0.0,2.335,1.16444138557
 07/06  23:00:00,158.21735128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,138.306637276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921460243,0.0,2.335,1.16421460243
 07/07  01:00:00,128.464971096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,127.696506663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,127.683798942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,155.418268153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925535255,0.0,2.335,1.16425535255
 07/07  05:00:00,151.947525499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,200.239329671,30.9550033581,2.5899866427,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,215.05143246,30.9550033581,3.08650095232,0.0,13.9747600329,18.6919646116,7.24130423707,1.40691033233,4.67,1.16439390474
 07/07  08:00:00,282.553731379,30.9550033581,7.83417782033,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  09:00:00,316.48710197,30.9550033581,11.9188282286,0.0,62.886420148,41.4019203762,11.6721805069,0.0,10.5075,1.16468050689
 07/07  10:00:00,313.198848479,30.9550033581,12.2164831127,0.0,62.886420148,41.4019203762,11.6723216388,0.0,10.5075,1.16482163876
 07/07  11:00:00,326.914170447,30.9550033581,13.1173602289,0.0,62.886420148,41.4019203762,11.6725905361,0.0,10.5075,1.16509053613
 07/07  12:00:00,321.420112088,30.9550033581,13.8944329287,0.0,62.886420148,41.4019203762,11.6728351338,0.0,10.5075,1.16533513383
 07/07  13:00:00,328.250763453,30.9550033581,15.6952555963,0.0,62.886420148,41.4019203762,12.8178808413,0.0,10.5075,2.31038084125
 07/07  14:00:00,326.495582248,30.9550033581,17.8826403938,0.0,62.886420148,41.4019203762,11.6724906343,0.0,10.5075,1.16499063431
 07/07  15:00:00,328.031383844,30.9550033581,22.3262590046,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  16:00:00,338.035902963,30.9550033581,29.6398641732,0.0,62.886420148,41.4019203762,11.6725973932,0.0,10.5075,1.16509739317
 07/07  17:00:00,343.032917139,30.9550033581,33.259215006,0.0,62.886420148,41.4019203762,11.6725820546,0.0,10.5075,1.16508205459
 07/07  18:00:00,334.01968407,30.9550033581,29.9878857626,0.0,41.9242800987,36.8599292233,10.5049622839,0.0,9.34,1.16496228388
 07/07  19:00:00,311.299329801,30.9550033581,24.019689881,0.0,41.9242800987,36.8599292233,10.5047088273,0.0,9.34,1.16470882728
 07/07  20:00:00,281.593403067,30.9550033581,18.5830458892,0.0,34.9369000822,32.3179380704,9.33732407596,0.0,8.1725,1.16482407596
 07/07  21:00:00,210.701758157,30.9550033581,17.592509473,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  22:00:00,136.031774561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944822921,0.0,2.335,1.16444822921
 07/07  23:00:00,164.027363954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,145.492599573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922107829,0.0,2.335,1.16422107829
 07/08  01:00:00,133.459039534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,131.21071331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,129.596825336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555742737,0.0,1.75125,1.16430742737
 07/08  04:00:00,137.054808465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,132.783805255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,169.220516606,30.9550033581,4.59973460075,0.0,6.98738001645,14.1499734587,4.66680439868,0.0,3.5025,1.16430439868
 07/08  07:00:00,193.129461488,30.9550033581,3.98070072774,0.0,6.98738001645,14.1499734587,4.92490228569,1.40240228569,3.5025,0.02
 07/08  08:00:00,259.651167372,30.9550033581,7.93145474255,0.0,20.9621400493,23.2339557645,7.00208127192,0.0,5.8375,1.16458127192
 07/08  09:00:00,293.272373237,30.9550033581,13.9217815411,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/08  10:00:00,325.029526623,30.9550033581,18.1426677616,0.0,62.886420148,41.4019203762,11.6724030857,0.0,10.5075,1.16490308569
 07/08  11:00:00,342.63652423,30.9550033581,21.0167514167,0.0,62.886420148,41.4019203762,11.6725459862,0.0,10.5075,1.16504598625
 07/08  12:00:00,349.04880706,30.9550033581,28.2084295982,0.0,62.886420148,41.4019203762,12.8178376356,0.0,10.5075,2.31033763562
 07/08  13:00:00,362.321279264,30.9550033581,38.5565903133,0.0,62.886420148,41.4019203762,11.67279663,0.0,10.5075,1.16529662999
 07/08  14:00:00,368.28109597,30.9550033581,48.7149849102,0.0,62.886420148,41.4019203762,11.6726262411,0.0,10.5075,1.16512624108
 07/08  15:00:00,369.120351761,30.9550033581,54.889567518,0.0,62.886420148,41.4019203762,11.6726026234,0.0,10.5075,1.16510262344
 07/08  16:00:00,374.234516821,30.9550033581,60.4601103074,0.0,62.886420148,41.4019203762,11.6725643501,0.0,10.5075,1.16506435006
 07/08  17:00:00,371.703679525,30.9550033581,58.8379824118,0.0,62.886420148,41.4019203762,11.6725114126,0.0,10.5075,1.16501141258
 07/08  18:00:00,339.761431617,30.9550033581,46.9883652187,0.0,34.9369000822,32.3179380704,9.337412923,0.0,8.1725,1.164912923
 07/08  19:00:00,292.150610467,30.9550033581,34.5447571064,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  20:00:00,263.618632701,30.9550033581,22.4587543827,0.0,20.9621400493,23.2339557645,7.00214478206,0.0,5.8375,1.16464478206
 07/08  21:00:00,216.645894026,30.9550033581,29.2400693884,0.0,6.98738001645,14.1499734587,4.66711699497,0.0,3.5025,1.16461699497
 07/08  22:00:00,136.609082486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,162.455160108,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564120787,0.0,1.75125,1.16439120787
 07/08  24:00:00,142.694446911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,131.087753542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,127.207989595,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553469191,0.0,1.75125,1.16428469191
 07/09  03:00:00,126.110404826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,132.791244712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,127.90735128,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556143513,0.0,1.75125,1.16431143513
 07/09  06:00:00,162.078713035,30.9550033581,1.69926858075,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,183.789516987,30.9550033581,1.62977115013,0.0,6.98738001645,14.1499734587,13.0035413371,9.48104133714,3.5025,0.02
 07/09  08:00:00,216.891104035,30.9550033581,1.77123310794,0.0,6.98738001645,14.1499734587,14.0813380618,9.41449407133,3.5025,1.16434399044
 07/09  09:00:00,198.071967825,30.9550033581,1.8498310068,0.0,6.98738001645,14.1499734587,8.98444322031,5.46194322031,3.5025,0.02
 07/09  10:00:00,235.984086203,30.9550033581,6.59041695121,0.0,27.9495200658,27.7759469175,8.16962010912,0.0,7.005,1.16462010912
 07/09  11:00:00,260.008843792,30.9550033581,7.95705470135,0.0,27.9495200658,27.7759469175,8.16971076001,0.0,7.005,1.16471076001
 07/09  12:00:00,287.177841615,30.9550033581,12.6023469318,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  13:00:00,292.454743226,30.9550033581,13.9183385019,0.0,41.9242800987,36.8599292233,10.5047904936,0.0,9.34,1.16479049365
 07/09  14:00:00,287.899340789,30.9550033581,15.5450812998,0.0,41.9242800987,36.8599292233,10.5047424008,0.0,9.34,1.16474240077
 07/09  15:00:00,285.38673908,30.9550033581,16.8694145678,0.0,41.9242800987,36.8599292233,10.504731828,0.0,9.34,1.16473182803
 07/09  16:00:00,286.831726733,30.9550033581,18.2112077909,0.0,41.9242800987,36.8599292233,10.5047741487,0.0,9.34,1.16477414868
 07/09  17:00:00,255.737217385,30.9550033581,16.2466404433,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  18:00:00,249.172066989,30.9550033581,11.206208475,0.0,13.9747600329,18.6919646116,7.60834189746,1.77368880705,4.67,1.16465309042
 07/09  19:00:00,232.364868427,30.9550033581,8.43020339843,0.0,13.9747600329,18.6919646116,7.01384796428,1.17919245977,4.67,1.16465550451
 07/09  20:00:00,210.633787678,30.9550033581,3.52118617963,0.0,13.9747600329,18.6919646116,4.82378682208,0.133786822081,4.67,0.02
 07/09  21:00:00,194.628576403,30.9550033581,2.74614419052,0.0,13.9747600329,18.6919646116,5.83440362229,0.0,4.67,1.16440362229
 07/09  22:00:00,128.386695476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,156.487527535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,136.556821208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557950785,0.0,1.75125,1.16432950785
 07/10  01:00:00,127.991535677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,126.809549825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,125.197747093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926460786,0.0,2.335,1.16426460786
 07/10  04:00:00,131.237862751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,126.444535785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,172.197562801,30.9550033581,1.26406696315,0.0,13.9747600329,18.6919646116,9.3839407664,4.6939407664,4.67,0.02
 07/10  07:00:00,192.618390505,30.9550033581,1.36981209282,0.0,13.9747600329,18.6919646116,31.2357494835,25.4012701726,4.67,1.16447931097
 07/10  08:00:00,270.944944997,30.9550033581,2.7184952125,0.0,34.9369000822,32.3179380704,11.5715837946,3.37908379462,8.1725,0.02
 07/10  09:00:00,307.208304404,30.9550033581,7.06069180915,0.0,62.886420148,41.4019203762,11.6723139078,0.0,10.5075,1.16481390777
 07/10  10:00:00,307.334628833,30.9550033581,10.7011523797,0.0,62.886420148,41.4019203762,11.6724479333,0.0,10.5075,1.16494793325
 07/10  11:00:00,327.504960462,30.9550033581,12.691194012,0.0,62.886420148,41.4019203762,11.6727095949,0.0,10.5075,1.16520959492
 07/10  12:00:00,322.379650708,30.9550033581,14.1726458729,0.0,62.886420148,41.4019203762,11.6726691272,0.0,10.5075,1.16516912724
 07/10  13:00:00,326.722090475,30.9550033581,15.2181153569,0.0,62.886420148,41.4019203762,12.8180908322,0.0,10.5075,2.3105908322
 07/10  14:00:00,319.30950181,30.9550033581,16.6831715723,0.0,62.886420148,41.4019203762,11.6725893556,0.0,10.5075,1.16508935558
 07/10  15:00:00,317.606351839,30.9550033581,19.5635573564,0.0,62.886420148,41.4019203762,11.6724542794,0.0,10.5075,1.16495427936
 07/10  16:00:00,319.08911929,30.9550033581,21.1567153824,0.0,62.886420148,41.4019203762,11.6724304979,0.0,10.5075,1.16493049786
 07/10  17:00:00,318.931405278,30.9550033581,21.1824076013,0.0,62.886420148,41.4019203762,11.6724213675,0.0,10.5075,1.16492136748
 07/10  18:00:00,309.05187669,30.9550033581,17.1007429541,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/10  19:00:00,297.574694049,30.9550033581,15.114088286,0.0,41.9242800987,36.8599292233,10.504790011,0.0,9.34,1.16479001098
 07/10  20:00:00,267.289270008,30.9550033581,11.6806986269,0.0,34.9369000822,32.3179380704,10.2857825319,0.948555275303,8.1725,1.16472725661
 07/10  21:00:00,196.890361715,30.9550033581,4.57767520043,0.0,13.9747600329,18.6919646116,5.8345342443,0.0,4.67,1.1645342443
 07/10  22:00:00,128.654298336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,156.677859867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,135.931554806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922798642,0.0,2.335,1.16422798642
 07/11  01:00:00,124.88705937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,124.176556481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,123.197933693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,147.714466379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926662372,0.0,2.335,1.16426662372
 07/11  05:00:00,143.465976661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,189.831641074,30.9550033581,1.17667615111,0.0,13.9747600329,18.6919646116,12.2356815679,7.54568156786,4.67,0.02
 07/11  07:00:00,200.267182486,30.9550033581,1.12336817072,0.0,13.9747600329,18.6919646116,42.1975361271,36.3630687658,4.67,1.16446736128
 07/11  08:00:00,265.707964863,30.9550033581,2.26979002375,0.0,34.9369000822,32.3179380704,25.8804433013,17.6879433013,8.1725,0.02
 07/11  09:00:00,299.338126381,30.9550033581,3.92168755487,0.0,62.886420148,41.4019203762,11.672245847,0.0,10.5075,1.16474584695
 07/11  10:00:00,302.229936316,30.9550033581,6.7724532883,0.0,62.886420148,41.4019203762,11.6723793602,0.0,10.5075,1.16487936021
 07/11  11:00:00,325.433140125,30.9550033581,12.3174413702,0.0,62.886420148,41.4019203762,11.6726389591,0.0,10.5075,1.16513895913
 07/11  12:00:00,319.006861723,30.9550033581,12.976881037,0.0,62.886420148,41.4019203762,11.6728745857,0.0,10.5075,1.16537458565
 07/11  13:00:00,322.018678523,30.9550033581,13.4518125431,0.0,62.886420148,41.4019203762,12.8179405689,0.0,10.5075,2.31044056887
 07/11  14:00:00,314.210309795,30.9550033581,13.8445052543,0.0,62.886420148,41.4019203762,11.6725121728,0.0,10.5075,1.1650121728
 07/11  15:00:00,310.043795946,30.9550033581,14.2133221517,0.0,62.886420148,41.4019203762,11.6723758823,0.0,10.5075,1.16487588226
 07/11  16:00:00,309.9632894,30.9550033581,14.1882715371,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  17:00:00,293.942848513,30.9550033581,6.01751450884,0.0,62.886420148,41.4019203762,14.4428259134,2.77023596388,10.5075,1.16508994949
 07/11  18:00:00,279.174706852,30.9550033581,3.1477661632,0.0,41.9242800987,36.8599292233,12.2013655103,1.69640089529,9.34,1.164964615
 07/11  19:00:00,260.57031782,30.9550033581,3.07902840531,0.0,41.9242800987,36.8599292233,10.5047068748,0.0,9.34,1.1647068748
 07/11  20:00:00,235.803872504,30.9550033581,2.65009256335,0.0,34.9369000822,32.3179380704,11.4505972226,2.11328191395,8.1725,1.16481530864
 07/11  21:00:00,179.531232135,30.9550033581,1.46742254415,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,122.870621636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994374272,0.0,2.335,1.1644374272
 07/11  23:00:00,153.794230949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,129.789259428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920890977,0.0,2.335,1.16420890977
 07/12  01:00:00,118.95182153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,117.539962995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,116.465984818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,121.958454251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924691551,0.0,2.335,1.16424691551
 07/12  05:00:00,116.299524222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,163.10998849,30.9550033581,0.436102174868,0.0,13.9747600329,18.6919646116,47.8382964333,43.1482964333,4.67,0.02
 07/12  07:00:00,185.756605032,30.9550033581,0.711617955353,0.0,13.9747600329,18.6919646116,61.5846295336,55.7501424387,4.67,1.16448709491
 07/12  08:00:00,264.486400711,30.9550033581,1.8330338926,0.0,34.9369000822,32.3179380704,39.2075526153,31.0150526153,8.1725,0.02
 07/12  09:00:00,300.909726593,30.9550033581,4.43645472613,0.0,62.886420148,41.4019203762,13.0413810423,1.36922385739,10.5075,1.16465718489
 07/12  10:00:00,305.408269939,30.9550033581,9.15121756518,0.0,62.886420148,41.4019203762,11.6724903018,0.0,10.5075,1.16499030177
 07/12  11:00:00,325.912507759,30.9550033581,11.7251518736,0.0,62.886420148,41.4019203762,11.6728056655,0.0,10.5075,1.16530566547
 07/12  12:00:00,319.541870846,30.9550033581,12.5698129164,0.0,62.886420148,41.4019203762,11.672779744,0.0,10.5075,1.16527974402
 07/12  13:00:00,327.111995784,30.9550033581,15.027074682,0.0,62.886420148,41.4019203762,11.6726727668,0.0,10.5075,1.16517276685
 07/12  14:00:00,322.461051571,30.9550033581,16.8394042225,0.0,62.886420148,41.4019203762,11.6726320338,0.0,10.5075,1.16513203376
 07/12  15:00:00,321.737488306,30.9550033581,19.8704208012,0.0,62.886420148,41.4019203762,11.6725490686,0.0,10.5075,1.16504906857
 07/12  16:00:00,324.544178329,30.9550033581,22.5991701491,0.0,62.886420148,41.4019203762,11.6725111064,0.0,10.5075,1.16501110643
 07/12  17:00:00,322.645125299,30.9550033581,22.0792330294,0.0,62.886420148,41.4019203762,11.6724878497,0.0,10.5075,1.16498784971
 07/12  18:00:00,314.668455033,30.9550033581,19.6935643383,0.0,41.9242800987,36.8599292233,10.504861145,0.0,9.34,1.16486114498
 07/12  19:00:00,299.834072796,30.9550033581,15.3527799878,0.0,41.9242800987,36.8599292233,10.9250196932,0.420241561094,9.34,1.16477813214
 07/12  20:00:00,270.97104077,30.9550033581,12.7359451629,0.0,34.9369000822,32.3179380704,9.33720904751,0.0,8.1725,1.16470904751
 07/12  21:00:00,198.127344065,30.9550033581,5.37554206021,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,128.492694896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994296935,0.0,2.335,1.1644296935
 07/12  23:00:00,158.52188975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,138.062633762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,125.713609511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925786268,0.0,2.335,1.16425786268
 07/13  02:00:00,124.675717106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,124.219013937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
