Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/13  04:00:00,130.596517412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920565242,0.0,2.335,1.16420565242
 07/13  05:00:00,124.463463263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,170.78588266,30.9550033581,1.15731026305,0.0,13.9747600329,18.6919646116,10.7222498829,6.03224988291,4.67,0.02
 07/13  07:00:00,191.678466205,30.9550033581,1.33638170422,0.0,13.9747600329,18.6919646116,29.3572447483,23.5227595892,4.67,1.16448515907
 07/13  08:00:00,269.006403359,30.9550033581,2.51749998215,0.0,34.9369000822,32.3179380704,12.8197102142,4.62721021415,8.1725,0.02
 07/13  09:00:00,305.74821778,30.9550033581,6.74757636846,0.0,62.886420148,41.4019203762,11.6722154558,0.0,10.5075,1.1647154558
 07/13  10:00:00,308.746287108,30.9550033581,11.5053202161,0.0,62.886420148,41.4019203762,11.6723781875,0.0,10.5075,1.16487818754
 07/13  11:00:00,329.623424775,30.9550033581,13.8315397179,0.0,62.886420148,41.4019203762,11.6726914541,0.0,10.5075,1.16519145409
 07/13  12:00:00,326.688164771,30.9550033581,16.0116161642,0.0,62.886420148,41.4019203762,11.6726643391,0.0,10.5075,1.16516433911
 07/13  13:00:00,333.936925871,30.9550033581,18.1948131999,0.0,62.886420148,41.4019203762,11.6728287397,0.0,10.5075,1.16532873967
 07/13  14:00:00,327.935523004,30.9550033581,19.9661608335,0.0,62.886420148,41.4019203762,11.6725131865,0.0,10.5075,1.1650131865
 07/13  15:00:00,321.529105418,30.9550033581,21.4632798628,0.0,62.886420148,41.4019203762,11.6724288315,0.0,10.5075,1.16492883152
 07/13  16:00:00,321.168776448,30.9550033581,22.3830705237,0.0,62.886420148,41.4019203762,11.6723895731,0.0,10.5075,1.16488957312
 07/13  17:00:00,318.974196228,30.9550033581,20.9732774089,0.0,62.886420148,41.4019203762,11.6725874053,0.0,10.5075,1.16508740525
 07/13  18:00:00,307.170693234,30.9550033581,15.7662036145,0.0,41.9242800987,36.8599292233,10.5049411488,0.0,9.34,1.16494114885
 07/13  19:00:00,295.828577637,30.9550033581,14.1034752014,0.0,41.9242800987,36.8599292233,10.5048277295,0.0,9.34,1.16482772952
 07/13  20:00:00,264.292489701,30.9550033581,10.039331524,0.0,34.9369000822,32.3179380704,10.7673572541,1.43010357633,8.1725,1.16475367779
 07/13  21:00:00,193.081579302,30.9550033581,2.93682803833,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,127.614682735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935091448,0.0,2.335,1.16435091448
 07/13  23:00:00,155.790148938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,135.180269336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,123.915231838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926981176,0.0,2.335,1.16426981176
 07/14  02:00:00,122.284331225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,121.172638329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,144.926550758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,139.501960282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920994826,0.0,2.335,1.16420994826
 07/14  06:00:00,185.576349752,30.9550033581,0.798053926171,0.0,13.9747600329,18.6919646116,26.5662638289,21.8762638289,4.67,0.02
 07/14  07:00:00,198.22712569,30.9550033581,0.898266790188,0.0,13.9747600329,18.6919646116,49.336024098,44.646024098,4.67,0.02
 07/14  08:00:00,268.991325742,30.9550033581,2.42382679348,0.0,34.9369000822,32.3179380704,18.9387152644,9.60159629603,8.1725,1.16461896842
 07/14  09:00:00,306.424133507,30.9550033581,6.55117109524,0.0,62.886420148,41.4019203762,11.6722521349,0.0,10.5075,1.1647521349
 07/14  10:00:00,307.845757252,30.9550033581,10.6289848981,0.0,62.886420148,41.4019203762,11.672445599,0.0,10.5075,1.164945599
 07/14  11:00:00,329.211826576,30.9550033581,13.0328572728,0.0,62.886420148,41.4019203762,11.6725561815,0.0,10.5075,1.16505618147
 07/14  12:00:00,324.223906278,30.9550033581,14.6159856369,0.0,62.886420148,41.4019203762,11.6728035659,0.0,10.5075,1.16530356587
 07/14  13:00:00,330.457841748,30.9550033581,16.672985937,0.0,62.886420148,41.4019203762,11.6726900771,0.0,10.5075,1.16519007707
 07/14  14:00:00,326.099125923,30.9550033581,20.5146587274,0.0,62.886420148,41.4019203762,11.6726063613,0.0,10.5075,1.16510636129
 07/14  15:00:00,324.975947134,30.9550033581,24.198213518,0.0,62.886420148,41.4019203762,11.6725024435,0.0,10.5075,1.16500244349
 07/14  16:00:00,325.967952949,30.9550033581,25.4503155314,0.0,62.886420148,41.4019203762,11.6724653027,0.0,10.5075,1.1649653027
 07/14  17:00:00,325.414369479,30.9550033581,25.4588207518,0.0,62.886420148,41.4019203762,11.6724427078,0.0,10.5075,1.16494270781
 07/14  18:00:00,314.998296165,30.9550033581,21.0486151289,0.0,41.9242800987,36.8599292233,10.50499936,0.0,9.34,1.16499936001
 07/14  19:00:00,294.038459938,30.9550033581,17.3919403602,0.0,41.9242800987,36.8599292233,10.5048556478,0.0,9.34,1.16485564776
 07/14  20:00:00,266.123784289,30.9550033581,14.3483986955,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  21:00:00,195.383741548,30.9550033581,7.51225056714,0.0,13.9747600329,18.6919646116,5.83458153898,0.0,4.67,1.16458153898
 07/14  22:00:00,130.503042624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,157.285161172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930218298,0.0,2.335,1.16430218298
 07/14  24:00:00,136.092736485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,122.873229729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,122.308741569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557277044,0.0,1.75125,1.16432277044
 07/15  03:00:00,122.69100523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,129.065444994,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,123.371631512,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552440812,0.0,1.75125,1.16427440812
 07/15  06:00:00,156.17049298,30.9550033581,0.810101445505,0.0,6.98738001645,14.1499734587,12.7399817491,9.21748174913,3.5025,0.02
 07/15  07:00:00,175.446075675,30.9550033581,0.863640336723,0.0,6.98738001645,14.1499734587,39.5320517414,34.8650713278,3.5025,1.16448041356
 07/15  08:00:00,240.30956427,30.9550033581,1.85133306622,0.0,20.9621400493,23.2339557645,19.0350728914,13.1775728914,5.8375,0.02
 07/15  09:00:00,271.738984603,30.9550033581,4.82797266648,0.0,41.9242800987,36.8599292233,10.504650091,0.0,9.34,1.16465009102
 07/15  10:00:00,304.710768376,30.9550033581,11.0178394754,0.0,62.886420148,41.4019203762,11.6723798424,0.0,10.5075,1.16487984241
 07/15  11:00:00,328.310375442,30.9550033581,13.132212487,0.0,62.886420148,41.4019203762,11.6725961271,0.0,10.5075,1.16509612708
 07/15  12:00:00,323.859457418,30.9550033581,14.6907627369,0.0,62.886420148,41.4019203762,11.6727983083,0.0,10.5075,1.16529830829
 07/15  13:00:00,328.659782547,30.9550033581,15.8041913673,0.0,62.886420148,41.4019203762,11.6726969225,0.0,10.5075,1.16519692247
 07/15  14:00:00,321.981733138,30.9550033581,17.5367332696,0.0,62.886420148,41.4019203762,11.6725975013,0.0,10.5075,1.1650975013
 07/15  15:00:00,320.504504465,30.9550033581,20.4339643818,0.0,62.886420148,41.4019203762,11.6725704316,0.0,10.5075,1.16507043157
 07/15  16:00:00,323.263829122,30.9550033581,22.9926309189,0.0,62.886420148,41.4019203762,11.6725289071,0.0,10.5075,1.1650289071
 07/15  17:00:00,322.961553249,30.9550033581,22.8265116878,0.0,62.886420148,41.4019203762,11.6724729431,0.0,10.5075,1.16497294308
 07/15  18:00:00,294.481250777,30.9550033581,14.9571769317,0.0,34.9369000822,32.3179380704,9.33737935056,0.0,8.1725,1.16487935056
 07/15  19:00:00,251.297978762,30.9550033581,10.8958947448,0.0,20.9621400493,23.2339557645,8.4563578779,1.45405811707,5.8375,1.16479976082
 07/15  20:00:00,230.837994814,30.9550033581,6.76913773967,0.0,20.9621400493,23.2339557645,6.28695918409,0.429459184085,5.8375,0.02
 07/15  21:00:00,180.455340778,30.9550033581,2.72354338625,0.0,6.98738001645,14.1499734587,4.66709753028,0.0,3.5025,1.16459753028
 07/15  22:00:00,127.714632136,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566337346,0.0,1.75125,1.16441337346
 07/15  23:00:00,155.756124667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,134.842322478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,123.893803552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551529233,0.0,1.75125,1.16426529233
 07/16  02:00:00,123.553080306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,122.532933981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,128.693071521,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155559779,0.0,1.75125,1.1643059779
 07/16  05:00:00,124.577492591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,157.849780551,30.9550033581,0.810542300008,0.0,6.98738001645,14.1499734587,9.0805534822,5.5580534822,3.5025,0.02
 07/16  07:00:00,177.113502513,30.9550033581,0.767045617612,0.0,6.98738001645,14.1499734587,39.4892456005,34.8224444762,3.5025,1.16430112435
 07/16  08:00:00,210.081087223,30.9550033581,0.950821432105,0.0,6.98738001645,14.1499734587,35.6255906092,32.1030906092,3.5025,0.02
 07/16  09:00:00,188.113564419,30.9550033581,0.849130987988,0.0,6.98738001645,14.1499734587,37.7974502569,33.1305393526,3.5025,1.16441090425
 07/16  10:00:00,218.184146481,30.9550033581,1.61934593226,0.0,27.9495200658,27.7759469175,30.8397913206,23.8147913206,7.005,0.02
 07/16  11:00:00,240.747784542,30.9550033581,1.64861914253,0.0,27.9495200658,27.7759469175,27.8704709491,19.7007557962,7.005,1.16471515288
 07/16  12:00:00,259.85070187,30.9550033581,2.661257142,0.0,41.9242800987,36.8599292233,11.1970771672,0.692329586955,9.34,1.1647475802
 07/16  13:00:00,264.140619286,30.9550033581,3.39709059628,0.0,41.9242800987,36.8599292233,10.5047364148,0.0,9.34,1.16473641478
 07/16  14:00:00,258.601777369,30.9550033581,3.80659604514,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  15:00:00,253.570132285,30.9550033581,3.67865250209,0.0,41.9242800987,36.8599292233,10.5048552337,0.0,9.34,1.16485523371
 07/16  16:00:00,252.170446365,30.9550033581,3.26398317356,0.0,41.9242800987,36.8599292233,10.5048794527,0.0,9.34,1.16487945275
 07/16  17:00:00,223.120335351,30.9550033581,2.52479556921,0.0,27.9495200658,27.7759469175,8.30219931319,0.132404172447,7.005,1.16479514075
 07/16  18:00:00,224.815443742,30.9550033581,1.79747425775,0.0,13.9747600329,18.6919646116,5.25426872456,0.564268724563,4.67,0.02
 07/16  19:00:00,209.950453022,30.9550033581,1.48875955893,0.0,13.9747600329,18.6919646116,14.1260436557,8.29141327599,4.67,1.1646303797
 07/16  20:00:00,195.033080662,30.9550033581,1.14124891364,0.0,13.9747600329,18.6919646116,31.7171585397,27.0271585397,4.67,0.02
 07/16  21:00:00,182.679814339,30.9550033581,0.744393533211,0.0,13.9747600329,18.6919646116,12.6942447551,6.85979116273,4.67,1.16445359241
 07/16  22:00:00,117.705963982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,148.756335181,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552418289,0.0,1.75125,1.16427418289
 07/16  24:00:00,124.262109705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,114.721547731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,111.97515109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992782062,0.0,2.335,1.1642782062
 07/17  03:00:00,109.572497382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,114.379947799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,109.214720732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  06:00:00,153.14512842,30.9550033581,0.00690447227861,0.0,13.9747600329,18.6919646116,91.4069506137,85.5726815757,4.67,1.164269038
 07/17  07:00:00,167.848671767,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,115.141387528,110.451387528,4.67,0.02
 07/17  08:00:00,243.17992201,30.9550033581,0.700980159537,0.0,34.9369000822,32.3179380704,101.133807831,91.7966956985,8.1725,1.16461213286
 07/17  09:00:00,271.251174743,30.9550033581,1.46397416302,0.0,62.886420148,41.4019203762,75.2406852511,64.7131852511,10.5075,0.02
 07/17  10:00:00,263.723910906,30.9550033581,1.67277860975,0.0,62.886420148,41.4019203762,65.5940017182,53.9215212173,10.5075,1.16498050091
 07/17  11:00:00,289.331132339,30.9550033581,1.88665056823,0.0,62.886420148,41.4019203762,52.6939767745,41.0213071939,10.5075,1.16516958062
 07/17  12:00:00,275.861810614,30.9550033581,2.20671737192,0.0,62.886420148,41.4019203762,35.2478547066,22.4296991596,10.5075,2.31065554696
 07/17  13:00:00,275.544401788,30.9550033581,2.44884682852,0.0,62.886420148,41.4019203762,21.1241940165,9.45153473259,10.5075,1.16515928391
 07/17  14:00:00,271.190483647,30.9550033581,2.67916128915,0.0,62.886420148,41.4019203762,13.5349919949,1.86246005048,10.5075,1.16503194445
 07/17  15:00:00,266.786098154,30.9550033581,2.89047963583,0.0,62.886420148,41.4019203762,11.6724063007,0.0,10.5075,1.16490630074
 07/17  16:00:00,266.239050462,30.9550033581,2.96729658668,0.0,62.886420148,41.4019203762,11.6725861812,0.0,10.5075,1.1650861812
 07/17  17:00:00,266.265169722,30.9550033581,3.01388604962,0.0,62.886420148,41.4019203762,11.6725663482,0.0,10.5075,1.16506634823
 07/17  18:00:00,263.476385785,30.9550033581,2.70591334178,0.0,41.9242800987,36.8599292233,10.5048793871,0.0,9.34,1.16487938707
 07/17  19:00:00,251.738177562,30.9550033581,2.47262893393,0.0,41.9242800987,36.8599292233,19.6371823117,10.2771823117,9.34,0.02
 07/17  20:00:00,219.52713221,30.9550033581,1.76045720895,0.0,34.9369000822,32.3179380704,47.4022190287,38.0650346897,8.1725,1.16468433901
 07/17  21:00:00,168.800858,30.9550033581,0.719271578866,0.0,13.9747600329,18.6919646116,28.5944439967,22.7599228147,4.67,1.16452118196
 07/17  22:00:00,107.029114749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  23:00:00,137.624272046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,110.616511739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992164475,0.0,2.335,1.1642164475
 07/18  01:00:00,102.277398786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,101.785855067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,101.938483883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925186018,0.0,2.335,1.16425186018
 07/18  04:00:00,125.508203017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,121.183969661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  06:00:00,165.814949526,30.9550033581,0.00616061183206,0.0,13.9747600329,18.6919646116,104.542250849,99.8522508491,4.67,0.02
 07/18  07:00:00,171.714300634,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,134.131466391,128.296994458,4.67,1.16447193384
 07/18  08:00:00,235.198725443,30.9550033581,0.416541610921,0.0,34.9369000822,32.3179380704,126.497425503,117.16039116,8.1725,1.16453434286
 07/18  09:00:00,261.720572395,30.9550033581,1.08960545055,0.0,62.886420148,41.4019203762,108.038357119,97.5108571186,10.5075,0.02
 07/18  10:00:00,255.277389033,30.9550033581,1.29037275812,0.0,62.886420148,41.4019203762,97.6954266895,86.0229608779,10.5075,1.16496581154
 07/18  11:00:00,283.653321577,30.9550033581,1.42521485703,0.0,62.886420148,41.4019203762,84.7488968102,73.0761858808,10.5075,1.16521092941
 07/18  12:00:00,267.172683294,30.9550033581,1.46361023183,0.0,62.886420148,41.4019203762,80.442464726,68.7698064373,10.5075,1.16515828874
 07/18  13:00:00,265.698436625,30.9550033581,1.49859859803,0.0,62.886420148,41.4019203762,79.3005111477,66.4824833202,10.5075,2.31052782755
 07/18  14:00:00,261.024830185,30.9550033581,1.53056741045,0.0,62.886420148,41.4019203762,75.3454450325,63.6729022024,10.5075,1.16504283017
 07/18  15:00:00,258.70173359,30.9550033581,1.64341839072,0.0,62.886420148,41.4019203762,65.6365756507,53.9641776153,10.5075,1.16489803545
 07/18  16:00:00,259.459655071,30.9550033581,1.69599739397,0.0,62.886420148,41.4019203762,61.6408450993,51.1133450993,10.5075,0.02
 07/18  17:00:00,259.227359522,30.9550033581,1.68619395785,0.0,62.886420148,41.4019203762,65.1356135979,53.4630144083,10.5075,1.16509918962
 07/18  18:00:00,255.702025787,30.9550033581,1.41404099784,0.0,41.9242800987,36.8599292233,71.4788040983,60.9738389041,9.34,1.16496519413
 07/18  19:00:00,236.006305528,30.9550033581,1.3391927528,0.0,41.9242800987,36.8599292233,77.862502235,67.3578014254,9.34,1.16470080959
 07/18  20:00:00,210.716618672,30.9550033581,1.09042872428,0.0,34.9369000822,32.3179380704,81.3137695542,71.9764708726,8.1725,1.16479868161
 07/18  21:00:00,163.848672995,30.9550033581,0.301436201078,0.0,13.9747600329,18.6919646116,50.7533022529,46.0633022529,4.67,0.02
 07/18  22:00:00,109.030277186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943410284,0.0,2.335,1.16443410284
 07/18  23:00:00,140.875219597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,113.986362328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,104.55122589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927257236,0.0,2.335,1.16427257236
 07/19  02:00:00,103.204781246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,101.05440872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,105.778531962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922159283,0.0,2.335,1.16422159283
 07/19  05:00:00,100.637573619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,144.64127663,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,132.992004404,128.302004404,4.67,0.02
 07/19  07:00:00,160.873755766,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,136.18546818,130.351013316,4.67,1.16445486402
 07/19  08:00:00,239.701306115,30.9550033581,0.498082652281,0.0,34.9369000822,32.3179380704,109.42148799,101.22898799,8.1725,0.02
 07/19  09:00:00,270.087541974,30.9550033581,1.30225989305,0.0,62.886420148,41.4019203762,82.9731766746,71.300895874,10.5075,1.1647808006
 07/19  10:00:00,264.166999664,30.9550033581,1.58426211913,0.0,62.886420148,41.4019203762,66.0722593644,54.3998259743,10.5075,1.16493339003
 07/19  11:00:00,292.02197291,30.9550033581,1.8650349572,0.0,62.886420148,41.4019203762,42.9021862771,31.2294521737,10.5075,1.16523410333
 07/19  12:00:00,278.949275724,30.9550033581,2.03255924303,0.0,62.886420148,41.4019203762,31.3892852783,19.7165873875,10.5075,1.1651978908
 07/19  13:00:00,279.344826332,30.9550033581,2.21525140664,0.0,62.886420148,41.4019203762,23.6993495059,12.0264977774,10.5075,1.16535172843
 07/19  14:00:00,276.172178328,30.9550033581,2.45179293898,0.0,62.886420148,41.4019203762,14.0334260244,2.3608954089,10.5075,1.16503061554
 07/19  15:00:00,273.388716785,30.9550033581,2.62780813176,0.0,62.886420148,41.4019203762,11.6724386769,0.0,10.5075,1.16493867689
 07/19  16:00:00,273.989328534,30.9550033581,2.70148520429,0.0,62.886420148,41.4019203762,11.6723912199,0.0,10.5075,1.16489121994
 07/19  17:00:00,275.191549746,30.9550033581,2.73128413778,0.0,62.886420148,41.4019203762,11.6725785454,0.0,10.5075,1.16507854536
 07/19  18:00:00,272.850828269,30.9550033581,2.50815303726,0.0,41.9242800987,36.8599292233,10.5049253928,0.0,9.34,1.16492539276
 07/19  19:00:00,261.566363413,30.9550033581,2.37386449378,0.0,41.9242800987,36.8599292233,16.5447795245,6.03997423678,9.34,1.1648052877
 07/19  20:00:00,232.910834115,30.9550033581,1.86627199893,0.0,34.9369000822,32.3179380704,34.4482195672,25.1109954606,8.1725,1.16472410665
 07/19  21:00:00,178.564340813,30.9550033581,0.838517530558,0.0,13.9747600329,18.6919646116,12.0375834567,7.34758345672,4.67,0.02
 07/19  22:00:00,116.88811621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941813035,0.0,2.335,1.16441813035
 07/19  23:00:00,147.757364003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,124.092730325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,113.877993635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923635994,0.0,2.335,1.16423635994
 07/20  02:00:00,112.317793611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,111.428577014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,117.069411933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,110.983389515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924045234,0.0,2.335,1.16424045234
 07/20  06:00:00,152.948475292,30.9550033581,0.00670924096258,0.0,13.9747600329,18.6919646116,92.6170714993,87.9270714993,4.67,0.02
 07/20  07:00:00,165.132329383,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,122.923318827,118.233318827,4.67,0.02
 07/20  08:00:00,241.543880183,30.9550033581,0.66720603788,0.0,34.9369000822,32.3179380704,103.861714528,94.5245937131,8.1725,1.16462081522
 07/20  09:00:00,274.697978407,30.9550033581,1.54693017427,0.0,62.886420148,41.4019203762,67.5650704294,55.8928709926,10.5075,1.16469943675
 07/20  10:00:00,269.511632447,30.9550033581,1.84539940501,0.0,62.886420148,41.4019203762,49.129952174,37.4575693512,10.5075,1.16488282282
 07/20  11:00:00,295.673120989,30.9550033581,2.17036660012,0.0,62.886420148,41.4019203762,28.2735160182,16.6007772417,10.5075,1.16523877646
 07/20  12:00:00,280.504735469,30.9550033581,2.37825063063,0.0,62.886420148,41.4019203762,17.8938927307,6.22117366452,10.5075,1.16521906614
 07/20  13:00:00,278.081023169,30.9550033581,2.49323992659,0.0,62.886420148,41.4019203762,12.9889081507,1.31604037782,10.5075,1.16536777292
 07/20  14:00:00,274.7722405,30.9550033581,2.78483649792,0.0,62.886420148,41.4019203762,11.6725062057,0.0,10.5075,1.16500620574
 07/20  15:00:00,270.715767696,30.9550033581,2.92251507829,0.0,62.886420148,41.4019203762,11.6723951782,0.0,10.5075,1.16489517816
 07/20  16:00:00,269.04253159,30.9550033581,2.91782547807,0.0,62.886420148,41.4019203762,11.6725666609,0.0,10.5075,1.16506666087
 07/20  17:00:00,269.132702663,30.9550033581,2.92093129321,0.0,62.886420148,41.4019203762,11.6725393231,0.0,10.5075,1.16503932311
 07/20  18:00:00,264.174677177,30.9550033581,2.52213638524,0.0,41.9242800987,36.8599292233,12.7381572848,2.23329005876,9.34,1.16486722608
 07/20  19:00:00,253.895239227,30.9550033581,2.34402366457,0.0,41.9242800987,36.8599292233,21.1042693446,10.5995519374,9.34,1.16471740726
 07/20  20:00:00,223.354332082,30.9550033581,1.7803217911,0.0,34.9369000822,32.3179380704,40.3008996902,32.1083996902,8.1725,0.02
 07/20  21:00:00,170.199580604,30.9550033581,0.584678474993,0.0,13.9747600329,18.6919646116,32.9862152856,27.1516432326,4.67,1.16457205296
 07/20  22:00:00,107.5661802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,138.214567466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931725563,0.0,2.335,1.16431725563
 07/20  24:00:00,110.450979735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,100.584896994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,98.4098787455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925208772,0.0,2.335,1.16425208772
 07/21  03:00:00,96.7585277286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,117.552713426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,112.760098868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  06:00:00,157.552792019,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,151.482110424,145.647868808,4.67,1.16424161588
 07/21  07:00:00,166.075124888,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,146.159054812,141.469054812,4.67,0.02
 07/21  08:00:00,238.458369009,30.9550033581,0.488175468483,0.0,34.9369000822,32.3179380704,114.381063415,105.043984806,8.1725,1.1645786093
 07/21  09:00:00,272.807075667,30.9550033581,1.40977631975,0.0,62.886420148,41.4019203762,75.1121753616,64.5846753616,10.5075,0.02
 07/21  10:00:00,271.095792145,30.9550033581,1.79804006817,0.0,62.886420148,41.4019203762,49.7165376995,38.0440979733,10.5075,1.16493972616
 07/21  11:00:00,299.59607685,30.9550033581,2.21690666802,0.0,62.886420148,41.4019203762,21.6714366876,9.99881445251,10.5075,1.16512223509
 07/21  12:00:00,286.492050981,30.9550033581,2.50128992837,0.0,62.886420148,41.4019203762,12.8180419862,0.0,10.5075,2.3105419862
 07/21  13:00:00,285.832010765,30.9550033581,2.77083028325,0.0,62.886420148,41.4019203762,11.672864707,0.0,10.5075,1.16536470703
 07/21  14:00:00,280.498360571,30.9550033581,3.12030513332,0.0,62.886420148,41.4019203762,11.6724631441,0.0,10.5075,1.16496314407
 07/21  15:00:00,277.068115111,30.9550033581,4.18169980095,0.0,62.886420148,41.4019203762,11.6725457971,0.0,10.5075,1.16504579708
 07/21  16:00:00,277.959250498,30.9550033581,4.83671529106,0.0,62.886420148,41.4019203762,11.6725065196,0.0,10.5075,1.16500651959
 07/21  17:00:00,278.44467954,30.9550033581,5.44642895716,0.0,62.886420148,41.4019203762,11.672481635,0.0,10.5075,1.16498163498
 07/21  18:00:00,272.193681943,30.9550033581,4.63529396201,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  19:00:00,252.517106155,30.9550033581,3.10634612758,0.0,41.9242800987,36.8599292233,10.5048383896,0.0,9.34,1.1648383896
 07/21  20:00:00,224.944904377,30.9550033581,2.4097043895,0.0,34.9369000822,32.3179380704,9.33726214365,0.0,8.1725,1.16476214365
 07/21  21:00:00,173.079673423,30.9550033581,1.40361123737,0.0,13.9747600329,18.6919646116,5.8345597678,0.0,4.67,1.1645597678
 07/21  22:00:00,114.021257732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  23:00:00,142.381034599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,115.714585003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925225461,0.0,2.335,1.16425225461
 07/22  01:00:00,103.244936805,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  02:00:00,101.028139028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,98.8656795656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549758122,0.0,1.75125,1.16424758122
 07/22  04:00:00,103.698973277,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,101.702757553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,129.376137086,30.9550033581,0.00141081055099,0.0,6.98738001645,14.1499734587,134.671553563,130.004747727,3.5025,1.16430583583
 07/22  07:00:00,145.96919648,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,129.775431577,126.252931577,3.5025,0.02
 07/22  08:00:00,218.368185043,30.9550033581,0.297367683363,0.0,20.9621400493,23.2339557645,90.9388809008,83.9367447,5.8375,1.16463620083
 07/22  09:00:00,250.864527016,30.9550033581,1.46702406283,0.0,41.9242800987,36.8599292233,48.3617137203,39.0017137203,9.34,0.02
 07/22  10:00:00,278.03472628,30.9550033581,2.28158665992,0.0,62.886420148,41.4019203762,17.6652851904,5.99285419031,10.5075,1.16493100013
 07/22  11:00:00,305.885602587,30.9550033581,3.93589450902,0.0,62.886420148,41.4019203762,11.6725493211,0.0,10.5075,1.16504932106
 07/22  12:00:00,292.164242615,30.9550033581,4.66854301517,0.0,62.886420148,41.4019203762,12.8177745394,0.0,10.5075,2.31027453939
 07/22  13:00:00,288.303434613,30.9550033581,5.18839747848,0.0,62.886420148,41.4019203762,11.6727298604,0.0,10.5075,1.1652298604
 07/22  14:00:00,286.832988779,30.9550033581,6.59330303655,0.0,62.886420148,41.4019203762,11.6725439536,0.0,10.5075,1.16504395357
 07/22  15:00:00,284.813149383,30.9550033581,8.02430880404,0.0,62.886420148,41.4019203762,11.6725006404,0.0,10.5075,1.16500064036
 07/22  16:00:00,286.260476434,30.9550033581,8.53565524427,0.0,62.886420148,41.4019203762,11.6724430986,0.0,10.5075,1.16494309858
 07/22  17:00:00,283.579463176,30.9550033581,7.5448348196,0.0,62.886420148,41.4019203762,11.6723713099,0.0,10.5075,1.16487130988
 07/22  18:00:00,262.374357098,30.9550033581,5.00528617318,0.0,34.9369000822,32.3179380704,9.16388845146,0.971388451459,8.1725,0.02
 07/22  19:00:00,221.010003694,30.9550033581,2.91238276549,0.0,20.9621400493,23.2339557645,7.58914102926,0.58683112087,5.8375,1.16480990839
 07/22  20:00:00,209.806340337,30.9550033581,2.16269629846,0.0,20.9621400493,23.2339557645,7.00213102951,0.0,5.8375,1.16463102951
 07/22  21:00:00,165.839971162,30.9550033581,1.1472023786,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,114.482532476,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157521516,0.0,1.75125,1.1645021516
 07/22  23:00:00,143.426691464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,117.546739078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559963519,0.0,1.75125,1.16434963519
 07/23  01:00:00,106.345819711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,103.69833652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,101.791410986,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155430592,0.0,1.75125,1.1642930592
 07/23  04:00:00,107.355360656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,106.130368532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,136.43892696,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,101.571533764,96.9047598182,3.5025,1.16427394629
 07/23  07:00:00,156.554088778,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,105.012302447,101.489802447,3.5025,0.02
 07/23  08:00:00,198.881822476,30.9550033581,0.190806373102,0.0,6.98738001645,14.1499734587,70.4944225322,66.9719225322,3.5025,0.02
 07/23  09:00:00,185.824868723,30.9550033581,0.59603143398,0.0,6.98738001645,14.1499734587,43.8647167666,39.197769288,3.5025,1.16444747861
 07/23  10:00:00,224.033207164,30.9550033581,1.81454361568,0.0,27.9495200658,27.7759469175,15.2339166549,7.06422688094,7.005,1.16468977394
 07/23  11:00:00,250.252819624,30.9550033581,2.60969364985,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,273.138200459,30.9550033581,6.39657051107,0.0,41.9242800987,36.8599292233,10.5047087382,0.0,9.34,1.16470873817
 07/23  13:00:00,275.06660572,30.9550033581,7.99423658207,0.0,41.9242800987,36.8599292233,10.5048694083,0.0,9.34,1.16486940827
 07/23  14:00:00,270.529326447,30.9550033581,9.03761605082,0.0,41.9242800987,36.8599292233,10.5047897612,0.0,9.34,1.16478976122
 07/23  15:00:00,269.368884487,30.9550033581,10.4721269262,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  16:00:00,271.936544154,30.9550033581,11.518284722,0.0,41.9242800987,36.8599292233,10.5048065271,0.0,9.34,1.16480652711
 07/23  17:00:00,240.643593356,30.9550033581,9.79889815891,0.0,27.9495200658,27.7759469175,8.16973619107,0.0,7.005,1.16473619107
 07/23  18:00:00,240.293020959,30.9550033581,7.38892718172,0.0,13.9747600329,18.6919646116,6.46284720598,0.628263315458,4.67,1.16458389052
 07/23  19:00:00,226.398770986,30.9550033581,5.79737919157,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,207.099625078,30.9550033581,2.14211180672,0.0,13.9747600329,18.6919646116,7.99180643279,2.15723351833,4.67,1.16457291446
 07/23  21:00:00,188.347763929,30.9550033581,1.67113015121,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,122.490734894,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555328744,0.0,1.75125,1.16430328744
 07/23  23:00:00,151.847644523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,130.285954977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,122.049519166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927003732,0.0,2.335,1.16427003732
 07/24  02:00:00,120.566464077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,119.421241778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,125.9944039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,124.854391561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920670683,0.0,2.335,1.16420670683
 07/24  06:00:00,167.09924426,30.9550033581,0.672010907856,0.0,13.9747600329,18.6919646116,31.7872186777,27.0972186777,4.67,0.02
 07/24  07:00:00,185.817352961,30.9550033581,0.69874579009,0.0,13.9747600329,18.6919646116,60.8756293547,56.1856293547,4.67,0.02
 07/24  08:00:00,262.15717829,30.9550033581,1.6902792514,0.0,34.9369000822,32.3179380704,44.9280479039,35.5909445815,8.1725,1.16460332234
 07/24  09:00:00,293.21565605,30.9550033581,2.76719767572,0.0,62.886420148,41.4019203762,19.731404522,8.05918259804,10.5075,1.16472192401
 07/24  10:00:00,291.433442018,30.9550033581,3.4689049344,0.0,62.886420148,41.4019203762,11.6723994343,0.0,10.5075,1.16489943427
 07/24  11:00:00,315.412896904,30.9550033581,5.59691593711,0.0,62.886420148,41.4019203762,11.6727479649,0.0,10.5075,1.16524796488
 07/24  12:00:00,305.442432775,30.9550033581,5.76325827441,0.0,62.886420148,41.4019203762,11.6727230599,0.0,10.5075,1.16522305986
 07/24  13:00:00,304.289201177,30.9550033581,5.56305194525,0.0,62.886420148,41.4019203762,11.6728260828,0.0,10.5075,1.16532608283
 07/24  14:00:00,299.572974872,30.9550033581,6.81237707423,0.0,62.886420148,41.4019203762,11.6725014564,0.0,10.5075,1.1650014564
 07/24  15:00:00,303.781857105,30.9550033581,11.2512077485,0.0,62.886420148,41.4019203762,11.6723862767,0.0,10.5075,1.16488627669
 07/24  16:00:00,307.911038384,30.9550033581,13.7661313077,0.0,62.886420148,41.4019203762,11.6725519699,0.0,10.5075,1.16505196994
 07/24  17:00:00,307.836282634,30.9550033581,12.8429382655,0.0,62.886420148,41.4019203762,11.6725199159,0.0,10.5075,1.16501991594
 07/24  18:00:00,301.938969747,30.9550033581,11.7682849954,0.0,41.9242800987,36.8599292233,10.5048440849,0.0,9.34,1.16484408489
 07/24  19:00:00,289.372150207,30.9550033581,10.0943875116,0.0,41.9242800987,36.8599292233,10.5046906926,0.0,9.34,1.16469069263
 07/24  20:00:00,261.7085982,30.9550033581,5.29276902652,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/24  21:00:00,194.05700196,30.9550033581,2.50121339898,0.0,13.9747600329,18.6919646116,5.83454206222,0.0,4.67,1.16454206222
 07/24  22:00:00,130.137709563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,158.11921246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928591111,0.0,2.335,1.16428591111
 07/24  24:00:00,137.077567165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,126.219512856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,125.144014681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.43117885888,0.0,2.335,1.09617885888
 07/25  03:00:00,123.540031523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.42299087817,0.0,2.335,0.0879908781652
 07/25  04:00:00,149.17466059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,149.358063481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,190.838818736,30.9550033581,1.03992894966,0.0,13.9747600329,18.6919646116,15.9784712648,10.1442633229,4.67,1.16420794187
 07/25  07:00:00,200.37175136,30.9550033581,0.910858967594,0.0,13.9747600329,18.6919646116,47.6260021866,42.9360021866,4.67,0.02
 07/25  08:00:00,266.837592563,30.9550033581,2.16313854471,0.0,34.9369000822,32.3179380704,27.0666955704,17.7296561195,8.1725,1.16453945087
 07/25  09:00:00,302.432548205,30.9550033581,4.73948252501,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  10:00:00,303.618790971,30.9550033581,7.81050072214,0.0,62.886420148,41.4019203762,11.6723942027,0.0,10.5075,1.16489420266
 07/25  11:00:00,325.710398132,30.9550033581,11.9906189169,0.0,62.886420148,41.4019203762,11.6725709714,0.0,10.5075,1.16507097137
 07/25  12:00:00,323.067143977,30.9550033581,14.3628008152,0.0,62.886420148,41.4019203762,12.8179227836,0.0,10.5075,2.31042278358
 07/25  13:00:00,331.395921189,30.9550033581,16.570831913,0.0,62.886420148,41.4019203762,11.6727970704,0.0,10.5075,1.16529707045
 07/25  14:00:00,326.744451755,30.9550033581,19.0681646435,0.0,62.886420148,41.4019203762,11.6726225739,0.0,10.5075,1.16512257393
 07/25  15:00:00,319.847405847,30.9550033581,18.8687277449,0.0,62.886420148,41.4019203762,11.672470718,0.0,10.5075,1.16497071798
 07/25  16:00:00,319.457261489,30.9550033581,18.699826497,0.0,62.886420148,41.4019203762,11.6724270321,0.0,10.5075,1.16492703211
 07/25  17:00:00,312.202633126,30.9550033581,15.2813673684,0.0,62.886420148,41.4019203762,11.6723975549,0.0,10.5075,1.16489755492
 07/25  18:00:00,295.039015032,30.9550033581,8.7617247306,0.0,41.9242800987,36.8599292233,10.7813641042,1.42136410419,9.34,0.02
 07/25  19:00:00,271.016746413,30.9550033581,5.88039917011,0.0,41.9242800987,36.8599292233,11.1711300202,0.666379342288,9.34,1.16475067789
 07/25  20:00:00,243.584852923,30.9550033581,3.22278981231,0.0,34.9369000822,32.3179380704,10.6394695602,1.30229897803,8.1725,1.16467058217
 07/25  21:00:00,181.621565209,30.9550033581,1.834501663,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/25  22:00:00,122.90978812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942712702,0.0,2.335,1.16442712702
 07/25  23:00:00,152.740388705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  24:00:00,129.576977035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922401925,0.0,2.335,1.16422401925
 07/26  01:00:00,119.584311684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,118.993105455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,118.270045276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,125.159998997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925586338,0.0,2.335,1.16425586338
 07/26  05:00:00,124.24320529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,166.769498741,30.9550033581,0.687676267045,0.0,13.9747600329,18.6919646116,31.294650329,26.604650329,4.67,0.02
 07/26  07:00:00,185.702787639,30.9550033581,0.7066469917,0.0,13.9747600329,18.6919646116,61.4629462575,55.6285681857,4.67,1.16437807181
 07/26  08:00:00,260.931350756,30.9550033581,1.6030876714,0.0,34.9369000822,32.3179380704,48.3514869741,40.1589869741,8.1725,0.02
 07/26  09:00:00,292.583349877,30.9550033581,2.75555607523,0.0,62.886420148,41.4019203762,20.6584330083,8.98613424566,10.5075,1.16479876259
 07/26  10:00:00,292.19450828,30.9550033581,3.56615807709,0.0,62.886420148,41.4019203762,11.6724416512,0.0,10.5075,1.16494165123
 07/26  11:00:00,315.227044391,30.9550033581,5.57082306302,0.0,62.886420148,41.4019203762,11.6727303023,0.0,10.5075,1.1652303023
 07/26  12:00:00,309.041169445,30.9550033581,7.66184835123,0.0,62.886420148,41.4019203762,11.6726854725,0.0,10.5075,1.16518547253
 07/26  13:00:00,315.061428904,30.9550033581,11.2121699293,0.0,62.886420148,41.4019203762,11.6728289503,0.0,10.5075,1.16532895031
 07/26  14:00:00,310.462085312,30.9550033581,13.1157732098,0.0,62.886420148,41.4019203762,11.6725026213,0.0,10.5075,1.16500262127
 07/26  15:00:00,307.806897421,30.9550033581,13.5694357342,0.0,62.886420148,41.4019203762,11.6724032597,0.0,10.5075,1.16490325967
 07/26  16:00:00,311.249132329,30.9550033581,14.980562033,0.0,62.886420148,41.4019203762,11.6725627405,0.0,10.5075,1.16506274047
 07/26  17:00:00,310.930719717,30.9550033581,15.0644117375,0.0,62.886420148,41.4019203762,11.6725249552,0.0,10.5075,1.16502495524
 07/26  18:00:00,303.397123497,30.9550033581,13.2656937311,0.0,41.9242800987,36.8599292233,10.5048651966,0.0,9.34,1.16486519664
 07/26  19:00:00,293.493796443,30.9550033581,12.6304833922,0.0,41.9242800987,36.8599292233,10.504738582,0.0,9.34,1.16473858204
 07/26  20:00:00,267.023224141,30.9550033581,9.67887547239,0.0,34.9369000822,32.3179380704,9.08779146272,0.895291462715,8.1725,0.02
 07/26  21:00:00,192.870703678,30.9550033581,2.81053329214,0.0,13.9747600329,18.6919646116,5.83462872223,0.0,4.67,1.16462872223
 07/26  22:00:00,126.555171812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,154.539854618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934442752,0.0,2.335,1.16434442752
 07/26  24:00:00,133.399950005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,122.355935091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,120.532378523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922904887,0.0,2.335,1.16422904887
 07/27  03:00:00,118.661717242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,124.659054263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,122.312413946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922734271,0.0,2.335,1.16422734271
 07/27  06:00:00,163.547082352,30.9550033581,0.499999919904,0.0,13.9747600329,18.6919646116,39.7713007766,35.0813007766,4.67,0.02
 07/27  07:00:00,183.272754024,30.9550033581,0.644368559341,0.0,13.9747600329,18.6919646116,61.9229440857,57.2329440857,4.67,0.02
 07/27  08:00:00,263.722413421,30.9550033581,1.82139168594,0.0,34.9369000822,32.3179380704,35.3906885327,26.0535669635,8.1725,1.16462156925
 07/27  09:00:00,300.251366751,30.9550033581,4.19449918683,0.0,62.886420148,41.4019203762,11.6722693455,0.0,10.5075,1.16476934554
 07/27  10:00:00,304.222776269,30.9550033581,8.68456456076,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  11:00:00,326.666988862,30.9550033581,11.8089486794,0.0,62.886420148,41.4019203762,12.8179007735,0.0,10.5075,2.31040077346
 07/27  12:00:00,321.17691875,30.9550033581,13.0926131213,0.0,62.886420148,41.4019203762,11.6728636657,0.0,10.5075,1.16536366569
 07/27  13:00:00,326.047099413,30.9550033581,14.4985723492,0.0,62.886420148,41.4019203762,11.6727311732,0.0,10.5075,1.16523117315
 07/27  14:00:00,319.908183305,30.9550033581,16.9273131218,0.0,62.886420148,41.4019203762,11.6725939807,0.0,10.5075,1.16509398073
 07/27  15:00:00,318.254005708,30.9550033581,19.8764998862,0.0,62.886420148,41.4019203762,11.6724581272,0.0,10.5075,1.16495812715
 07/27  16:00:00,318.741843664,30.9550033581,20.7944407303,0.0,62.886420148,41.4019203762,11.6724088899,0.0,10.5075,1.16490888993
 07/27  17:00:00,318.31112978,30.9550033581,20.8184872768,0.0,62.886420148,41.4019203762,11.6725918912,0.0,10.5075,1.16509189122
 07/27  18:00:00,310.906099882,30.9550033581,18.5280292578,0.0,41.9242800987,36.8599292233,10.5048957917,0.0,9.34,1.1648957917
 07/27  19:00:00,300.339219142,30.9550033581,15.8657193458,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/27  20:00:00,272.886752166,30.9550033581,12.4913570321,0.0,34.9369000822,32.3179380704,9.33719274514,0.0,8.1725,1.16469274514
 07/27  21:00:00,198.747208906,30.9550033581,6.030192319,0.0,13.9747600329,18.6919646116,5.83452185897,0.0,4.67,1.16452185897
 07/27  22:00:00,128.107392384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,155.617983812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,135.025457183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921533824,0.0,2.335,1.16421533824
 07/28  01:00:00,123.09176408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,120.824470953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,119.659358299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924684571,0.0,2.335,1.16424684571
 07/28  04:00:00,145.133847122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,142.117890039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,185.593171475,30.9550033581,0.810282009704,0.0,13.9747600329,18.6919646116,25.2691242866,20.5791242866,4.67,0.02
 07/28  07:00:00,199.169287838,30.9550033581,0.942209741343,0.0,13.9747600329,18.6919646116,46.8585539159,41.0240939187,4.67,1.16445999721
 07/28  08:00:00,265.891317311,30.9550033581,2.12651628601,0.0,34.9369000822,32.3179380704,26.4286608474,17.0916487838,8.1725,1.1645120636
 07/28  09:00:00,299.149834992,30.9550033581,3.72233714437,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,298.481948009,30.9550033581,5.58424983687,0.0,62.886420148,41.4019203762,11.6724262272,0.0,10.5075,1.16492622716
 07/28  11:00:00,319.814576052,30.9550033581,8.49373471457,0.0,62.886420148,41.4019203762,11.6726555476,0.0,10.5075,1.16515554758
 07/28  12:00:00,316.578213534,30.9550033581,12.3414014616,0.0,62.886420148,41.4019203762,11.6728616182,0.0,10.5075,1.16536161822
 07/28  13:00:00,321.563295187,30.9550033581,13.7781471327,0.0,62.886420148,41.4019203762,12.8178531568,0.0,10.5075,2.31035315681
 07/28  14:00:00,314.723996671,30.9550033581,14.3456814618,0.0,62.886420148,41.4019203762,11.6724409256,0.0,10.5075,1.16494092561
 07/28  15:00:00,311.257238151,30.9550033581,15.5488900218,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  16:00:00,315.593597696,30.9550033581,18.4289972894,0.0,62.886420148,41.4019203762,11.6725166403,0.0,10.5075,1.16501664025
 07/28  17:00:00,317.602956155,30.9550033581,19.8097541218,0.0,62.886420148,41.4019203762,11.6724734598,0.0,10.5075,1.16497345981
 07/28  18:00:00,305.219442438,30.9550033581,14.8285397086,0.0,41.9242800987,36.8599292233,10.5048298284,0.0,9.34,1.16482982839
 07/28  19:00:00,281.471939015,30.9550033581,11.8249278239,0.0,41.9242800987,36.8599292233,11.5087070913,1.00397711025,9.34,1.16472998106
 07/28  20:00:00,253.093873526,30.9550033581,6.34484592699,0.0,34.9369000822,32.3179380704,9.84072716213,0.503414708854,8.1725,1.16481245327
 07/28  21:00:00,185.96673589,30.9550033581,2.56130173683,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,125.41471593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940551994,0.0,2.335,1.16440551994
 07/28  23:00:00,154.135780781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,132.190154185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,120.238531158,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563136533,0.0,1.75125,1.16438136533
 07/29  02:00:00,119.806859365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,117.207448391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,121.585138292,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549371462,0.0,1.75125,1.16424371462
 07/29  05:00:00,119.210241771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,147.555932631,30.9550033581,0.1703680926,0.0,6.98738001645,14.1499734587,46.3147788344,42.7922788344,3.5025,0.02
 07/29  07:00:00,166.935947333,30.9550033581,0.3289662237,0.0,6.98738001645,14.1499734587,68.8293393272,64.162308262,3.5025,1.16453106518
 07/29  08:00:00,233.937094672,30.9550033581,1.14429803722,0.0,20.9621400493,23.2339557645,44.2169479068,38.3594479068,5.8375,0.02
 07/29  09:00:00,262.330359215,30.9550033581,2.51096953768,0.0,41.9242800987,36.8599292233,19.2903660209,8.78570755927,9.34,1.16465846165
 07/29  10:00:00,293.037339264,30.9550033581,4.8016261915,0.0,62.886420148,41.4019203762,11.672313933,0.0,10.5075,1.16481393304
 07/29  11:00:00,319.891680761,30.9550033581,8.31923555649,0.0,62.886420148,41.4019203762,11.6727079975,0.0,10.5075,1.16520799749
 07/29  12:00:00,315.822452408,30.9550033581,11.518777897,0.0,62.886420148,41.4019203762,11.6726282891,0.0,10.5075,1.16512828911
 07/29  13:00:00,318.525520956,30.9550033581,12.4637973839,0.0,62.886420148,41.4019203762,11.6727710378,0.0,10.5075,1.16527103781
 07/29  14:00:00,313.467877303,30.9550033581,13.8210269078,0.0,62.886420148,41.4019203762,11.6724322984,0.0,10.5075,1.1649322984
 07/29  15:00:00,313.272318195,30.9550033581,15.9848775142,0.0,62.886420148,41.4019203762,11.6723924162,0.0,10.5075,1.16489241622
