Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/29  16:00:00,316.679790486,30.9550033581,18.7260640966,0.0,62.886420148,41.4019203762,11.6725560692,0.0,10.5075,1.16505606917
 07/29  17:00:00,314.559477924,30.9550033581,17.8432502644,0.0,62.886420148,41.4019203762,11.672484386,0.0,10.5075,1.16498438601
 07/29  18:00:00,288.644966237,30.9550033581,12.6299229401,0.0,34.9369000822,32.3179380704,10.4565531151,1.1191771097,8.1725,1.16487600544
 07/29  19:00:00,249.201806132,30.9550033581,10.9142006709,0.0,20.9621400493,23.2339557645,8.2006073511,1.19832492918,5.8375,1.16478242192
 07/29  20:00:00,232.601105586,30.9550033581,6.1688574232,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  21:00:00,177.799257703,30.9550033581,2.1812055945,0.0,6.98738001645,14.1499734587,4.667070352,0.0,3.5025,1.164570352
 07/29  22:00:00,123.263712438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  23:00:00,152.769519961,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567841838,0.0,1.75125,1.16442841838
 07/29  24:00:00,129.690545239,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,119.088940981,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554954464,0.0,1.75125,1.16429954464
 07/30  02:00:00,116.96439735,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,114.37662263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,120.012830195,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155068994,0.0,1.75125,1.1642568994
 07/30  05:00:00,117.178246436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,145.677519394,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,62.9519303927,59.4294303927,3.5025,0.02
 07/30  07:00:00,166.525319259,30.9550033581,0.119242617432,0.0,6.98738001645,14.1499734587,76.863594767,72.1967635218,3.5025,1.1643312451
 07/30  08:00:00,207.638788407,30.9550033581,0.647063301106,0.0,6.98738001645,14.1499734587,45.9597043949,42.4372043949,3.5025,0.02
 07/30  09:00:00,192.413747386,30.9550033581,1.00136542945,0.0,6.98738001645,14.1499734587,26.0936462223,22.5711462223,3.5025,0.02
 07/30  10:00:00,228.426718915,30.9550033581,2.45605736797,0.0,27.9495200658,27.7759469175,10.025487884,1.85575801074,7.005,1.16472987327
 07/30  11:00:00,254.631936868,30.9550033581,4.53850315949,0.0,27.9495200658,27.7759469175,8.16962447422,0.0,7.005,1.16462447422
 07/30  12:00:00,280.626993292,30.9550033581,9.43614517923,0.0,41.9242800987,36.8599292233,10.5048198327,0.0,9.34,1.16481983267
 07/30  13:00:00,283.90638843,30.9550033581,11.0240700506,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,280.670576391,30.9550033581,12.6742935332,0.0,41.9242800987,36.8599292233,10.5047554266,0.0,9.34,1.16475542658
 07/30  15:00:00,276.960441975,30.9550033581,13.15162216,0.0,41.9242800987,36.8599292233,10.5047164537,0.0,9.34,1.16471645374
 07/30  16:00:00,276.875754026,30.9550033581,13.6067698373,0.0,41.9242800987,36.8599292233,10.5047248691,0.0,9.34,1.16472486905
 07/30  17:00:00,246.317027656,30.9550033581,12.2227957761,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,246.116628281,30.9550033581,9.75474563705,0.0,13.9747600329,18.6919646116,6.2750222127,0.440394617332,4.67,1.16462759537
 07/30  19:00:00,231.606213728,30.9550033581,8.29103868789,0.0,13.9747600329,18.6919646116,5.83459955324,0.0,4.67,1.16459955324
 07/30  20:00:00,215.472630297,30.9550033581,5.003155223,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,193.042823723,30.9550033581,2.42392770266,0.0,13.9747600329,18.6919646116,5.83448325064,0.0,4.67,1.16448325064
 07/30  22:00:00,124.395438691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  23:00:00,152.160689129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,130.670110422,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557355511,0.0,1.75125,1.16432355511
 07/31  01:00:00,122.179865103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  02:00:00,120.69167173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,119.547927214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926238316,0.0,2.335,1.16426238316
 07/31  04:00:00,126.116383557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,124.120052674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,166.219628922,30.9550033581,0.68941579113,0.0,13.9747600329,18.6919646116,31.5956546203,26.9056546203,4.67,0.02
 07/31  07:00:00,186.616353567,30.9550033581,0.822787370427,0.0,13.9747600329,18.6919646116,54.7837443499,48.9492707171,4.67,1.16447363277
 07/31  08:00:00,265.522733705,30.9550033581,2.05956958105,0.0,34.9369000822,32.3179380704,30.0807011111,20.7436778357,8.1725,1.16452327541
 07/31  09:00:00,303.668006954,30.9550033581,5.51765159682,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  10:00:00,308.843387279,30.9550033581,11.0338645303,0.0,62.886420148,41.4019203762,11.6724333686,0.0,10.5075,1.1649333686
 07/31  11:00:00,332.278828848,30.9550033581,14.3041304987,0.0,62.886420148,41.4019203762,11.6726589344,0.0,10.5075,1.16515893439
 07/31  12:00:00,330.628184501,30.9550033581,17.0411082698,0.0,62.886420148,41.4019203762,11.6728613658,0.0,10.5075,1.16536136577
 07/31  13:00:00,341.265246263,30.9550033581,22.5817395701,0.0,62.886420148,41.4019203762,12.8178450751,0.0,10.5075,2.31034507509
 07/31  14:00:00,338.141229703,30.9550033581,27.1472483023,0.0,62.886420148,41.4019203762,11.6724334972,0.0,10.5075,1.16493349719
 07/31  15:00:00,331.639293581,30.9550033581,28.3188289616,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  16:00:00,332.458812921,30.9550033581,29.431672971,0.0,62.886420148,41.4019203762,11.6725062837,0.0,10.5075,1.16500628372
 07/31  17:00:00,327.581766749,30.9550033581,25.9460838564,0.0,62.886420148,41.4019203762,11.6724604812,0.0,10.5075,1.16496048116
 07/31  18:00:00,310.638677306,30.9550033581,17.1351606514,0.0,41.9242800987,36.8599292233,10.5048145888,0.0,9.34,1.16481458877
 07/31  19:00:00,300.250357069,30.9550033581,15.2226766978,0.0,41.9242800987,36.8599292233,10.504712491,0.0,9.34,1.16471249103
 07/31  20:00:00,275.998636954,30.9550033581,12.7020184403,0.0,34.9369000822,32.3179380704,9.33729225377,0.0,8.1725,1.16479225377
 07/31  21:00:00,204.84491522,30.9550033581,9.70310804292,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,131.948479015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938468848,0.0,2.335,1.16438468848
 07/31  23:00:00,158.667356333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,137.693003743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,125.268352715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499228874,0.0,2.335,1.164228874
 08/01  02:00:00,123.150607241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,121.007894719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,141.97677059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,139.245267543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923282381,0.0,2.335,1.16423282381
 08/01  06:00:00,180.21558521,30.9550033581,0.626546876721,0.0,13.9747600329,18.6919646116,34.1635514306,29.4735514306,4.67,0.02
 08/01  07:00:00,189.783516702,30.9550033581,0.670611154788,0.0,13.9747600329,18.6919646116,60.1986322228,55.5086322228,4.67,0.02
 08/01  08:00:00,258.664225694,30.9550033581,1.73234439902,0.0,34.9369000822,32.3179380704,36.0375063526,26.7003856771,8.1725,1.16462067558
 08/01  09:00:00,293.569246669,30.9550033581,3.09699101531,0.0,62.886420148,41.4019203762,12.2585050719,0.586273253501,10.5075,1.16473181844
 08/01  10:00:00,294.648414299,30.9550033581,5.59647315683,0.0,62.886420148,41.4019203762,11.6723999453,0.0,10.5075,1.16489994531
 08/01  11:00:00,320.209699373,30.9550033581,9.1780126196,0.0,62.886420148,41.4019203762,11.6727365968,0.0,10.5075,1.16523659682
 08/01  12:00:00,313.817143913,30.9550033581,11.1473077416,0.0,62.886420148,41.4019203762,11.6727034793,0.0,10.5075,1.16520347928
 08/01  13:00:00,316.147588955,30.9550033581,12.2734416821,0.0,62.886420148,41.4019203762,11.6728365908,0.0,10.5075,1.16533659081
 08/01  14:00:00,309.47642613,30.9550033581,13.3787512555,0.0,62.886420148,41.4019203762,11.6724678822,0.0,10.5075,1.16496788221
 08/01  15:00:00,306.038110341,30.9550033581,15.220607832,0.0,62.886420148,41.4019203762,11.6723459598,0.0,10.5075,1.16484595978
 08/01  16:00:00,307.299863597,30.9550033581,16.8209547026,0.0,62.886420148,41.4019203762,11.6725023917,0.0,10.5075,1.16500239172
 08/01  17:00:00,306.043963223,30.9550033581,16.5620461862,0.0,62.886420148,41.4019203762,11.6724628511,0.0,10.5075,1.1649628511
 08/01  18:00:00,296.874192146,30.9550033581,13.1783440653,0.0,41.9242800987,36.8599292233,10.504980509,0.0,9.34,1.164980509
 08/01  19:00:00,274.808833532,30.9550033581,10.3536238578,0.0,41.9242800987,36.8599292233,10.3209689643,0.960968964347,9.34,0.02
 08/01  20:00:00,244.801192195,30.9550033581,4.71689700584,0.0,34.9369000822,32.3179380704,10.8799708845,1.54269656784,8.1725,1.16477431663
 08/01  21:00:00,182.902222323,30.9550033581,2.23739711844,0.0,13.9747600329,18.6919646116,5.8346006489,0.0,4.67,1.1646006489
 08/01  22:00:00,124.038357375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,153.093222357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928932605,0.0,2.335,1.16428932605
 08/01  24:00:00,129.939806675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,118.297699777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,116.15383535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,114.518167845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925740217,0.0,2.335,1.16425740217
 08/02  04:00:00,120.466648914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,118.718354489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,160.974641398,30.9550033581,0.612404444718,0.0,13.9747600329,18.6919646116,38.6695865175,32.8353273207,4.67,1.16425919681
 08/02  07:00:00,180.555833605,30.9550033581,0.661603945486,0.0,13.9747600329,18.6919646116,61.7429370637,57.0529370637,4.67,0.02
 08/02  08:00:00,260.568007107,30.9550033581,1.75981846335,0.0,34.9369000822,32.3179380704,35.7817236685,26.4446408934,8.1725,1.16458277515
 08/02  09:00:00,296.479623486,30.9550033581,3.49276647474,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  10:00:00,298.638658566,30.9550033581,6.86198495077,0.0,62.886420148,41.4019203762,11.6722944582,0.0,10.5075,1.16479445818
 08/02  11:00:00,323.629093255,30.9550033581,10.6750459095,0.0,62.886420148,41.4019203762,11.6727136441,0.0,10.5075,1.16521364411
 08/02  12:00:00,316.85262771,30.9550033581,11.6627395166,0.0,62.886420148,41.4019203762,11.6726447877,0.0,10.5075,1.16514478765
 08/02  13:00:00,318.857447198,30.9550033581,12.5591703177,0.0,62.886420148,41.4019203762,12.8179459775,0.0,10.5075,2.31044597754
 08/02  14:00:00,312.920260896,30.9550033581,14.5202152318,0.0,62.886420148,41.4019203762,11.6724819471,0.0,10.5075,1.16498194709
 08/02  15:00:00,311.644861726,30.9550033581,17.2027790108,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,312.194978449,30.9550033581,17.9082173419,0.0,62.886420148,41.4019203762,11.6725529324,0.0,10.5075,1.16505293236
 08/02  17:00:00,309.759062275,30.9550033581,16.8376366436,0.0,62.886420148,41.4019203762,11.672505424,0.0,10.5075,1.16500542402
 08/02  18:00:00,300.581355323,30.9550033581,13.3535837017,0.0,41.9242800987,36.8599292233,10.5048582645,0.0,9.34,1.16485826454
 08/02  19:00:00,289.58242996,30.9550033581,11.4488139732,0.0,41.9242800987,36.8599292233,11.4216715291,0.916916619773,9.34,1.16475490931
 08/02  20:00:00,258.961953974,30.9550033581,6.19819580023,0.0,34.9369000822,32.3179380704,10.752116476,1.41495140627,8.1725,1.16466506973
 08/02  21:00:00,191.774705005,30.9550033581,2.48616861643,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,126.915071181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942522392,0.0,2.335,1.16442522392
 08/02  23:00:00,156.129590828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,134.838057389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,123.29142921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926891689,0.0,2.335,1.16426891689
 08/03  02:00:00,121.986728041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,121.020694733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,128.17425341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920651097,0.0,2.335,1.16420651097
 08/03  05:00:00,127.089034113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,170.751053777,30.9550033581,1.28964524284,0.0,13.9747600329,18.6919646116,7.44015301077,2.75015301077,4.67,0.02
 08/03  07:00:00,190.706915151,30.9550033581,1.27613794557,0.0,13.9747600329,18.6919646116,27.1344183747,21.3000161111,4.67,1.16440226364
 08/03  08:00:00,268.23337085,30.9550033581,2.43417005621,0.0,34.9369000822,32.3179380704,12.2104339521,4.01793395211,8.1725,0.02
 08/03  09:00:00,302.094897661,30.9550033581,4.83306337419,0.0,62.886420148,41.4019203762,11.6722684267,0.0,10.5075,1.16476842672
 08/03  10:00:00,302.313798637,30.9550033581,7.22465660121,0.0,62.886420148,41.4019203762,11.672434648,0.0,10.5075,1.16493464796
 08/03  11:00:00,331.08465122,30.9550033581,14.245680221,0.0,62.886420148,41.4019203762,11.6727689339,0.0,10.5075,1.1652689339
 08/03  12:00:00,324.085334882,30.9550033581,14.3365729863,0.0,62.886420148,41.4019203762,11.6727340552,0.0,10.5075,1.1652340552
 08/03  13:00:00,326.21501041,30.9550033581,14.1673954146,0.0,62.886420148,41.4019203762,11.6726000896,0.0,10.5075,1.16510008956
 08/03  14:00:00,320.040163688,30.9550033581,15.6879002632,0.0,62.886420148,41.4019203762,11.672496013,0.0,10.5075,1.16499601298
 08/03  15:00:00,319.259292356,30.9550033581,19.1747991327,0.0,62.886420148,41.4019203762,11.6723728094,0.0,10.5075,1.16487280945
 08/03  16:00:00,320.343775778,30.9550033581,20.4115699845,0.0,62.886420148,41.4019203762,11.6725273884,0.0,10.5075,1.16502738842
 08/03  17:00:00,319.097171318,30.9550033581,19.5791139188,0.0,62.886420148,41.4019203762,11.6724862759,0.0,10.5075,1.16498627591
 08/03  18:00:00,304.207611946,30.9550033581,13.5936694295,0.0,41.9242800987,36.8599292233,10.9578583498,0.453055072493,9.34,1.16480327731
 08/03  19:00:00,285.404941901,30.9550033581,8.84027582856,0.0,41.9242800987,36.8599292233,10.9525888071,1.59258880714,9.34,0.02
 08/03  20:00:00,253.916237999,30.9550033581,3.8193788676,0.0,34.9369000822,32.3179380704,11.4277334276,2.09043803859,8.1725,1.16479538906
 08/03  21:00:00,188.945260477,30.9550033581,2.10461468727,0.0,13.9747600329,18.6919646116,5.83462076361,0.0,4.67,1.16462076361
 08/03  22:00:00,125.825894832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,154.58208566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930910439,0.0,2.335,1.16430910439
 08/03  24:00:00,133.09077846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,123.483540911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,122.710257585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,121.780951253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921094132,0.0,2.335,1.16421094132
 08/04  04:00:00,147.849658402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,146.804685685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,193.092326739,30.9550033581,1.06711877856,0.0,13.9747600329,18.6919646116,14.0045539746,8.17034161566,4.67,1.16421235893
 08/04  07:00:00,202.281347256,30.9550033581,1.18208112586,0.0,13.9747600329,18.6919646116,35.2030280645,30.5130280645,4.67,0.02
 08/04  08:00:00,269.578113436,30.9550033581,2.46137960519,0.0,34.9369000822,32.3179380704,13.5147151992,4.17761502008,8.1725,1.16460017908
 08/04  09:00:00,300.873165822,30.9550033581,4.78920085413,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,296.340236249,30.9550033581,6.78648586394,0.0,62.886420148,41.4019203762,11.6723099946,0.0,10.5075,1.16480999461
 08/04  11:00:00,320.370461734,30.9550033581,9.88796368697,0.0,62.886420148,41.4019203762,11.6727268704,0.0,10.5075,1.16522687041
 08/04  12:00:00,314.976640541,30.9550033581,11.4814504525,0.0,62.886420148,41.4019203762,11.6726564696,0.0,10.5075,1.16515646959
 08/04  13:00:00,319.248227837,30.9550033581,12.6805371183,0.0,62.886420148,41.4019203762,12.8179644634,0.0,10.5075,2.31046446336
 08/04  14:00:00,317.436248744,30.9550033581,15.8464946914,0.0,62.886420148,41.4019203762,11.6724893886,0.0,10.5075,1.16498938857
 08/04  15:00:00,316.855339371,30.9550033581,19.0505378598,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  16:00:00,318.88587309,30.9550033581,20.5117807734,0.0,62.886420148,41.4019203762,11.6725588123,0.0,10.5075,1.16505881229
 08/04  17:00:00,321.239772392,30.9550033581,22.0055422923,0.0,62.886420148,41.4019203762,11.6725098848,0.0,10.5075,1.16500988482
 08/04  18:00:00,314.380837425,30.9550033581,19.5195867003,0.0,41.9242800987,36.8599292233,10.5048615462,0.0,9.34,1.16486154619
 08/04  19:00:00,290.637424154,30.9550033581,14.5846191775,0.0,41.9242800987,36.8599292233,10.5047570182,0.0,9.34,1.16475701817
 08/04  20:00:00,265.593281654,30.9550033581,11.0999139199,0.0,34.9369000822,32.3179380704,10.6591033645,1.32193739069,8.1725,1.16466597386
 08/04  21:00:00,191.340122622,30.9550033581,4.73080724965,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,130.159024258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942555305,0.0,2.335,1.16442555305
 08/04  23:00:00,158.061613432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,139.446645703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,125.100347399,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556210383,0.0,1.75125,1.16431210383
 08/05  02:00:00,122.860015063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,120.400497516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,124.189800219,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550970852,0.0,1.75125,1.16425970852
 08/05  05:00:00,120.055518762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,151.086297287,30.9550033581,0.178779027228,0.0,6.98738001645,14.1499734587,40.7067770632,37.1842770632,3.5025,0.02
 08/05  07:00:00,165.196292643,30.9550033581,0.279077034615,0.0,6.98738001645,14.1499734587,69.4648973488,64.7978550824,3.5025,1.1645422664
 08/05  08:00:00,233.992410114,30.9550033581,1.26608772644,0.0,20.9621400493,23.2339557645,36.596192413,30.738692413,5.8375,0.02
 08/05  09:00:00,264.700787283,30.9550033581,2.8408331899,0.0,41.9242800987,36.8599292233,11.5345515318,1.0298873484,9.34,1.16466418342
 08/05  10:00:00,292.140843654,30.9550033581,4.08887490572,0.0,62.886420148,41.4019203762,11.6723131557,0.0,10.5075,1.16481315568
 08/05  11:00:00,326.101815432,30.9550033581,11.8581101817,0.0,62.886420148,41.4019203762,11.6726987938,0.0,10.5075,1.1651987938
 08/05  12:00:00,326.34691186,30.9550033581,15.4693235862,0.0,62.886420148,41.4019203762,11.6726136903,0.0,10.5075,1.16511369028
 08/05  13:00:00,330.140058235,30.9550033581,15.3715525386,0.0,62.886420148,41.4019203762,11.6727495846,0.0,10.5075,1.16524958462
 08/05  14:00:00,323.794924966,30.9550033581,16.4149041656,0.0,62.886420148,41.4019203762,11.6724075064,0.0,10.5075,1.16490750639
 08/05  15:00:00,323.010915285,30.9550033581,19.8871487285,0.0,62.886420148,41.4019203762,11.6725819592,0.0,10.5075,1.16508195919
 08/05  16:00:00,328.107930966,30.9550033581,24.5070203505,0.0,62.886420148,41.4019203762,11.6725191395,0.0,10.5075,1.16501913954
 08/05  17:00:00,329.590472186,30.9550033581,26.0987816485,0.0,62.886420148,41.4019203762,11.6724423901,0.0,10.5075,1.16494239011
 08/05  18:00:00,304.795874267,30.9550033581,20.2664397129,0.0,34.9369000822,32.3179380704,9.33732920333,0.0,8.1725,1.16482920333
 08/05  19:00:00,264.029631669,30.9550033581,14.4673530373,0.0,20.9621400493,23.2339557645,7.0022310231,0.0,5.8375,1.1647310231
 08/05  20:00:00,251.916232311,30.9550033581,12.2705642015,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,199.523337884,30.9550033581,14.7976754977,0.0,6.98738001645,14.1499734587,4.66708023661,0.0,3.5025,1.16458023661
 08/05  22:00:00,133.45740953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,160.962421836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562079799,0.0,1.75125,1.16437079799
 08/05  24:00:00,141.634350223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,129.78917022,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556614292,0.0,1.75125,1.16431614292
 08/06  02:00:00,128.628465432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,127.381929248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,134.69031791,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551801407,0.0,1.75125,1.16426801407
 08/06  05:00:00,132.838187268,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,166.211929396,30.9550033581,1.51870160099,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,180.915784587,30.9550033581,1.24383155528,0.0,6.98738001645,14.1499734587,10.0277050445,5.36085147144,3.5025,1.16435357311
 08/06  08:00:00,212.430659578,30.9550033581,1.24231868227,0.0,6.98738001645,14.1499734587,12.1566489843,8.63414898427,3.5025,0.02
 08/06  09:00:00,191.977014793,30.9550033581,1.25631175791,0.0,6.98738001645,14.1499734587,10.0942121782,6.57171217821,3.5025,0.02
 08/06  10:00:00,224.614201755,30.9550033581,2.23841426713,0.0,27.9495200658,27.7759469175,8.16965857116,0.0,7.005,1.16465857116
 08/06  11:00:00,247.768651957,30.9550033581,2.28191452571,0.0,27.9495200658,27.7759469175,8.16971047855,0.0,7.005,1.16471047855
 08/06  12:00:00,270.098461927,30.9550033581,5.6941011505,0.0,41.9242800987,36.8599292233,10.5047391646,0.0,9.34,1.16473916462
 08/06  13:00:00,275.926262853,30.9550033581,8.80980665201,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  14:00:00,272.937594092,30.9550033581,10.0623526314,0.0,41.9242800987,36.8599292233,10.5046702115,0.0,9.34,1.16467021153
 08/06  15:00:00,271.948787573,30.9550033581,11.3054123707,0.0,41.9242800987,36.8599292233,10.5048010507,0.0,9.34,1.16480105072
 08/06  16:00:00,273.705753458,30.9550033581,12.061773411,0.0,41.9242800987,36.8599292233,10.5048113563,0.0,9.34,1.16481135631
 08/06  17:00:00,241.795258067,30.9550033581,10.0696521459,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  18:00:00,241.152447097,30.9550033581,7.63369382702,0.0,13.9747600329,18.6919646116,6.27609396546,0.441565562822,4.67,1.16452840264
 08/06  19:00:00,224.151803016,30.9550033581,4.54129499574,0.0,13.9747600329,18.6919646116,6.38376495872,0.549122311481,4.67,1.16464264724
 08/06  20:00:00,209.330873986,30.9550033581,1.93128518027,0.0,13.9747600329,18.6919646116,6.09140964624,1.40140964624,4.67,0.02
 08/06  21:00:00,186.135015739,30.9550033581,1.28159613187,0.0,13.9747600329,18.6919646116,5.83448479841,0.0,4.67,1.16448479841
 08/06  22:00:00,120.375691339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,150.038787022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,125.869918584,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554236057,0.0,1.75125,1.16429236057
 08/07  01:00:00,116.369163727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,113.619837184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,111.627187495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921943098,0.0,2.335,1.16421943098
 08/07  04:00:00,117.186927744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,115.941806771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,161.443295817,30.9550033581,0.28029685436,0.0,13.9747600329,18.6919646116,54.1576911916,49.4676911916,4.67,0.02
 08/07  07:00:00,176.834728668,30.9550033581,0.404006950324,0.0,13.9747600329,18.6919646116,76.5084302403,70.6739632016,4.67,1.1644670387
 08/07  08:00:00,257.385202467,30.9550033581,1.37995916979,0.0,34.9369000822,32.3179380704,48.6707231035,40.4782231035,8.1725,0.02
 08/07  09:00:00,292.108504239,30.9550033581,2.5680919047,0.0,62.886420148,41.4019203762,16.9076288428,5.23541821639,10.5075,1.16471062637
 08/07  10:00:00,292.160792479,30.9550033581,3.97953760593,0.0,62.886420148,41.4019203762,11.6723110641,0.0,10.5075,1.16481106414
 08/07  11:00:00,317.750550745,30.9550033581,7.19230358718,0.0,62.886420148,41.4019203762,11.6725303355,0.0,10.5075,1.16503033549
 08/07  12:00:00,312.255748074,30.9550033581,9.98601707649,0.0,62.886420148,41.4019203762,11.6727261118,0.0,10.5075,1.16522611181
 08/07  13:00:00,313.295983014,30.9550033581,11.2708109712,0.0,62.886420148,41.4019203762,11.6725933036,0.0,10.5075,1.16509330362
 08/07  14:00:00,305.455634056,30.9550033581,12.081308741,0.0,62.886420148,41.4019203762,11.6725255491,0.0,10.5075,1.16502554915
 08/07  15:00:00,300.296878588,30.9550033581,12.9894228892,0.0,62.886420148,41.4019203762,11.6724176852,0.0,10.5075,1.16491768517
 08/07  16:00:00,297.696800289,30.9550033581,13.0355529402,0.0,62.886420148,41.4019203762,11.6723531966,0.0,10.5075,1.16485319662
 08/07  17:00:00,292.645640769,30.9550033581,11.559387938,0.0,62.886420148,41.4019203762,11.6725186352,0.0,10.5075,1.16501863517
 08/07  18:00:00,284.841062618,30.9550033581,8.05539343581,0.0,41.9242800987,36.8599292233,11.1080774725,0.603226285434,9.34,1.1648511871
 08/07  19:00:00,273.029051019,30.9550033581,5.33044149694,0.0,41.9242800987,36.8599292233,10.6460921533,0.141375070202,9.34,1.16471708315
 08/07  20:00:00,246.746691636,30.9550033581,2.86151822556,0.0,34.9369000822,32.3179380704,9.57067097248,1.37817097248,8.1725,0.02
 08/07  21:00:00,179.851348755,30.9550033581,1.65048194402,0.0,13.9747600329,18.6919646116,5.83460021092,0.0,4.67,1.16460021092
 08/07  22:00:00,115.535558438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,145.522258222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931271911,0.0,2.335,1.16431271911
 08/07  24:00:00,118.980633035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,106.014768529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,103.239259166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926415016,0.0,2.335,1.16426415016
 08/08  03:00:00,101.164825019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,122.044589011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,120.660956395,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925628354,0.0,2.335,1.16425628354
 08/08  06:00:00,165.268584696,30.9550033581,0.00545813061429,0.0,13.9747600329,18.6919646116,87.7927596523,83.1027596523,4.67,0.02
 08/08  07:00:00,168.301931824,30.9550033581,0.0918285317571,0.0,13.9747600329,18.6919646116,112.785537573,108.095537573,4.67,0.02
 08/08  08:00:00,235.103425857,30.9550033581,0.853663310153,0.0,34.9369000822,32.3179380704,99.7026699635,90.3655951322,8.1725,1.16457483131
 08/08  09:00:00,263.78423396,30.9550033581,1.56821275366,0.0,62.886420148,41.4019203762,77.9573540993,66.2851414524,10.5075,1.16471264694
 08/08  10:00:00,256.569017171,30.9550033581,1.76234361305,0.0,62.886420148,41.4019203762,64.8592626802,54.3317626802,10.5075,0.02
 08/08  11:00:00,285.050780837,30.9550033581,1.9873150838,0.0,62.886420148,41.4019203762,51.977575159,39.1598260591,10.5075,2.3102490999
 08/08  12:00:00,270.097781855,30.9550033581,2.15077255529,0.0,62.886420148,41.4019203762,38.1172072034,26.4444361862,10.5075,1.16527101721
 08/08  13:00:00,272.670702152,30.9550033581,2.50926761342,0.0,62.886420148,41.4019203762,17.7829594227,6.11032878438,10.5075,1.16513063827
 08/08  14:00:00,271.995702795,30.9550033581,2.87766230232,0.0,62.886420148,41.4019203762,11.6724855586,0.0,10.5075,1.16498555865
 08/08  15:00:00,271.267697219,30.9550033581,3.15272026725,0.0,62.886420148,41.4019203762,11.6723421932,0.0,10.5075,1.16484219318
 08/08  16:00:00,272.565381024,30.9550033581,3.23234340127,0.0,62.886420148,41.4019203762,11.6724965768,0.0,10.5075,1.16499657677
 08/08  17:00:00,272.781981188,30.9550033581,3.31651024094,0.0,62.886420148,41.4019203762,11.6724560133,0.0,10.5075,1.1649560133
 08/08  18:00:00,269.442081801,30.9550033581,3.03459920976,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  19:00:00,251.128646038,30.9550033581,2.91217053439,0.0,41.9242800987,36.8599292233,10.5048008418,0.0,9.34,1.16480084183
 08/08  20:00:00,229.365423103,30.9550033581,2.44924296126,0.0,34.9369000822,32.3179380704,10.280387748,0.943176493371,8.1725,1.16471125466
 08/08  21:00:00,168.961602584,30.9550033581,1.30940899228,0.0,13.9747600329,18.6919646116,5.83449946367,0.0,4.67,1.16449946367
 08/08  22:00:00,111.563121889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,143.276159084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,117.653397481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925695259,0.0,2.335,1.16425695259
 08/09  01:00:00,107.726859407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,106.195811942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,105.510367652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,113.079214777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921953983,0.0,2.335,1.16421953983
 08/09  05:00:00,113.213402031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,161.39763363,30.9550033581,0.657348508943,0.0,13.9747600329,18.6919646116,38.5269292777,33.8369292777,4.67,0.02
 08/09  07:00:00,176.523331638,30.9550033581,0.630008311586,0.0,13.9747600329,18.6919646116,66.0783429328,60.2439419581,4.67,1.16440097475
 08/09  08:00:00,253.582518619,30.9550033581,1.35947019168,0.0,34.9369000822,32.3179380704,51.6307568493,43.4382568493,8.1725,0.02
 08/09  09:00:00,285.881066949,30.9550033581,2.29784250621,0.0,62.886420148,41.4019203762,24.3580530624,12.6859094802,10.5075,1.16464358219
 08/09  10:00:00,281.531417045,30.9550033581,2.78164845562,0.0,62.886420148,41.4019203762,12.316155595,0.643717680934,10.5075,1.16493791411
 08/09  11:00:00,307.552620107,30.9550033581,4.0077604335,0.0,62.886420148,41.4019203762,11.672711139,0.0,10.5075,1.16521113896
 08/09  12:00:00,297.577289934,30.9550033581,5.09310168441,0.0,62.886420148,41.4019203762,11.6726553424,0.0,10.5075,1.16515534245
 08/09  13:00:00,296.985901218,30.9550033581,5.97537195183,0.0,62.886420148,41.4019203762,11.6727855157,0.0,10.5075,1.16528551566
 08/09  14:00:00,290.357001855,30.9550033581,5.99312213195,0.0,62.886420148,41.4019203762,11.6724525543,0.0,10.5075,1.16495255429
 08/09  15:00:00,284.486867407,30.9550033581,5.87419555774,0.0,62.886420148,41.4019203762,11.6723436515,0.0,10.5075,1.16484365151
 08/09  16:00:00,285.958665053,30.9550033581,6.306666137,0.0,62.886420148,41.4019203762,11.6724904898,0.0,10.5075,1.1649904898
 08/09  17:00:00,287.618340569,30.9550033581,6.32417635843,0.0,62.886420148,41.4019203762,11.6724424922,0.0,10.5075,1.16494249217
 08/09  18:00:00,282.160147955,30.9550033581,4.9175580918,0.0,41.9242800987,36.8599292233,10.5049725376,0.0,9.34,1.16497253764
 08/09  19:00:00,270.27555728,30.9550033581,3.69176646931,0.0,41.9242800987,36.8599292233,10.5048096892,0.0,9.34,1.1648096892
 08/09  20:00:00,249.58875924,30.9550033581,2.87354052177,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/09  21:00:00,185.341404957,30.9550033581,1.7368003611,0.0,13.9747600329,18.6919646116,5.83458730363,0.0,4.67,1.16458730363
 08/09  22:00:00,121.955199832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,151.541380401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931303454,0.0,2.335,1.16431303454
 08/09  24:00:00,128.110203076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,117.062411646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,115.328786405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992537553,0.0,2.335,1.1642537553
 08/10  03:00:00,114.012018632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,120.401886461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,118.927248726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,163.236793793,30.9550033581,0.538186133476,0.0,13.9747600329,18.6919646116,42.7366508672,36.902392224,4.67,1.1642586432
 08/10  07:00:00,176.036671939,30.9550033581,0.440264442902,0.0,13.9747600329,18.6919646116,77.2702992147,72.5802992147,4.67,0.02
 08/10  08:00:00,254.528297909,30.9550033581,1.3079021726,0.0,34.9369000822,32.3179380704,59.0647120838,49.7275860275,8.1725,1.16462605629
 08/10  09:00:00,288.593569811,30.9550033581,2.41252188813,0.0,62.886420148,41.4019203762,25.2659851974,14.7384851974,10.5075,0.02
 08/10  10:00:00,286.968634174,30.9550033581,2.97299073848,0.0,62.886420148,41.4019203762,12.6892875359,1.01682398777,10.5075,1.16496354811
 08/10  11:00:00,309.896080834,30.9550033581,3.66764219017,0.0,62.886420148,41.4019203762,11.6726243369,0.0,10.5075,1.16512433692
 08/10  12:00:00,302.629416524,30.9550033581,5.25822451165,0.0,62.886420148,41.4019203762,12.817986247,0.0,10.5075,2.31048624697
 08/10  13:00:00,306.33821077,30.9550033581,7.07904257986,0.0,62.886420148,41.4019203762,11.6728080331,0.0,10.5075,1.1653080331
 08/10  14:00:00,303.681498288,30.9550033581,8.94677822263,0.0,62.886420148,41.4019203762,11.6726239489,0.0,10.5075,1.16512394889
 08/10  15:00:00,302.816533128,30.9550033581,11.1178514,0.0,62.886420148,41.4019203762,11.6724622556,0.0,10.5075,1.16496225565
 08/10  16:00:00,304.661417601,30.9550033581,12.4417694385,0.0,62.886420148,41.4019203762,11.6724068649,0.0,10.5075,1.1649068649
 08/10  17:00:00,304.697662505,30.9550033581,12.6255779911,0.0,62.886420148,41.4019203762,11.6723654179,0.0,10.5075,1.16486541794
 08/10  18:00:00,294.900536103,30.9550033581,9.5293593536,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,279.848969232,30.9550033581,6.50731238525,0.0,41.9242800987,36.8599292233,10.9131986867,0.408489317532,9.34,1.16470936916
 08/10  20:00:00,255.68912836,30.9550033581,3.44913588306,0.0,34.9369000822,32.3179380704,10.5464565014,1.20917030644,8.1725,1.16478619494
 08/10  21:00:00,188.126822131,30.9550033581,2.05820388479,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,124.123585585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942829382,0.0,2.335,1.16442829382
 08/10  23:00:00,153.051185703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,130.062473331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,118.653227069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924867845,0.0,2.335,1.16424867845
 08/11  02:00:00,116.409446112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,114.462834988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,136.833574486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925776297,0.0,2.335,1.16425776297
 08/11  05:00:00,134.276946108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,178.870106509,30.9550033581,0.339073919288,0.0,13.9747600329,18.6919646116,55.3797240427,50.6897240427,4.67,0.02
 08/11  07:00:00,189.279145814,30.9550033581,0.611614485193,0.0,13.9747600329,18.6919646116,65.9775018851,60.1430902383,4.67,1.16441164677
 08/11  08:00:00,260.99045846,30.9550033581,1.65417566033,0.0,34.9369000822,32.3179380704,36.5258954889,28.3333954889,8.1725,0.02
 08/11  09:00:00,295.593142978,30.9550033581,2.99991276979,0.0,62.886420148,41.4019203762,13.0701234149,1.39791075642,10.5075,1.16471265849
 08/11  10:00:00,295.638620321,30.9550033581,4.83264316468,0.0,62.886420148,41.4019203762,11.6723423546,0.0,10.5075,1.16484235463
 08/11  11:00:00,317.851485537,30.9550033581,7.23295141219,0.0,62.886420148,41.4019203762,11.672614536,0.0,10.5075,1.16511453599
 08/11  12:00:00,313.444721845,30.9550033581,10.5037684879,0.0,62.886420148,41.4019203762,11.67282536,0.0,10.5075,1.16532536002
 08/11  13:00:00,316.539373212,30.9550033581,11.6402140907,0.0,62.886420148,41.4019203762,11.6726869078,0.0,10.5075,1.16518690776
 08/11  14:00:00,312.317169201,30.9550033581,13.0134631191,0.0,62.886420148,41.4019203762,11.6725792487,0.0,10.5075,1.16507924868
 08/11  15:00:00,309.69493664,30.9550033581,14.2766167088,0.0,62.886420148,41.4019203762,11.672452122,0.0,10.5075,1.16495212203
 08/11  16:00:00,311.095971904,30.9550033581,15.5116045462,0.0,62.886420148,41.4019203762,11.6723893637,0.0,10.5075,1.16488936373
 08/11  17:00:00,311.897134393,30.9550033581,16.1273528162,0.0,62.886420148,41.4019203762,11.6725560356,0.0,10.5075,1.16505603557
 08/11  18:00:00,303.81720272,30.9550033581,13.6929162286,0.0,41.9242800987,36.8599292233,10.5048695714,0.0,9.34,1.16486957139
 08/11  19:00:00,280.085776953,30.9550033581,10.8397798672,0.0,41.9242800987,36.8599292233,11.7597375794,1.25503139607,9.34,1.16470618336
 08/11  20:00:00,251.384249038,30.9550033581,4.56543316853,0.0,34.9369000822,32.3179380704,9.95738339516,1.76488339516,8.1725,0.02
 08/11  21:00:00,182.864706167,30.9550033581,2.07770609736,0.0,13.9747600329,18.6919646116,5.83454840219,0.0,4.67,1.16454840219
 08/11  22:00:00,124.465508615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,153.854086466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928824343,0.0,2.335,1.16428824343
 08/11  24:00:00,131.583258235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,117.954057633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,114.944686802,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554694795,0.0,1.75125,1.16429694795
 08/12  03:00:00,112.178017538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,116.948070698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,113.704736754,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554827053,0.0,1.75125,1.16429827053
 08/12  06:00:00,145.541926282,30.9550033581,0.0313838284071,0.0,6.98738001645,14.1499734587,56.3543582116,52.8318582116,3.5025,0.02
 08/12  07:00:00,162.611991705,30.9550033581,0.269252198987,0.0,6.98738001645,14.1499734587,70.8784868783,67.3559868783,3.5025,0.02
 08/12  08:00:00,233.754139426,30.9550033581,1.15687926888,0.0,20.9621400493,23.2339557645,38.4103328476,31.4082494281,5.8375,1.16458341944
 08/12  09:00:00,263.45958457,30.9550033581,2.46963765924,0.0,41.9242800987,36.8599292233,12.5964379933,2.09173908422,9.34,1.16469890913
 08/12  10:00:00,291.747951258,30.9550033581,4.60740383205,0.0,62.886420148,41.4019203762,11.6723021661,0.0,10.5075,1.16480216607
 08/12  11:00:00,316.429888831,30.9550033581,6.44689188059,0.0,62.886420148,41.4019203762,11.6725262177,0.0,10.5075,1.16502621773
 08/12  12:00:00,307.511680597,30.9550033581,6.70793390572,0.0,62.886420148,41.4019203762,11.6727123264,0.0,10.5075,1.16521232644
 08/12  13:00:00,307.425620014,30.9550033581,6.72006857892,0.0,62.886420148,41.4019203762,11.6725906293,0.0,10.5075,1.16509062928
 08/12  14:00:00,293.700093179,30.9550033581,4.55481015493,0.0,62.886420148,41.4019203762,11.6724301612,0.0,10.5075,1.16493016123
 08/12  15:00:00,287.553346,30.9550033581,4.11749217538,0.0,62.886420148,41.4019203762,11.672593591,0.0,10.5075,1.165093591
 08/12  16:00:00,289.41523352,30.9550033581,5.03854384105,0.0,62.886420148,41.4019203762,11.6725205279,0.0,10.5075,1.16502052789
 08/12  17:00:00,295.952799738,30.9550033581,8.0256707261,0.0,62.886420148,41.4019203762,11.6724336803,0.0,10.5075,1.16493368026
 08/12  18:00:00,275.120874395,30.9550033581,5.3295054302,0.0,34.9369000822,32.3179380704,9.7698950423,1.5773950423,8.1725,0.02
 08/12  19:00:00,233.531973097,30.9550033581,2.73984145673,0.0,20.9621400493,23.2339557645,7.63058163741,0.628223440176,5.8375,1.16485819723
 08/12  20:00:00,223.819016686,30.9550033581,2.43385871705,0.0,20.9621400493,23.2339557645,7.00216794609,0.0,5.8375,1.16466794609
 08/12  21:00:00,173.631133767,30.9550033581,1.47358693692,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,123.550815295,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572569476,0.0,1.75125,1.16447569476
 08/12  23:00:00,153.69879176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,131.996098744,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561929482,0.0,1.75125,1.16436929482
 08/13  01:00:00,122.409770057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,122.686912998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,122.575513575,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548440759,0.0,1.75125,1.16423440759
 08/13  04:00:00,129.826514893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,128.043786558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,160.60225904,30.9550033581,0.597302288422,0.0,6.98738001645,14.1499734587,15.7105790582,11.0437972522,3.5025,1.16428180602
 08/13  07:00:00,177.485619894,30.9550033581,0.728384120556,0.0,6.98738001645,14.1499734587,38.0520773765,34.5295773765,3.5025,0.02
 08/13  08:00:00,215.54234038,30.9550033581,1.26389204342,0.0,6.98738001645,14.1499734587,16.7181451627,13.1956451627,3.5025,0.02
 08/13  09:00:00,200.968999286,30.9550033581,1.92589909862,0.0,6.98738001645,14.1499734587,5.36991478,0.70297117574,3.5025,1.16444360426
 08/13  10:00:00,239.322634263,30.9550033581,6.66932862267,0.0,27.9495200658,27.7759469175,8.16966809426,0.0,7.005,1.16466809426
 08/13  11:00:00,263.593924444,30.9550033581,8.45055534569,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  12:00:00,288.736766097,30.9550033581,11.957134923,0.0,41.9242800987,36.8599292233,10.5048492814,0.0,9.34,1.16484928139
 08/13  13:00:00,292.539161368,30.9550033581,13.2625044502,0.0,41.9242800987,36.8599292233,10.5048152641,0.0,9.34,1.16481526413
 08/13  14:00:00,286.27049597,30.9550033581,15.1422311084,0.0,41.9242800987,36.8599292233,10.5047226611,0.0,9.34,1.16472266115
 08/13  15:00:00,281.193442657,30.9550033581,16.0508169061,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,279.045967014,30.9550033581,15.7585663136,0.0,41.9242800987,36.8599292233,10.5047243684,0.0,9.34,1.16472436845
 08/13  17:00:00,245.043813375,30.9550033581,12.6236756883,0.0,27.9495200658,27.7759469175,8.16981118711,0.0,7.005,1.16481118711
 08/13  18:00:00,243.629152955,30.9550033581,9.31445475738,0.0,13.9747600329,18.6919646116,5.62704429461,0.937044294606,4.67,0.02
 08/13  19:00:00,229.728423268,30.9550033581,7.87186431196,0.0,13.9747600329,18.6919646116,6.96830508728,1.13365013687,4.67,1.16465495041
 08/13  20:00:00,211.946805378,30.9550033581,2.66307348977,0.0,13.9747600329,18.6919646116,8.70938720166,2.87480725392,4.67,1.16457994775
 08/13  21:00:00,187.113870001,30.9550033581,1.58048531997,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  22:00:00,119.830407073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,149.141033798,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552801939,0.0,1.75125,1.16427801939
 08/13  24:00:00,124.221422485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/14  01:00:00,114.80688622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,112.068865517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928052091,0.0,2.335,1.16428052091
 08/14  03:00:00,110.206416496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,115.550510325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,114.083004954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920631756,0.0,2.335,1.16420631756
 08/14  06:00:00,158.889197126,30.9550033581,0.253853216074,0.0,13.9747600329,18.6919646116,60.8687820691,56.1787820691,4.67,0.02
 08/14  07:00:00,173.178852173,30.9550033581,0.42245658852,0.0,13.9747600329,18.6919646116,78.1553929758,73.4653929758,4.67,0.02
 08/14  08:00:00,252.694485173,30.9550033581,1.37212209251,0.0,34.9369000822,32.3179380704,51.3555076736,42.0184194302,8.1725,1.16458824344
 08/14  09:00:00,285.589392466,30.9550033581,2.35475300302,0.0,62.886420148,41.4019203762,22.2334882594,10.5612646916,10.5075,1.1647235678
 08/14  10:00:00,281.057175939,30.9550033581,2.82997370125,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  11:00:00,309.533108598,30.9550033581,4.29864039626,0.0,62.886420148,41.4019203762,12.8177611811,0.0,10.5075,2.31026118108
 08/14  12:00:00,297.388949882,30.9550033581,4.48496056314,0.0,62.886420148,41.4019203762,11.6727729608,0.0,10.5075,1.16527296082
 08/14  13:00:00,295.696255294,30.9550033581,5.09979347808,0.0,62.886420148,41.4019203762,11.6726304993,0.0,10.5075,1.16513049927
 08/14  14:00:00,292.585285906,30.9550033581,6.25974486599,0.0,62.886420148,41.4019203762,11.672483542,0.0,10.5075,1.16498354202
 08/14  15:00:00,291.656773144,30.9550033581,7.49710140993,0.0,62.886420148,41.4019203762,11.6723382877,0.0,10.5075,1.16483828768
 08/14  16:00:00,293.146763625,30.9550033581,7.97469208508,0.0,62.886420148,41.4019203762,11.6724899558,0.0,10.5075,1.16498995584
 08/14  17:00:00,291.343680756,30.9550033581,7.57711297262,0.0,62.886420148,41.4019203762,11.6724471776,0.0,10.5075,1.16494717762
 08/14  18:00:00,283.693522103,30.9550033581,5.85415705059,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  19:00:00,270.360957862,30.9550033581,4.34090299197,0.0,41.9242800987,36.8599292233,10.5047903045,0.0,9.34,1.16479030445
 08/14  20:00:00,245.624361441,30.9550033581,2.68115448075,0.0,34.9369000822,32.3179380704,10.6883422637,1.35114343599,8.1725,1.16469882769
 08/14  21:00:00,180.937899068,30.9550033581,1.49179189684,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  22:00:00,116.732947999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942995124,0.0,2.335,1.16442995124
 08/14  23:00:00,145.619526489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,119.37883642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924316045,0.0,2.335,1.16424316045
 08/15  01:00:00,108.037702034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,105.657327357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,103.429681648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,123.945721729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920506502,0.0,2.335,1.16420506502
 08/15  05:00:00,121.217823742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,164.233202072,30.9550033581,0.00104738285572,0.0,13.9747600329,18.6919646116,105.602895668,100.912895668,4.67,0.02
 08/15  07:00:00,170.061142588,30.9550033581,0.0337044217792,0.0,13.9747600329,18.6919646116,117.966889983,112.132504731,4.67,1.16438525246
