Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  08:00:00,244.999852912,30.9550033581,1.07395083338,0.0,34.9369000822,32.3179380704,77.5845553655,69.3920553655,8.1725,0.02
 08/15  09:00:00,284.371182208,30.9550033581,2.15265107829,0.0,62.886420148,41.4019203762,30.4102152621,18.7379263228,10.5075,1.16478893934
 08/15  10:00:00,288.362596479,30.9550033581,4.4120759194,0.0,62.886420148,41.4019203762,11.6724171318,0.0,10.5075,1.16491713185
 08/15  11:00:00,318.126873426,30.9550033581,7.82046695961,0.0,62.886420148,41.4019203762,11.6726875155,0.0,10.5075,1.16518751547
 08/15  12:00:00,313.511106514,30.9550033581,10.2718208616,0.0,62.886420148,41.4019203762,11.6726297408,0.0,10.5075,1.16512974082
 08/15  13:00:00,316.98957601,30.9550033581,11.5644778134,0.0,62.886420148,41.4019203762,11.6727573372,0.0,10.5075,1.16525733719
 08/15  14:00:00,313.121210767,30.9550033581,13.1475419215,0.0,62.886420148,41.4019203762,11.6724231877,0.0,10.5075,1.16492318767
 08/15  15:00:00,316.570317253,30.9550033581,18.3864453598,0.0,62.886420148,41.4019203762,11.6725207394,0.0,10.5075,1.16502073945
 08/15  16:00:00,320.154204892,30.9550033581,21.1738632065,0.0,62.886420148,41.4019203762,11.6724567861,0.0,10.5075,1.16495678612
 08/15  17:00:00,316.581744016,30.9550033581,20.1043517771,0.0,62.886420148,41.4019203762,11.672406878,0.0,10.5075,1.16490687801
 08/15  18:00:00,306.196510037,30.9550033581,16.0841539032,0.0,41.9242800987,36.8599292233,10.5049348717,0.0,9.34,1.16493487167
 08/15  19:00:00,282.294059953,30.9550033581,12.4071291882,0.0,41.9242800987,36.8599292233,10.5047706061,0.0,9.34,1.16477060612
 08/15  20:00:00,257.072608552,30.9550033581,7.29714668496,0.0,34.9369000822,32.3179380704,10.4379775632,2.24547756323,8.1725,0.02
 08/15  21:00:00,184.161951309,30.9550033581,2.36727483938,0.0,13.9747600329,18.6919646116,5.83461215101,0.0,4.67,1.16461215101
 08/15  22:00:00,124.536016297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,153.858968333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927186784,0.0,2.335,1.16427186784
 08/15  24:00:00,131.202409896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,119.40260984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,118.016963864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928139086,0.0,2.335,1.16428139086
 08/16  03:00:00,116.990474148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,123.592167448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,121.785743474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,167.947431142,30.9550033581,0.824515929143,0.0,13.9747600329,18.6919646116,24.5311185225,18.6968526728,4.67,1.1642658497
 08/16  07:00:00,183.666012343,30.9550033581,0.790698490412,0.0,13.9747600329,18.6919646116,51.0539046825,46.3639046825,4.67,0.02
 08/16  08:00:00,261.145466001,30.9550033581,1.75783707624,0.0,34.9369000822,32.3179380704,35.7918167049,26.4547348771,8.1725,1.16458182783
 08/16  09:00:00,296.766276292,30.9550033581,3.38927399698,0.0,62.886420148,41.4019203762,11.2992783852,0.771778385172,10.5075,0.02
 08/16  10:00:00,299.255807377,30.9550033581,6.54788244395,0.0,62.886420148,41.4019203762,11.6724170783,0.0,10.5075,1.16491707827
 08/16  11:00:00,323.609845372,30.9550033581,10.7102586428,0.0,62.886420148,41.4019203762,11.6725759172,0.0,10.5075,1.1650759172
 08/16  12:00:00,319.817811314,30.9550033581,12.9711990711,0.0,62.886420148,41.4019203762,12.8178832132,0.0,10.5075,2.31038321322
 08/16  13:00:00,323.16221994,30.9550033581,13.7322201199,0.0,62.886420148,41.4019203762,11.672753509,0.0,10.5075,1.16525350895
 08/16  14:00:00,316.101368254,30.9550033581,15.196481372,0.0,62.886420148,41.4019203762,11.6725682457,0.0,10.5075,1.16506824568
 08/16  15:00:00,313.425504557,30.9550033581,17.5536186399,0.0,62.886420148,41.4019203762,11.6724052077,0.0,10.5075,1.16490520774
 08/16  16:00:00,312.852625941,30.9550033581,17.6126943202,0.0,62.886420148,41.4019203762,11.6512037604,0.0,10.5075,1.14370376044
 08/16  17:00:00,309.931897327,30.9550033581,15.9820030732,0.0,62.886420148,41.4019203762,10.5486314996,0.0,10.5075,0.0411314995823
 08/16  18:00:00,300.613805581,30.9550033581,12.9710142857,0.0,41.9242800987,36.8599292233,10.5049262183,0.0,9.34,1.16492621825
 08/16  19:00:00,284.754088375,30.9550033581,9.86727343002,0.0,41.9242800987,36.8599292233,11.5674131988,1.06259553534,9.34,1.16481766343
 08/16  20:00:00,259.58443987,30.9550033581,4.33828044977,0.0,34.9369000822,32.3179380704,10.9500522733,1.61282988074,8.1725,1.16472239251
 08/16  21:00:00,186.874430028,30.9550033581,2.0468060345,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,121.490002607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943166872,0.0,2.335,1.16443166872
 08/16  23:00:00,150.05732622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,124.901469999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,113.029388221,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992531041,0.0,2.335,1.1642531041
 08/17  02:00:00,111.168601372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,109.710757059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,115.424374153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925822623,0.0,2.335,1.16425822623
 08/17  05:00:00,113.559113658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,161.596828482,30.9550033581,0.348022721175,0.0,13.9747600329,18.6919646116,57.5337818992,52.8437818992,4.67,0.02
 08/17  07:00:00,172.001826523,30.9550033581,0.405144046957,0.0,13.9747600329,18.6919646116,82.7018700848,76.8674204304,4.67,1.1644496544
 08/17  08:00:00,252.478902518,30.9550033581,1.31938639888,0.0,34.9369000822,32.3179380704,54.4616688847,46.2691688847,8.1725,0.02
 08/17  09:00:00,287.777040012,30.9550033581,2.44028590112,0.0,62.886420148,41.4019203762,22.3142512395,10.642106671,10.5075,1.16464456853
 08/17  10:00:00,288.512746776,30.9550033581,3.53877340223,0.0,62.886420148,41.4019203762,11.6722726664,0.0,10.5075,1.16477266637
 08/17  11:00:00,319.323976461,30.9550033581,8.40866238091,0.0,62.886420148,41.4019203762,11.6725428322,0.0,10.5075,1.16504283217
 08/17  12:00:00,316.553811114,30.9550033581,11.8575804826,0.0,62.886420148,41.4019203762,11.6727516693,0.0,10.5075,1.16525166925
 08/17  13:00:00,318.433562166,30.9550033581,12.1101377734,0.0,62.886420148,41.4019203762,11.6726122368,0.0,10.5075,1.16511223676
 08/17  14:00:00,310.991220885,30.9550033581,12.580086103,0.0,62.886420148,41.4019203762,11.6725029874,0.0,10.5075,1.16500298743
 08/17  15:00:00,309.240093992,30.9550033581,13.9539359033,0.0,62.886420148,41.4019203762,11.6723746988,0.0,10.5075,1.16487469883
 08/17  16:00:00,311.841669164,30.9550033581,15.2720363098,0.0,62.886420148,41.4019203762,11.6725222434,0.0,10.5075,1.1650222434
 08/17  17:00:00,311.429672735,30.9550033581,15.1751638776,0.0,62.886420148,41.4019203762,11.6724753766,0.0,10.5075,1.16497537661
 08/17  18:00:00,301.997941173,30.9550033581,12.667449413,0.0,41.9242800987,36.8599292233,10.5047878496,0.0,9.34,1.16478784959
 08/17  19:00:00,287.695324116,30.9550033581,10.2283400747,0.0,41.9242800987,36.8599292233,10.5473414496,1.1873414496,9.34,0.02
 08/17  20:00:00,263.614996584,30.9550033581,4.72864423789,0.0,34.9369000822,32.3179380704,10.842163148,1.50488838348,8.1725,1.16477476457
 08/17  21:00:00,190.159252304,30.9550033581,2.20676670197,0.0,13.9747600329,18.6919646116,5.83459638264,0.0,4.67,1.16459638264
 08/17  22:00:00,125.571728744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  23:00:00,154.630970584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992834934,0.0,2.335,1.1642834934
 08/17  24:00:00,132.712037626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,121.418006413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,119.706187579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,118.293790182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924993624,0.0,2.335,1.16424993624
 08/18  04:00:00,141.766438813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,140.093473205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  06:00:00,189.580518619,30.9550033581,0.710858976889,0.0,13.9747600329,18.6919646116,29.7919670701,23.9577173061,4.67,1.16424976402
 08/18  07:00:00,194.12179272,30.9550033581,0.733390883089,0.0,13.9747600329,18.6919646116,56.3636276188,51.6736276188,4.67,0.02
 08/18  08:00:00,261.76892721,30.9550033581,1.79217234323,0.0,34.9369000822,32.3179380704,36.9203647171,27.5832996202,8.1725,1.16456509696
 08/18  09:00:00,294.340302157,30.9550033581,3.01400237357,0.0,62.886420148,41.4019203762,11.9799199585,1.45241995846,10.5075,0.02
 08/18  10:00:00,292.990729017,30.9550033581,3.88448234245,0.0,62.886420148,41.4019203762,11.6724627143,0.0,10.5075,1.16496271432
 08/18  11:00:00,315.826975217,30.9550033581,6.13266711135,0.0,62.886420148,41.4019203762,11.6726767889,0.0,10.5075,1.16517678886
 08/18  12:00:00,310.448794006,30.9550033581,7.89914140596,0.0,62.886420148,41.4019203762,11.6726013589,0.0,10.5075,1.16510135891
 08/18  13:00:00,312.404688427,30.9550033581,8.41826145449,0.0,62.886420148,41.4019203762,12.8178360471,0.0,10.5075,2.31033604713
 08/18  14:00:00,307.475491897,30.9550033581,10.4586340029,0.0,62.886420148,41.4019203762,11.6724186544,0.0,10.5075,1.16491865444
 08/18  15:00:00,306.45882877,30.9550033581,12.7507512829,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  16:00:00,307.78048719,30.9550033581,13.0328633121,0.0,62.886420148,41.4019203762,11.6724825041,0.0,10.5075,1.16498250412
 08/18  17:00:00,310.465519244,30.9550033581,13.9452953138,0.0,62.886420148,41.4019203762,11.6724286845,0.0,10.5075,1.16492868446
 08/18  18:00:00,305.566436815,30.9550033581,13.2541179259,0.0,41.9242800987,36.8599292233,10.5049737281,0.0,9.34,1.16497372812
 08/18  19:00:00,285.703879172,30.9550033581,12.1839849076,0.0,41.9242800987,36.8599292233,10.5046667766,0.0,9.34,1.1646667766
 08/18  20:00:00,263.418464044,30.9550033581,7.5729647093,0.0,34.9369000822,32.3179380704,10.7095053718,1.3722671408,8.1725,1.164738231
 08/18  21:00:00,188.182958612,30.9550033581,2.77668072198,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,128.626515877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942597902,0.0,2.335,1.16442597902
 08/18  23:00:00,156.939833877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,136.750320264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,123.083114868,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555071273,0.0,1.75125,1.16430071273
 08/19  02:00:00,122.170609423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,121.741177685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,130.130106302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555548958,0.0,1.75125,1.16430548958
 08/19  05:00:00,129.353804127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,164.89645324,30.9550033581,0.848173304854,0.0,6.98738001645,14.1499734587,7.92473994518,4.40223994518,3.5025,0.02
 08/19  07:00:00,176.80159553,30.9550033581,0.775767089783,0.0,6.98738001645,14.1499734587,40.0257862878,35.3587256311,3.5025,1.16456065663
 08/19  08:00:00,239.164542662,30.9550033581,1.60920342268,0.0,20.9621400493,23.2339557645,26.1662967407,20.3087967407,5.8375,0.02
 08/19  09:00:00,266.207898852,30.9550033581,2.97631973996,0.0,41.9242800987,36.8599292233,11.3317910969,0.827234742404,9.34,1.16455635452
 08/19  10:00:00,293.878764168,30.9550033581,4.31812848895,0.0,62.886420148,41.4019203762,11.6723980134,0.0,10.5075,1.1648980134
 08/19  11:00:00,315.285768547,30.9550033581,5.72007994304,0.0,62.886420148,41.4019203762,11.6725787509,0.0,10.5075,1.16507875089
 08/19  12:00:00,308.094906453,30.9550033581,6.88627613234,0.0,62.886420148,41.4019203762,11.6727457702,0.0,10.5075,1.16524577019
 08/19  13:00:00,309.966153856,30.9550033581,7.43196688059,0.0,62.886420148,41.4019203762,11.6726192297,0.0,10.5075,1.16511922973
 08/19  14:00:00,301.844748313,30.9550033581,7.74004297833,0.0,62.886420148,41.4019203762,11.6724960669,0.0,10.5075,1.16499606685
 08/19  15:00:00,296.128086889,30.9550033581,7.38499392612,0.0,62.886420148,41.4019203762,11.6724428636,0.0,10.5075,1.16494286356
 08/19  16:00:00,292.064417347,30.9550033581,5.9971352704,0.0,62.886420148,41.4019203762,11.6723757167,0.0,10.5075,1.16487571666
 08/19  17:00:00,287.359540167,30.9550033581,4.37666209086,0.0,62.886420148,41.4019203762,11.6725062902,0.0,10.5075,1.16500629022
 08/19  18:00:00,265.351385574,30.9550033581,2.88128611001,0.0,34.9369000822,32.3179380704,10.1126675857,0.775285505248,8.1725,1.16488208048
 08/19  19:00:00,221.918289114,30.9550033581,1.95067762496,0.0,20.9621400493,23.2339557645,8.43029410344,1.42804181218,5.8375,1.16475229126
 08/19  20:00:00,210.765090333,30.9550033581,1.33929281334,0.0,20.9621400493,23.2339557645,31.5114020379,25.6539020379,5.8375,0.02
 08/19  21:00:00,159.24183357,30.9550033581,0.367935127584,0.0,6.98738001645,14.1499734587,24.4382365894,19.7712519928,3.5025,1.16448459664
 08/19  22:00:00,107.378868708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  23:00:00,137.120963941,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565375558,0.0,1.75125,1.16440375558
 08/19  24:00:00,109.495562483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,99.8293711074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,97.6420603838,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555524178,0.0,1.75125,1.16430524178
 08/20  03:00:00,95.6485987908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,100.605764515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,98.9261006286,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549861092,0.0,1.75125,1.16424861092
 08/20  06:00:00,134.333290469,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,157.984085923,154.461585923,3.5025,0.02
 08/20  07:00:00,141.717316367,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,158.86720603,155.34470603,3.5025,0.02
 08/20  08:00:00,183.535452834,30.9550033581,0.0202478184261,0.0,6.98738001645,14.1499734587,113.11946338,108.452558942,3.5025,1.16440443873
 08/20  09:00:00,165.857777381,30.9550033581,0.0118331201927,0.0,6.98738001645,14.1499734587,92.8121717091,89.2896717091,3.5025,0.02
 08/20  10:00:00,203.122475207,30.9550033581,0.793010116514,0.0,27.9495200658,27.7759469175,69.2980119937,61.1283714684,7.005,1.16464052535
 08/20  11:00:00,234.596371274,30.9550033581,1.19324180482,0.0,27.9495200658,27.7759469175,42.03225735,33.8625620227,7.005,1.16469532735
 08/20  12:00:00,252.014680595,30.9550033581,2.07652141618,0.0,41.9242800987,36.8599292233,11.9011449511,2.54114495112,9.34,0.02
 08/20  13:00:00,256.530564219,30.9550033581,3.81843324999,0.0,41.9242800987,36.8599292233,10.5047372241,0.0,9.34,1.1647372241
 08/20  14:00:00,256.203013748,30.9550033581,6.18493339599,0.0,41.9242800987,36.8599292233,10.5048279524,0.0,9.34,1.16482795244
 08/20  15:00:00,254.777430108,30.9550033581,7.59823875176,0.0,41.9242800987,36.8599292233,10.5047875514,0.0,9.34,1.16478755135
 08/20  16:00:00,256.595582585,30.9550033581,8.3166835284,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  17:00:00,226.316565494,30.9550033581,7.26207820057,0.0,27.9495200658,27.7759469175,8.169744417,0.0,7.005,1.164744417
 08/20  18:00:00,228.87770273,30.9550033581,5.51207012054,0.0,13.9747600329,18.6919646116,5.83461263922,0.0,4.67,1.16461263922
 08/20  19:00:00,212.631843567,30.9550033581,2.49082732791,0.0,13.9747600329,18.6919646116,5.23953019266,0.549530192661,4.67,0.02
 08/20  20:00:00,208.106598378,30.9550033581,1.70120398091,0.0,13.9747600329,18.6919646116,6.00809177508,0.17361406666,4.67,1.16447770842
 08/20  21:00:00,185.939355129,30.9550033581,1.31273406263,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  22:00:00,120.18653516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561613434,0.0,1.75125,1.16436613434
 08/20  23:00:00,149.957559177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,127.068762935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,118.328424955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927584877,0.0,2.335,1.16427584877
 08/21  02:00:00,116.884074455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,115.571033086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,123.250265727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921536823,0.0,2.335,1.16421536823
 08/21  05:00:00,122.540053348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,172.902023933,30.9550033581,0.693470994079,0.0,13.9747600329,18.6919646116,29.0750355884,24.3850355884,4.67,0.02
 08/21  07:00:00,188.085449015,30.9550033581,0.867879762808,0.0,13.9747600329,18.6919646116,49.894088371,44.0596158605,4.67,1.16447251054
 08/21  08:00:00,269.466242854,30.9550033581,2.29351186591,0.0,34.9369000822,32.3179380704,17.8664290349,9.67392903487,8.1725,0.02
 08/21  09:00:00,307.415832689,30.9550033581,6.84967257528,0.0,62.886420148,41.4019203762,11.6721673447,0.0,10.5075,1.16466734466
 08/21  10:00:00,308.164866731,30.9550033581,9.9790734857,0.0,62.886420148,41.4019203762,11.6722952779,0.0,10.5075,1.16479527791
 08/21  11:00:00,329.265180608,30.9550033581,12.7367172744,0.0,62.886420148,41.4019203762,11.6725652584,0.0,10.5075,1.16506525845
 08/21  12:00:00,326.77108922,30.9550033581,15.209150822,0.0,62.886420148,41.4019203762,11.6727739495,0.0,10.5075,1.16527394951
 08/21  13:00:00,333.69671284,30.9550033581,17.5859550804,0.0,62.886420148,41.4019203762,11.6726343091,0.0,10.5075,1.16513430912
 08/21  14:00:00,330.07391361,30.9550033581,21.8257144817,0.0,62.886420148,41.4019203762,11.6725250535,0.0,10.5075,1.16502505353
 08/21  15:00:00,329.013924097,30.9550033581,25.7137553541,0.0,62.886420148,41.4019203762,11.6723966456,0.0,10.5075,1.16489664556
 08/21  16:00:00,330.83302651,30.9550033581,27.2760993837,0.0,62.886420148,41.4019203762,11.6725440462,0.0,10.5075,1.16504404625
 08/21  17:00:00,328.57787817,30.9550033581,25.7426430147,0.0,62.886420148,41.4019203762,11.672497019,0.0,10.5075,1.164997019
 08/21  18:00:00,316.494392393,30.9550033581,20.0863245718,0.0,41.9242800987,36.8599292233,10.5048094241,0.0,9.34,1.16480942406
 08/21  19:00:00,302.567184584,30.9550033581,15.8185463576,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  20:00:00,281.323080449,30.9550033581,12.2394129802,0.0,34.9369000822,32.3179380704,10.7466167232,1.40932047448,8.1725,1.16479624873
 08/21  21:00:00,197.660095037,30.9550033581,4.51469342267,0.0,13.9747600329,18.6919646116,5.83461780586,0.0,4.67,1.16461780586
 08/21  22:00:00,129.781770413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,156.968231207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930488542,0.0,2.335,1.16430488542
 08/21  24:00:00,136.120661647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,124.667570504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,123.257429755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,121.984812266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920553497,0.0,2.335,1.16420553497
 08/22  04:00:00,144.921032999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  05:00:00,142.292034734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,189.765991047,30.9550033581,0.62244196002,0.0,13.9747600329,18.6919646116,34.6869698701,28.8527644633,4.67,1.16420540681
 08/22  07:00:00,191.443428248,30.9550033581,0.561624567937,0.0,13.9747600329,18.6919646116,67.7704424343,63.0804424343,4.67,0.02
 08/22  08:00:00,258.134389521,30.9550033581,1.51416115262,0.0,34.9369000822,32.3179380704,49.3827595413,40.0456728008,8.1725,1.16458674045
 08/22  09:00:00,291.669732062,30.9550033581,2.70756897204,0.0,62.886420148,41.4019203762,16.4733550031,5.94585500307,10.5075,0.02
 08/22  10:00:00,289.47199567,30.9550033581,3.31623278941,0.0,62.886420148,41.4019203762,11.6722900067,0.0,10.5075,1.16479000669
 08/22  11:00:00,312.302544278,30.9550033581,4.83405401581,0.0,62.886420148,41.4019203762,11.6726987316,0.0,10.5075,1.16519873157
 08/22  12:00:00,303.240076947,30.9550033581,5.81661814471,0.0,62.886420148,41.4019203762,11.6726232472,0.0,10.5075,1.16512324718
 08/22  13:00:00,305.887644242,30.9550033581,7.29567465867,0.0,62.886420148,41.4019203762,12.8178801728,0.0,10.5075,2.31038017278
 08/22  14:00:00,301.197483543,30.9550033581,9.30025822446,0.0,62.886420148,41.4019203762,11.6724408017,0.0,10.5075,1.16494080174
 08/22  15:00:00,296.829418659,30.9550033581,10.9419694585,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,296.493577699,30.9550033581,11.2496895734,0.0,62.886420148,41.4019203762,11.6725047047,0.0,10.5075,1.16500470475
 08/22  17:00:00,295.142789249,30.9550033581,11.1108029869,0.0,62.886420148,41.4019203762,11.6724508929,0.0,10.5075,1.16495089294
 08/22  18:00:00,287.10022683,30.9550033581,9.02198263446,0.0,41.9242800987,36.8599292233,10.504798207,0.0,9.34,1.164798207
 08/22  19:00:00,262.215689859,30.9550033581,5.49036242539,0.0,41.9242800987,36.8599292233,11.7587613082,1.2540719628,9.34,1.16468934543
 08/22  20:00:00,236.718651411,30.9550033581,2.86132395789,0.0,34.9369000822,32.3179380704,10.9807335289,1.64347268531,8.1725,1.16476084356
 08/22  21:00:00,172.060347375,30.9550033581,1.74169709881,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  22:00:00,113.869878821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935138893,0.0,2.335,1.16435138893
 08/22  23:00:00,144.424200438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,119.456063251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,108.715912686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926329243,0.0,2.335,1.16426329243
 08/23  02:00:00,106.115428499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,102.998780647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,108.607941231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,107.69022022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926149364,0.0,2.335,1.16426149364
 08/23  06:00:00,155.38483523,30.9550033581,0.417652451875,0.0,13.9747600329,18.6919646116,63.4612795594,58.7712795594,4.67,0.02
 08/23  07:00:00,165.414922587,30.9550033581,0.538524946402,0.0,13.9747600329,18.6919646116,80.5755442534,75.8855442534,4.67,0.02
 08/23  08:00:00,247.067536625,30.9550033581,1.40219083501,0.0,34.9369000822,32.3179380704,58.7976513008,49.4605741459,8.1725,1.16457715491
 08/23  09:00:00,281.256949773,30.9550033581,2.35065509264,0.0,62.886420148,41.4019203762,29.3978778128,17.7256978041,10.5075,1.16468000869
 08/23  10:00:00,279.682796522,30.9550033581,3.04675713381,0.0,62.886420148,41.4019203762,12.8367469601,1.16440756744,10.5075,1.1648393927
 08/23  11:00:00,308.549627972,30.9550033581,4.83846353933,0.0,62.886420148,41.4019203762,11.6726649426,0.0,10.5075,1.16516494263
 08/23  12:00:00,302.315099751,30.9550033581,7.04287664823,0.0,62.886420148,41.4019203762,11.6726243777,0.0,10.5075,1.16512437773
 08/23  13:00:00,305.478784014,30.9550033581,8.84550790484,0.0,62.886420148,41.4019203762,11.6727482539,0.0,10.5075,1.16524825393
 08/23  14:00:00,302.363426404,30.9550033581,10.4824934303,0.0,62.886420148,41.4019203762,11.6726011349,0.0,10.5075,1.16510113488
 08/23  15:00:00,298.722917337,30.9550033581,11.3293749527,0.0,62.886420148,41.4019203762,11.6724553865,0.0,10.5075,1.16495538649
 08/23  16:00:00,297.85970786,30.9550033581,11.6072201029,0.0,62.886420148,41.4019203762,11.6723948266,0.0,10.5075,1.16489482659
 08/23  17:00:00,294.334483311,30.9550033581,11.0029300714,0.0,62.886420148,41.4019203762,11.6725633098,0.0,10.5075,1.16506330977
 08/23  18:00:00,285.475223737,30.9550033581,8.96033440181,0.0,41.9242800987,36.8599292233,10.5048584265,0.0,9.34,1.16485842655
 08/23  19:00:00,267.602151208,30.9550033581,4.7458800231,0.0,41.9242800987,36.8599292233,11.0761999121,1.71619991208,9.34,0.02
 08/23  20:00:00,246.119619691,30.9550033581,2.86828841741,0.0,34.9369000822,32.3179380704,9.9155519186,0.578237672285,8.1725,1.16481424631
 08/23  21:00:00,181.925066727,30.9550033581,1.97966649005,0.0,13.9747600329,18.6919646116,5.83460095515,0.0,4.67,1.16460095515
 08/23  22:00:00,119.156135107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,148.852787673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,124.258943026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922637398,0.0,2.335,1.16422637398
 08/24  01:00:00,112.85837576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,111.659649815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,110.260076466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925407507,0.0,2.335,1.16425407507
 08/24  04:00:00,117.602516411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,117.792198708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,169.54285209,30.9550033581,1.30625252122,0.0,13.9747600329,18.6919646116,9.4681808041,4.7781808041,4.67,0.02
 08/24  07:00:00,182.249244671,30.9550033581,1.24220971972,0.0,13.9747600329,18.6919646116,29.3619888188,23.5275236337,4.67,1.16446518514
 08/24  08:00:00,261.97785771,30.9550033581,2.16729111423,0.0,34.9369000822,32.3179380704,13.5344719149,5.34197191493,8.1725,0.02
 08/24  09:00:00,298.131354717,30.9550033581,5.09701169185,0.0,62.886420148,41.4019203762,11.6722394804,0.0,10.5075,1.1647394804
 08/24  10:00:00,296.366502871,30.9550033581,7.25150809661,0.0,62.886420148,41.4019203762,11.6723364765,0.0,10.5075,1.16483647653
 08/24  11:00:00,323.377869265,30.9550033581,10.6470443051,0.0,62.886420148,41.4019203762,11.6725515438,0.0,10.5075,1.16505154377
 08/24  12:00:00,319.917380116,30.9550033581,12.7156624569,0.0,62.886420148,41.4019203762,11.6727432832,0.0,10.5075,1.1652432832
 08/24  13:00:00,328.667811759,30.9550033581,15.7467072021,0.0,62.886420148,41.4019203762,11.6726075784,0.0,10.5075,1.16510757836
 08/24  14:00:00,327.672480954,30.9550033581,21.4359239971,0.0,62.886420148,41.4019203762,11.6725370024,0.0,10.5075,1.16503700245
 08/24  15:00:00,325.124436679,30.9550033581,23.9637380798,0.0,62.886420148,41.4019203762,11.6724264069,0.0,10.5075,1.16492640686
 08/24  16:00:00,324.492944133,30.9550033581,23.9494162948,0.0,62.886420148,41.4019203762,11.6723590197,0.0,10.5075,1.16485901974
 08/24  17:00:00,320.992346735,30.9550033581,21.6489497226,0.0,62.886420148,41.4019203762,11.6725207544,0.0,10.5075,1.16502075441
 08/24  18:00:00,306.808709334,30.9550033581,14.8565114657,0.0,41.9242800987,36.8599292233,10.5048508642,0.0,9.34,1.16485086415
 08/24  19:00:00,289.812163475,30.9550033581,10.9367631566,0.0,41.9242800987,36.8599292233,12.2338264636,1.72911206109,9.34,1.16471440251
 08/24  20:00:00,265.28154572,30.9550033581,4.22084127893,0.0,34.9369000822,32.3179380704,11.2815721038,3.08907210377,8.1725,0.02
 08/24  21:00:00,188.75743204,30.9550033581,2.00550511231,0.0,13.9747600329,18.6919646116,5.83459531663,0.0,4.67,1.16459531663
 08/24  22:00:00,124.903103537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,154.358724248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930682299,0.0,2.335,1.16430682299
 08/24  24:00:00,132.830564712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,121.995370526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,120.832359178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925746303,0.0,2.335,1.16425746303
 08/25  03:00:00,119.806386909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,144.095069281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,142.82487218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924892326,0.0,2.335,1.16424892326
 08/25  06:00:00,191.481837341,30.9550033581,0.792256177254,0.0,13.9747600329,18.6919646116,21.7455050985,17.0555050985,4.67,0.02
 08/25  07:00:00,194.997729044,30.9550033581,0.787031642224,0.0,13.9747600329,18.6919646116,49.4183025631,44.7283025631,4.67,0.02
 08/25  08:00:00,263.673918612,30.9550033581,1.98210945108,0.0,34.9369000822,32.3179380704,23.2935132501,13.9564482888,8.1725,1.16456496135
 08/25  09:00:00,300.121730279,30.9550033581,4.52086555005,0.0,62.886420148,41.4019203762,11.672200277,0.0,10.5075,1.16470027704
 08/25  10:00:00,301.829741125,30.9550033581,8.44920866718,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,324.850363568,30.9550033581,11.1531894884,0.0,62.886420148,41.4019203762,12.8177147191,0.0,10.5075,2.31021471909
 08/25  12:00:00,318.522590937,30.9550033581,11.930458432,0.0,62.886420148,41.4019203762,11.6727496054,0.0,10.5075,1.16524960539
 08/25  13:00:00,325.388881506,30.9550033581,13.7732209265,0.0,62.886420148,41.4019203762,11.6726072344,0.0,10.5075,1.16510723443
 08/25  14:00:00,322.896282587,30.9550033581,17.1707048513,0.0,62.886420148,41.4019203762,11.6724601719,0.0,10.5075,1.16496017194
 08/25  15:00:00,314.135238131,30.9550033581,15.4665401302,0.0,62.886420148,41.4019203762,11.6725232398,0.0,10.5075,1.16502323978
 08/25  16:00:00,309.256280905,30.9550033581,13.5732463014,0.0,62.886420148,41.4019203762,11.6724663942,0.0,10.5075,1.16496639417
 08/25  17:00:00,306.577365224,30.9550033581,12.7704557791,0.0,62.886420148,41.4019203762,11.6724235971,0.0,10.5075,1.16492359708
 08/25  18:00:00,296.570821655,30.9550033581,10.2577401616,0.0,41.9242800987,36.8599292233,9.77909651661,0.419096516615,9.34,0.02
 08/25  19:00:00,270.978023274,30.9550033581,5.9809188914,0.0,41.9242800987,36.8599292233,11.7818376981,1.2770710508,9.34,1.16476664726
 08/25  20:00:00,252.263858147,30.9550033581,2.88881951299,0.0,34.9369000822,32.3179380704,10.9220176879,1.58484253313,8.1725,1.16467515479
 08/25  21:00:00,179.889258224,30.9550033581,1.58628766999,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,120.628342669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943046531,0.0,2.335,1.16443046531
 08/25  23:00:00,149.149900815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,123.296250586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921941941,0.0,2.335,1.16421941941
 08/26  01:00:00,108.92520215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  02:00:00,105.777612631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,103.006224927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553538448,0.0,1.75125,1.16428538448
 08/26  04:00:00,107.215008629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  05:00:00,104.93388846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,140.532321333,30.9550033581,0.00692395320147,0.0,6.98738001645,14.1499734587,85.7473503157,81.0805834668,3.5025,1.16426684883
 08/26  07:00:00,150.377941753,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,100.426113383,96.9036133832,3.5025,0.02
 08/26  08:00:00,218.884206639,30.9550033581,0.648721071304,0.0,20.9621400493,23.2339557645,72.9409023,65.9387666064,5.8375,1.16463569358
 08/26  09:00:00,250.012988969,30.9550033581,1.72577897703,0.0,41.9242800987,36.8599292233,35.758064591,26.398064591,9.34,0.02
 08/26  10:00:00,280.417613151,30.9550033581,2.67095919977,0.0,62.886420148,41.4019203762,13.0431353306,1.37066349462,10.5075,1.16497183601
 08/26  11:00:00,312.871885048,30.9550033581,4.79826050186,0.0,62.886420148,41.4019203762,11.6726118742,0.0,10.5075,1.16511187422
 08/26  12:00:00,305.727221159,30.9550033581,6.61281308149,0.0,62.886420148,41.4019203762,11.672762705,0.0,10.5075,1.16526270503
 08/26  13:00:00,309.043330263,30.9550033581,9.30880813459,0.0,62.886420148,41.4019203762,11.672633449,0.0,10.5075,1.16513344902
 08/26  14:00:00,304.097989388,30.9550033581,10.701979321,0.0,62.886420148,41.4019203762,11.6725496363,0.0,10.5075,1.16504963628
 08/26  15:00:00,300.366701404,30.9550033581,11.4904616354,0.0,62.886420148,41.4019203762,11.6725006838,0.0,10.5075,1.16500068384
 08/26  16:00:00,300.800477896,30.9550033581,12.1458234645,0.0,62.886420148,41.4019203762,11.6724378559,0.0,10.5075,1.16493785585
 08/26  17:00:00,298.977032083,30.9550033581,11.9561879986,0.0,62.886420148,41.4019203762,11.6723611241,0.0,10.5075,1.16486112413
 08/26  18:00:00,273.782237451,30.9550033581,8.26811920891,0.0,34.9369000822,32.3179380704,10.3876392016,1.05018261062,8.1725,1.164956591
 08/26  19:00:00,226.427478993,30.9550033581,3.40363632567,0.0,20.9621400493,23.2339557645,9.25221715824,2.2498617765,5.8375,1.16485538174
 08/26  20:00:00,217.943385341,30.9550033581,2.05072461776,0.0,20.9621400493,23.2339557645,9.34796058158,2.34584458879,5.8375,1.1646159928
 08/26  21:00:00,163.789892917,30.9550033581,1.05102689619,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,113.162524052,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568984852,0.0,1.75125,1.16443984852
 08/26  23:00:00,142.969031317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,117.435871844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  01:00:00,106.769389389,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553231041,0.0,1.75125,1.16428231041
 08/27  02:00:00,104.577421996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,103.172694441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  04:00:00,109.159956717,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549008222,0.0,1.75125,1.16424008222
 08/27  05:00:00,108.767034472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,145.913864219,30.9550033581,0.00185685645463,0.0,6.98738001645,14.1499734587,73.1116824528,69.5891824528,3.5025,0.02
 08/27  07:00:00,156.530819324,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,95.2875896524,90.6207936739,3.5025,1.1642959785
 08/27  08:00:00,192.496998803,30.9550033581,0.163489104287,0.0,6.98738001645,14.1499734587,78.1852176943,74.6627176943,3.5025,0.02
 08/27  09:00:00,171.626730617,30.9550033581,0.274473157235,0.0,6.98738001645,14.1499734587,70.020879337,65.3539913722,3.5025,1.16438796477
 08/27  10:00:00,210.58471481,30.9550033581,1.28846992012,0.0,27.9495200658,27.7759469175,35.9967793321,28.9717793321,7.005,0.02
 08/27  11:00:00,242.784055376,30.9550033581,1.70286924495,0.0,27.9495200658,27.7759469175,11.3531762935,3.18351573034,7.005,1.16466056318
 08/27  12:00:00,262.936793641,30.9550033581,4.05753070621,0.0,41.9242800987,36.8599292233,10.5048464136,0.0,9.34,1.1648464136
 08/27  13:00:00,264.177278208,30.9550033581,4.725446063,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,257.056849871,30.9550033581,4.66700860986,0.0,41.9242800987,36.8599292233,10.5047750052,0.0,9.34,1.16477500522
 08/27  15:00:00,251.052384205,30.9550033581,4.60530646608,0.0,41.9242800987,36.8599292233,10.5047287646,0.0,9.34,1.1647287646
 08/27  16:00:00,250.877580834,30.9550033581,4.70722627238,0.0,41.9242800987,36.8599292233,10.5047293623,0.0,9.34,1.16472936234
 08/27  17:00:00,218.369245706,30.9550033581,2.75907495804,0.0,27.9495200658,27.7759469175,7.66099104328,0.635991043277,7.005,0.02
 08/27  18:00:00,220.135146905,30.9550033581,1.83607284018,0.0,13.9747600329,18.6919646116,6.26494031003,0.430314255405,4.67,1.16462605462
 08/27  19:00:00,205.925443832,30.9550033581,1.64223653441,0.0,13.9747600329,18.6919646116,5.83459122072,0.0,4.67,1.16459122072
 08/27  20:00:00,208.206210311,30.9550033581,1.63562219758,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  21:00:00,189.19992053,30.9550033581,1.77685948006,0.0,13.9747600329,18.6919646116,5.83447033358,0.0,4.67,1.16447033358
 08/27  22:00:00,124.288658209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,154.523725829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,132.773539539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555844209,0.0,1.75125,1.16430844209
 08/28  01:00:00,124.193932698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,123.413679495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,123.018422186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924533187,0.0,2.335,1.16424533187
 08/28  04:00:00,131.749396707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,132.322639879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,188.493675906,30.9550033581,3.98163176782,0.0,13.9747600329,18.6919646116,6.52426082941,1.83426082941,4.67,0.02
 08/28  07:00:00,205.094089423,30.9550033581,3.58984599352,0.0,13.9747600329,18.6919646116,7.90512475764,2.07067184656,4.67,1.16445291108
 08/28  08:00:00,285.853566808,30.9550033581,8.12415630648,0.0,34.9369000822,32.3179380704,9.33699617529,0.0,8.1725,1.16449617529
 08/28  09:00:00,321.86538171,30.9550033581,12.3589643126,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  10:00:00,318.733963011,30.9550033581,13.225655262,0.0,62.886420148,41.4019203762,11.6723962327,0.0,10.5075,1.16489623274
 08/28  11:00:00,333.244440406,30.9550033581,14.7006484377,0.0,62.886420148,41.4019203762,11.6726126733,0.0,10.5075,1.1651126733
 08/28  12:00:00,329.955749683,30.9550033581,16.9845714937,0.0,62.886420148,41.4019203762,11.6728059848,0.0,10.5075,1.16530598484
 08/28  13:00:00,339.063305786,30.9550033581,22.2839023911,0.0,62.886420148,41.4019203762,11.6726710419,0.0,10.5075,1.16517104188
 08/28  14:00:00,337.404612149,30.9550033581,26.7506397234,0.0,62.886420148,41.4019203762,11.6726018094,0.0,10.5075,1.16510180943
 08/28  15:00:00,333.542649039,30.9550033581,29.7608523215,0.0,62.886420148,41.4019203762,11.6724921099,0.0,10.5075,1.16499210992
 08/28  16:00:00,328.226093556,30.9550033581,26.0984694037,0.0,62.886420148,41.4019203762,11.6724257073,0.0,10.5075,1.16492570731
 08/28  17:00:00,323.095700087,30.9550033581,22.6084204483,0.0,62.886420148,41.4019203762,11.6723733746,0.0,10.5075,1.16487337456
 08/28  18:00:00,310.604424748,30.9550033581,17.0760987525,0.0,41.9242800987,36.8599292233,10.5049199466,0.0,9.34,1.16491994655
 08/28  19:00:00,296.982012249,30.9550033581,14.4707112109,0.0,41.9242800987,36.8599292233,10.9309600684,0.426175641221,9.34,1.16478442722
 08/28  20:00:00,276.725625211,30.9550033581,8.72856911459,0.0,34.9369000822,32.3179380704,10.665253333,1.32806655781,8.1725,1.16468677516
 08/28  21:00:00,194.204336075,30.9550033581,3.08551878449,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,128.460127024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993749898,0.0,2.335,1.1643749898
 08/28  23:00:00,156.684817908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,135.68149327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,124.731364099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,123.364861467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925944832,0.0,2.335,1.16425944832
 08/29  03:00:00,121.758797742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,145.83406171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,144.648855378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925469521,0.0,2.335,1.16425469521
 08/29  06:00:00,195.884131864,30.9550033581,0.888409296194,0.0,13.9747600329,18.6919646116,20.6061698935,15.9161698935,4.67,0.02
 08/29  07:00:00,191.906503035,30.9550033581,0.654439318079,0.0,13.9747600329,18.6919646116,61.2683237675,56.5783237675,4.67,0.02
 08/29  08:00:00,256.951703929,30.9550033581,1.55021618785,0.0,34.9369000822,32.3179380704,45.7767486605,36.4396761334,8.1725,1.16457252714
 08/29  09:00:00,288.248735468,30.9550033581,2.5684369596,0.0,62.886420148,41.4019203762,20.078231305,8.40595668456,10.5075,1.16477462046
 08/29  10:00:00,284.503321913,30.9550033581,2.98415382484,0.0,62.886420148,41.4019203762,10.9242163664,0.0,10.5075,0.416716366428
 08/29  11:00:00,310.859131348,30.9550033581,4.28755277913,0.0,62.886420148,41.4019203762,12.420767615,0.0,10.5075,1.91326761503
 08/29  12:00:00,307.405369174,30.9550033581,7.51848272249,0.0,62.886420148,41.4019203762,11.6728289977,0.0,10.5075,1.16532899765
 08/29  13:00:00,310.983948465,30.9550033581,9.64673634558,0.0,62.886420148,41.4019203762,11.6726873978,0.0,10.5075,1.1651873978
 08/29  14:00:00,307.894023946,30.9550033581,11.6961486822,0.0,62.886420148,41.4019203762,11.6725416723,0.0,10.5075,1.16504167232
 08/29  15:00:00,306.483947435,30.9550033581,13.3001811384,0.0,62.886420148,41.4019203762,11.6723974129,0.0,10.5075,1.16489741292
 08/29  16:00:00,305.684314475,30.9550033581,13.3278481352,0.0,62.886420148,41.4019203762,11.6725505735,0.0,10.5075,1.16505057351
 08/29  17:00:00,303.774041475,30.9550033581,12.6998595511,0.0,62.886420148,41.4019203762,11.6725088819,0.0,10.5075,1.1650088819
 08/29  18:00:00,294.1532143,30.9550033581,9.51255449675,0.0,41.9242800987,36.8599292233,10.5048053864,0.0,9.34,1.1648053864
 08/29  19:00:00,268.915144087,30.9550033581,5.67886250979,0.0,41.9242800987,36.8599292233,10.6225359114,1.26253591144,9.34,0.02
 08/29  20:00:00,250.292238525,30.9550033581,2.94787638402,0.0,34.9369000822,32.3179380704,10.8310709784,1.4938083456,8.1725,1.16476263279
 08/29  21:00:00,178.424335414,30.9550033581,1.74449729823,0.0,13.9747600329,18.6919646116,5.83455031913,0.0,4.67,1.16455031913
 08/29  22:00:00,119.265957289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,148.498612106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  24:00:00,122.939721813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924170182,0.0,2.335,1.16424170182
 08/30  01:00:00,111.778427414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,110.554183521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,109.926496732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920420363,0.0,2.335,1.16420420363
 08/30  04:00:00,116.944632693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,115.397886312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,168.112502916,30.9550033581,0.40134285022,0.0,13.9747600329,18.6919646116,53.8764293247,49.1864293247,4.67,0.02
 08/30  07:00:00,178.450738685,30.9550033581,0.511357415143,0.0,13.9747600329,18.6919646116,74.1213092065,68.2868580758,4.67,1.16445113075
 08/30  08:00:00,259.709733856,30.9550033581,1.58494611051,0.0,34.9369000822,32.3179380704,42.2532996582,34.0607996582,8.1725,0.02
 08/30  09:00:00,292.95616007,30.9550033581,2.69124740577,0.0,62.886420148,41.4019203762,15.8826452722,4.21045178928,10.5075,1.16469348294
 08/30  10:00:00,292.7787761,30.9550033581,4.28273746162,0.0,62.886420148,41.4019203762,11.6722927462,0.0,10.5075,1.16479274622
 08/30  11:00:00,319.165386185,30.9550033581,7.95723924831,0.0,62.886420148,41.4019203762,11.6727608135,0.0,10.5075,1.16526081349
 08/30  12:00:00,313.955793869,30.9550033581,10.4733520969,0.0,62.886420148,41.4019203762,11.6727047003,0.0,10.5075,1.16520470034
 08/30  13:00:00,318.990136083,30.9550033581,11.8356221141,0.0,62.886420148,41.4019203762,11.6728349842,0.0,10.5075,1.16533498417
 08/30  14:00:00,314.953634444,30.9550033581,13.3625816069,0.0,62.886420148,41.4019203762,11.6725018391,0.0,10.5075,1.16500183913
 08/30  15:00:00,313.488665365,30.9550033581,15.1442835176,0.0,62.886420148,41.4019203762,11.6723930064,0.0,10.5075,1.16489300642
 08/30  16:00:00,315.469552956,30.9550033581,16.7149226676,0.0,62.886420148,41.4019203762,11.6725397019,0.0,10.5075,1.16503970191
 08/30  17:00:00,313.820670355,30.9550033581,15.6416696316,0.0,62.886420148,41.4019203762,11.672491494,0.0,10.5075,1.16499149404
 08/30  18:00:00,305.236394399,30.9550033581,13.3984877904,0.0,41.9242800987,36.8599292233,10.5048231637,0.0,9.34,1.16482316373
 08/30  19:00:00,293.375918866,30.9550033581,11.8226685309,0.0,41.9242800987,36.8599292233,10.504688177,0.0,9.34,1.164688177
 08/30  20:00:00,278.931628273,30.9550033581,10.1004095659,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/30  21:00:00,201.15786033,30.9550033581,7.26272993511,0.0,13.9747600329,18.6919646116,5.83457051669,0.0,4.67,1.16457051669
 08/30  22:00:00,130.50477795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,158.549476722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928260006,0.0,2.335,1.16428260006
 08/30  24:00:00,137.374105767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,124.563198479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,122.560099077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923390518,0.0,2.335,1.16423390518
 08/31  03:00:00,121.769143675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,128.257295593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,126.334117891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922600768,0.0,2.335,1.16422600768
 08/31  06:00:00,179.913569291,30.9550033581,1.2551896282,0.0,13.9747600329,18.6919646116,6.63434995693,1.94434995693,4.67,0.02
 08/31  07:00:00,188.62304059,30.9550033581,1.19204997058,0.0,13.9747600329,18.6919646116,24.5296234382,19.8396234382,4.67,0.02
 08/31  08:00:00,266.16187749,30.9550033581,2.2622282342,0.0,34.9369000822,32.3179380704,12.340661882,3.00361757401,8.1725,1.16454430795
 08/31  09:00:00,303.673142331,30.9550033581,6.40743560308,0.0,62.886420148,41.4019203762,11.672182081,0.0,10.5075,1.164682081
 08/31  10:00:00,306.012491405,30.9550033581,10.4466129781,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  11:00:00,328.473769253,30.9550033581,12.6384503689,0.0,62.886420148,41.4019203762,11.6726774218,0.0,10.5075,1.16517742183
 08/31  12:00:00,323.561087312,30.9550033581,14.2429706577,0.0,62.886420148,41.4019203762,12.8180950415,0.0,10.5075,2.3105950415
 08/31  13:00:00,332.439486727,30.9550033581,18.5548852235,0.0,62.886420148,41.4019203762,11.6725996436,0.0,10.5075,1.16509964357
 08/31  14:00:00,330.498190607,30.9550033581,24.097485566,0.0,62.886420148,41.4019203762,11.6724543974,0.0,10.5075,1.1649543974
 08/31  15:00:00,327.364471747,30.9550033581,26.1364397717,0.0,62.886420148,41.4019203762,11.6725198631,0.0,10.5075,1.16501986313
 08/31  16:00:00,325.189093922,30.9550033581,24.9177956144,0.0,62.886420148,41.4019203762,11.6724651731,0.0,10.5075,1.16496517315
 08/31  17:00:00,320.469442223,30.9550033581,21.938648538,0.0,62.886420148,41.4019203762,11.672424557,0.0,10.5075,1.16492455703
 08/31  18:00:00,309.035920775,30.9550033581,16.6264503963,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  19:00:00,292.938728125,30.9550033581,12.5055284627,0.0,41.9242800987,36.8599292233,12.1655132395,1.66074397465,9.34,1.16476926488
 08/31  20:00:00,270.581078674,30.9550033581,5.94114468215,0.0,34.9369000822,32.3179380704,11.6518069142,2.31462727974,8.1725,1.16467963451
