Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  21:00:00,192.245355864,30.9550033581,2.47438124751,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,127.811326644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942789717,0.0,2.335,1.16442789717
 08/31  23:00:00,156.881811323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,136.370396219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922541437,0.0,2.335,1.16422541437
 09/01  01:00:00,125.421713617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,124.543000603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,123.719034544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,148.435557175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925388038,0.0,2.335,1.16425388038
 09/01  05:00:00,147.292458889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,199.9709159,30.9550033581,0.859970453209,0.0,13.9747600329,18.6919646116,26.7664590533,22.0764590533,4.67,0.02
 09/01  07:00:00,201.031543249,30.9550033581,0.88243871899,0.0,13.9747600329,18.6919646116,56.7630332265,50.9285587446,4.67,1.16447448194
 09/01  08:00:00,265.464436576,30.9550033581,1.84993362309,0.0,34.9369000822,32.3179380704,43.7211911033,35.5286911033,8.1725,0.02
 09/01  09:00:00,299.510528306,30.9550033581,3.56349496906,0.0,62.886420148,41.4019203762,16.624588387,4.95231080156,10.5075,1.1647775854
 09/01  10:00:00,302.592631772,30.9550033581,6.73610083468,0.0,62.886420148,41.4019203762,11.6724092212,0.0,10.5075,1.16490922117
 09/01  11:00:00,323.869829292,30.9550033581,9.90607063448,0.0,62.886420148,41.4019203762,11.6726838529,0.0,10.5075,1.16518385292
 09/01  12:00:00,318.744979079,30.9550033581,11.177020936,0.0,62.886420148,41.4019203762,11.6726291204,0.0,10.5075,1.16512912043
 09/01  13:00:00,322.531617563,30.9550033581,11.8508034069,0.0,62.886420148,41.4019203762,11.6727603328,0.0,10.5075,1.16526033279
 09/01  14:00:00,314.016124335,30.9550033581,12.1358432171,0.0,62.886420148,41.4019203762,11.6724280315,0.0,10.5075,1.1649280315
 09/01  15:00:00,311.994712242,30.9550033581,13.3954278738,0.0,62.886420148,41.4019203762,11.6725288782,0.0,10.5075,1.16502887822
 09/01  16:00:00,314.29018108,30.9550033581,14.1935588144,0.0,62.886420148,41.4019203762,11.6724676994,0.0,10.5075,1.16496769936
 09/01  17:00:00,313.139570519,30.9550033581,13.8389059435,0.0,62.886420148,41.4019203762,11.6724206347,0.0,10.5075,1.1649206347
 09/01  18:00:00,301.637664632,30.9550033581,11.1131997845,0.0,41.9242800987,36.8599292233,12.4620198788,1.95706826017,9.34,1.16495161864
 09/01  19:00:00,279.321703835,30.9550033581,6.77735943517,0.0,41.9242800987,36.8599292233,12.9022294242,2.39743994182,9.34,1.16478948237
 09/01  20:00:00,258.368917346,30.9550033581,3.11128586543,0.0,34.9369000822,32.3179380704,10.4159109101,2.22341091014,8.1725,0.02
 09/01  21:00:00,184.716453754,30.9550033581,1.87726079292,0.0,13.9747600329,18.6919646116,5.83456763264,0.0,4.67,1.16456763264
 09/01  22:00:00,126.665597084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,155.860141936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929361856,0.0,2.335,1.16429361856
 09/01  24:00:00,134.521664225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,121.792136296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,122.45755994,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555329308,0.0,1.75125,1.16430329308
 09/02  03:00:00,122.481474386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,129.764245062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,129.979299033,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548966246,0.0,1.75125,1.16423966246
 09/02  06:00:00,171.507031796,30.9550033581,0.846617757952,0.0,6.98738001645,14.1499734587,17.1949406473,13.6724406473,3.5025,0.02
 09/02  07:00:00,183.006811985,30.9550033581,0.954122085797,0.0,6.98738001645,14.1499734587,45.5698902199,40.9029152986,3.5025,1.1644749213
 09/02  08:00:00,245.496775777,30.9550033581,1.91444846964,0.0,20.9621400493,23.2339557645,33.1276396238,27.2701396238,5.8375,0.02
 09/02  09:00:00,276.039549178,30.9550033581,5.54733506463,0.0,41.9242800987,36.8599292233,13.4391412618,2.93449604175,9.34,1.16464522008
 09/02  10:00:00,303.04931743,30.9550033581,7.13799873604,0.0,62.886420148,41.4019203762,11.6723982295,0.0,10.5075,1.16489822955
 09/02  11:00:00,317.824418196,30.9550033581,6.01173697107,0.0,62.886420148,41.4019203762,11.6726259019,0.0,10.5075,1.16512590187
 09/02  12:00:00,310.132272526,30.9550033581,6.7263573632,0.0,62.886420148,41.4019203762,11.6725578239,0.0,10.5075,1.16505782388
 09/02  13:00:00,313.180083951,30.9550033581,8.31929442112,0.0,62.886420148,41.4019203762,11.6726961012,0.0,10.5075,1.16519610116
 09/02  14:00:00,310.327553137,30.9550033581,11.1105214979,0.0,62.886420148,41.4019203762,11.6725381369,0.0,10.5075,1.16503813693
 09/02  15:00:00,306.752047078,30.9550033581,11.3218119097,0.0,62.886420148,41.4019203762,11.6724851807,0.0,10.5075,1.16498518074
 09/02  16:00:00,306.904830869,30.9550033581,12.2376651257,0.0,62.886420148,41.4019203762,11.6724182678,0.0,10.5075,1.16491826781
 09/02  17:00:00,303.108427026,30.9550033581,9.95596014734,0.0,62.886420148,41.4019203762,11.6725499594,0.0,10.5075,1.1650499594
 09/02  18:00:00,277.322313233,30.9550033581,5.06609781015,0.0,34.9369000822,32.3179380704,10.4278611321,1.09043906301,8.1725,1.16492206909
 09/02  19:00:00,236.203496222,30.9550033581,2.21117936835,0.0,20.9621400493,23.2339557645,12.1579421161,6.3004421161,5.8375,0.02
 09/02  20:00:00,226.695411629,30.9550033581,1.60375061602,0.0,20.9621400493,23.2339557645,35.0373207544,28.0351856733,5.8375,1.16463508109
 09/02  21:00:00,169.945778825,30.9550033581,0.631194726799,0.0,6.98738001645,14.1499734587,14.1267278676,9.45964610146,3.5025,1.1645817661
 09/02  22:00:00,119.692180495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,150.171537866,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559248811,0.0,1.75125,1.16434248811
 09/02  24:00:00,125.948101614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,115.456053992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,113.388269769,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555122351,0.0,1.75125,1.16430122351
 09/03  03:00:00,111.959634689,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,118.163855889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,116.262586117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548924851,0.0,1.75125,1.16423924851
 09/03  06:00:00,155.074315295,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,102.639867908,99.1173679078,3.5025,0.02
 09/03  07:00:00,163.990714849,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,110.123068388,106.600568388,3.5025,0.02
 09/03  08:00:00,203.820971918,30.9550033581,0.0882051685539,0.0,6.98738001645,14.1499734587,79.1076957063,74.4408494683,3.5025,1.16434623801
 09/03  09:00:00,191.777441516,30.9550033581,0.70904447975,0.0,6.98738001645,14.1499734587,46.3555412826,42.8330412826,3.5025,0.02
 09/03  10:00:00,229.698011841,30.9550033581,2.35688259887,0.0,27.9495200658,27.7759469175,19.9573448332,11.7876975865,7.005,1.1646472467
 09/03  11:00:00,256.683967237,30.9550033581,3.81243485439,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  12:00:00,280.554039708,30.9550033581,6.56003172967,0.0,41.9242800987,36.8599292233,10.5048080559,0.0,9.34,1.16480805588
 09/03  13:00:00,281.256875521,30.9550033581,7.3019983306,0.0,41.9242800987,36.8599292233,10.5047774685,0.0,9.34,1.16477746854
 09/03  14:00:00,277.323480271,30.9550033581,9.07737866441,0.0,41.9242800987,36.8599292233,10.5046948919,0.0,9.34,1.16469489194
 09/03  15:00:00,275.867412264,30.9550033581,10.6110226566,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  16:00:00,277.271830739,30.9550033581,11.486623487,0.0,41.9242800987,36.8599292233,10.5048710567,0.0,9.34,1.1648710567
 09/03  17:00:00,246.574128538,30.9550033581,9.98935138912,0.0,27.9495200658,27.7759469175,8.16979058884,0.0,7.005,1.16479058884
 09/03  18:00:00,244.309542709,30.9550033581,6.89264380831,0.0,13.9747600329,18.6919646116,7.22584569641,1.39121526179,4.67,1.16463043462
 09/03  19:00:00,229.681793675,30.9550033581,3.69723175123,0.0,13.9747600329,18.6919646116,6.9048124773,2.2148124773,4.67,0.02
 09/03  20:00:00,218.628289208,30.9550033581,1.70229150365,0.0,13.9747600329,18.6919646116,12.2821401454,6.44765567165,4.67,1.16448447374
 09/03  21:00:00,188.632762738,30.9550033581,1.19523262601,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,122.534910665,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558649307,0.0,1.75125,1.16433649307
 09/03  23:00:00,152.39070296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,129.586934187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,119.520902023,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155323184,0.0,1.75125,1.1642823184
 09/04  02:00:00,118.039498755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,116.659011432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,122.145870583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548803057,0.0,1.75125,1.16423803057
 09/04  05:00:00,120.045932844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,159.485503471,30.9550033581,0.00177479334627,0.0,6.98738001645,14.1499734587,81.0162354564,77.4937354564,3.5025,0.02
 09/04  07:00:00,168.93541785,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,92.5964087645,87.929598638,3.5025,1.16431012658
 09/04  08:00:00,206.962590544,30.9550033581,0.24675647475,0.0,6.98738001645,14.1499734587,68.0230965818,64.5005965818,3.5025,0.02
 09/04  09:00:00,193.177915132,30.9550033581,0.792831237634,0.0,6.98738001645,14.1499734587,44.1488288427,40.6263288427,3.5025,0.02
 09/04  10:00:00,233.108588406,30.9550033581,3.07694408652,0.0,27.9495200658,27.7759469175,14.7466673821,6.57696310636,7.005,1.16470427578
 09/04  11:00:00,258.490262862,30.9550033581,4.27891397533,0.0,27.9495200658,27.7759469175,8.16975627112,0.0,7.005,1.16475627112
 09/04  12:00:00,284.486473204,30.9550033581,8.10998699443,0.0,41.9242800987,36.8599292233,10.5047861106,0.0,9.34,1.16478611059
 09/04  13:00:00,286.577993992,30.9550033581,8.98238019198,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  14:00:00,281.84917843,30.9550033581,10.6263553921,0.0,41.9242800987,36.8599292233,10.5047181981,0.0,9.34,1.16471819806
 09/04  15:00:00,277.768070097,30.9550033581,11.2860051158,0.0,41.9242800987,36.8599292233,10.5048502089,0.0,9.34,1.16485020891
 09/04  16:00:00,277.095360758,30.9550033581,11.4349365011,0.0,41.9242800987,36.8599292233,10.5048615755,0.0,9.34,1.16486157548
 09/04  17:00:00,246.469448889,30.9550033581,9.99457008526,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,244.711520893,30.9550033581,7.02182937292,0.0,13.9747600329,18.6919646116,7.20129281823,1.36671337793,4.67,1.1645794403
 09/04  19:00:00,227.532748228,30.9550033581,3.1525898103,0.0,13.9747600329,18.6919646116,8.6358490886,2.80115437936,4.67,1.16469470924
 09/04  20:00:00,217.749593732,30.9550033581,1.64750278688,0.0,13.9747600329,18.6919646116,13.0480095666,8.35800956659,4.67,0.02
 09/04  21:00:00,189.181940647,30.9550033581,1.29514883039,0.0,13.9747600329,18.6919646116,5.83442934401,0.0,4.67,1.16442934401
 09/04  22:00:00,124.611939183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,154.041487529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,130.978478711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551874305,0.0,1.75125,1.16426874305
 09/05  01:00:00,122.946515451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,121.250873954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,119.735609415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992068519,0.0,2.335,1.1642068519
 09/05  04:00:00,144.915902027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,144.723152127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,198.039059088,30.9550033581,0.449432034795,0.0,13.9747600329,18.6919646116,49.8221672997,45.1321672997,4.67,0.02
 09/05  07:00:00,197.969263008,30.9550033581,0.500200837725,0.0,13.9747600329,18.6919646116,77.4731722642,71.6387554254,4.67,1.16441683883
 09/05  08:00:00,261.816114932,30.9550033581,1.37694436597,0.0,34.9369000822,32.3179380704,65.8118815099,57.6193815099,8.1725,0.02
 09/05  09:00:00,292.389778295,30.9550033581,2.29373235882,0.0,62.886420148,41.4019203762,43.8076109175,32.1353432176,10.5075,1.16476769994
 09/05  10:00:00,290.035969678,30.9550033581,2.7073350555,0.0,62.886420148,41.4019203762,24.3709470359,12.6985762963,10.5075,1.16487073966
 09/05  11:00:00,313.663622987,30.9550033581,4.50811161693,0.0,62.886420148,41.4019203762,11.6725931651,0.0,10.5075,1.16509316507
 09/05  12:00:00,306.816015531,30.9550033581,5.94953869529,0.0,62.886420148,41.4019203762,11.6727922518,0.0,10.5075,1.16529225179
 09/05  13:00:00,307.611246908,30.9550033581,6.70341444746,0.0,62.886420148,41.4019203762,11.6726613942,0.0,10.5075,1.16516139416
 09/05  14:00:00,303.128355687,30.9550033581,7.80299388303,0.0,62.886420148,41.4019203762,11.6725962276,0.0,10.5075,1.16509622763
 09/05  15:00:00,299.449280325,30.9550033581,8.10512533186,0.0,62.886420148,41.4019203762,11.6724904044,0.0,10.5075,1.16499040438
 09/05  16:00:00,297.923918851,30.9550033581,7.69542647799,0.0,62.886420148,41.4019203762,11.6724281225,0.0,10.5075,1.16492812246
 09/05  17:00:00,297.088714459,30.9550033581,7.46493906646,0.0,62.886420148,41.4019203762,11.6723799901,0.0,10.5075,1.16487999011
 09/05  18:00:00,289.557262001,30.9550033581,5.66415973473,0.0,41.9242800987,36.8599292233,10.5049311132,0.0,9.34,1.16493111316
 09/05  19:00:00,273.70602724,30.9550033581,4.74249065829,0.0,41.9242800987,36.8599292233,10.5047989596,0.0,9.34,1.16479895959
 09/05  20:00:00,258.800988936,30.9550033581,3.40149425934,0.0,34.9369000822,32.3179380704,9.33720490205,0.0,8.1725,1.16470490205
 09/05  21:00:00,186.466052032,30.9550033581,2.07497117599,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,128.622861768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939438079,0.0,2.335,1.16439438079
 09/05  23:00:00,157.145797941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,135.662948593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,124.989899619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,122.409438283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992795889,0.0,2.335,1.1642795889
 09/06  03:00:00,120.901779961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,127.540723574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,126.748564683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921028457,0.0,2.335,1.16421028457
 09/06  06:00:00,179.308702592,30.9550033581,0.510009390417,0.0,13.9747600329,18.6919646116,47.4328043427,42.7428043427,4.67,0.02
 09/06  07:00:00,188.936535712,30.9550033581,0.668507368418,0.0,13.9747600329,18.6919646116,67.7658086045,63.0758086045,4.67,0.02
 09/06  08:00:00,267.03497287,30.9550033581,1.80796580277,0.0,34.9369000822,32.3179380704,47.4491956011,38.1120969568,8.1725,1.16459864431
 09/06  09:00:00,298.347222563,30.9550033581,2.70765642282,0.0,62.886420148,41.4019203762,23.6790514365,12.0069096507,10.5075,1.16464178588
 09/06  10:00:00,294.317361122,30.9550033581,3.73649799671,0.0,62.886420148,41.4019203762,12.5955135017,0.923204593031,10.5075,1.1648089087
 09/06  11:00:00,315.612287848,30.9550033581,5.7558742314,0.0,62.886420148,41.4019203762,11.6726442455,0.0,10.5075,1.16514424549
 09/06  12:00:00,310.904286358,30.9550033581,8.29156768484,0.0,62.886420148,41.4019203762,11.6726105585,0.0,10.5075,1.1651105585
 09/06  13:00:00,311.211562077,30.9550033581,8.82067670446,0.0,62.886420148,41.4019203762,11.6727422687,0.0,10.5075,1.16524226874
 09/06  14:00:00,304.99093374,30.9550033581,9.69443131888,0.0,62.886420148,41.4019203762,11.6726005419,0.0,10.5075,1.16510054189
 09/06  15:00:00,298.158776092,30.9550033581,8.50462239094,0.0,62.886420148,41.4019203762,11.6724601274,0.0,10.5075,1.16496012736
 09/06  16:00:00,292.581649954,30.9550033581,6.37783826713,0.0,62.886420148,41.4019203762,11.6724056739,0.0,10.5075,1.16490567392
 09/06  17:00:00,288.165394995,30.9550033581,4.63832487212,0.0,62.886420148,41.4019203762,12.0723469318,0.399764942835,10.5075,1.16508198893
 09/06  18:00:00,278.404233099,30.9550033581,3.04785810723,0.0,41.9242800987,36.8599292233,11.9675540128,1.462672177,9.34,1.16488183584
 09/06  19:00:00,267.364121065,30.9550033581,2.60876016285,0.0,41.9242800987,36.8599292233,13.4128105767,4.0528105767,9.34,0.02
 09/06  20:00:00,248.491183753,30.9550033581,2.0065945915,0.0,34.9369000822,32.3179380704,33.0567033917,23.7195282304,8.1725,1.16467516125
 09/06  21:00:00,178.10920477,30.9550033581,0.928942333208,0.0,13.9747600329,18.6919646116,14.7246234146,8.8901226523,4.67,1.16450076229
 09/06  22:00:00,115.061316217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,146.477525076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,120.665320212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925937891,0.0,2.335,1.16425937891
 09/07  01:00:00,109.856456546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,107.804832079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,105.210077729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922349502,0.0,2.335,1.16422349502
 09/07  04:00:00,109.413116702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,106.607946874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,156.961281599,30.9550033581,0.0065558275796,0.0,13.9747600329,18.6919646116,133.242550517,128.552550517,4.67,0.02
 09/07  07:00:00,161.855435389,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,145.132058665,139.297624284,4.67,1.16443438101
 09/07  08:00:00,240.91388315,30.9550033581,0.510167516274,0.0,34.9369000822,32.3179380704,117.666873864,109.474373864,8.1725,0.02
 09/07  09:00:00,273.475895788,30.9550033581,1.30824221489,0.0,62.886420148,41.4019203762,90.7792255177,79.1069372301,10.5075,1.16478828756
 09/07  10:00:00,270.501625022,30.9550033581,1.62984886356,0.0,62.886420148,41.4019203762,71.9525275141,60.2801357212,10.5075,1.16489179293
 09/07  11:00:00,299.784822645,30.9550033581,2.01662025245,0.0,62.886420148,41.4019203762,44.8976616159,33.2250453917,10.5075,1.16511622419
 09/07  12:00:00,289.583820578,30.9550033581,2.30134388315,0.0,62.886420148,41.4019203762,28.6640197229,16.9912023692,10.5075,1.16531735374
 09/07  13:00:00,290.919453312,30.9550033581,2.57204961747,0.0,62.886420148,41.4019203762,16.5867382948,4.91405051199,10.5075,1.16518778281
 09/07  14:00:00,286.10430969,30.9550033581,2.77586427791,0.0,62.886420148,41.4019203762,11.6726241563,0.0,10.5075,1.16512415634
 09/07  15:00:00,283.778308612,30.9550033581,3.09353824822,0.0,62.886420148,41.4019203762,11.6725196296,0.0,10.5075,1.16501962957
 09/07  16:00:00,282.625249514,30.9550033581,2.89712748145,0.0,62.886420148,41.4019203762,11.6724587417,0.0,10.5075,1.16495874175
 09/07  17:00:00,280.620905294,30.9550033581,2.72494132728,0.0,62.886420148,41.4019203762,14.7170839295,3.04467185802,10.5075,1.16491207149
 09/07  18:00:00,274.617101641,30.9550033581,2.30755739715,0.0,41.9242800987,36.8599292233,26.3086588992,15.8036940979,9.34,1.16496480128
 09/07  19:00:00,262.665069489,30.9550033581,1.84050340214,0.0,41.9242800987,36.8599292233,55.8487672757,45.3439334969,9.34,1.16483377874
 09/07  20:00:00,242.882519391,30.9550033581,1.24837488046,0.0,34.9369000822,32.3179380704,77.9408997569,68.6036587959,8.1725,1.16474096107
 09/07  21:00:00,174.737389961,30.9550033581,0.344354571526,0.0,13.9747600329,18.6919646116,51.4581274001,46.7681274001,4.67,0.02
 09/07  22:00:00,113.858952695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943086538,0.0,2.335,1.16443086538
 09/07  23:00:00,145.672987697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,120.677142489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,111.530811617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924684485,0.0,2.335,1.16424684485
 09/08  02:00:00,109.974286329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,108.985754571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,131.982859772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,131.550009164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924731221,0.0,2.335,1.16424731221
 09/08  06:00:00,183.82394004,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,110.891336064,106.201336064,4.67,0.02
 09/08  07:00:00,182.76807075,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,123.489441785,118.799441785,4.67,0.02
 09/08  08:00:00,247.556115266,30.9550033581,0.512390919253,0.0,34.9369000822,32.3179380704,111.730328397,102.39321311,8.1725,1.16461528691
 09/08  09:00:00,278.691406468,30.9550033581,1.35872815412,0.0,62.886420148,41.4019203762,84.2483431918,72.5761612444,10.5075,1.16468194739
 09/08  10:00:00,277.454529636,30.9550033581,1.75590416719,0.0,62.886420148,41.4019203762,65.7829476257,54.1105966606,10.5075,1.16485096517
 09/08  11:00:00,303.053830024,30.9550033581,2.11865972115,0.0,62.886420148,41.4019203762,46.15773212,34.4850434039,10.5075,1.16518871609
 09/08  12:00:00,294.593246376,30.9550033581,2.49708876017,0.0,62.886420148,41.4019203762,24.0176221533,12.3449656125,10.5075,1.16515654077
 09/08  13:00:00,297.248500125,30.9550033581,2.85184820947,0.0,62.886420148,41.4019203762,11.9355527854,0.262762420624,10.5075,1.16529036476
 09/08  14:00:00,292.333546848,30.9550033581,3.08783037497,0.0,62.886420148,41.4019203762,11.6724222531,0.0,10.5075,1.1649222531
 09/08  15:00:00,290.430956403,30.9550033581,4.26090613485,0.0,62.886420148,41.4019203762,11.6725109327,0.0,10.5075,1.16501093265
 09/08  16:00:00,292.23542845,30.9550033581,4.91850091877,0.0,62.886420148,41.4019203762,11.6724579734,0.0,10.5075,1.16495797335
 09/08  17:00:00,291.724554585,30.9550033581,4.93210537281,0.0,62.886420148,41.4019203762,11.6724191405,0.0,10.5075,1.16491914045
 09/08  18:00:00,283.861902942,30.9550033581,3.23435077691,0.0,41.9242800987,36.8599292233,10.5049374891,0.0,9.34,1.16493748914
 09/08  19:00:00,265.320713008,30.9550033581,2.53626874215,0.0,41.9242800987,36.8599292233,14.9955592221,5.63555922207,9.34,0.02
 09/08  20:00:00,247.210431403,30.9550033581,1.90795781793,0.0,34.9369000822,32.3179380704,37.5017291269,28.1644973092,8.1725,1.16473181772
 09/08  21:00:00,178.689944554,30.9550033581,0.909314536084,0.0,13.9747600329,18.6919646116,11.0295716759,5.1950131462,4.67,1.16455852967
 09/08  22:00:00,121.622926046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,152.063966749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,127.430065311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925131908,0.0,2.335,1.16425131908
 09/09  01:00:00,115.276475654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,114.188087282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,112.304096475,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555146198,0.0,1.75125,1.16430146198
 09/09  04:00:00,117.809660037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,117.040752438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,157.114585117,30.9550033581,0.0184923144478,0.0,6.98738001645,14.1499734587,79.53107093,74.8642567046,3.5025,1.16431422544
 09/09  07:00:00,164.377447591,30.9550033581,0.00705126159755,0.0,6.98738001645,14.1499734587,97.6584413162,94.1359413162,3.5025,0.02
 09/09  08:00:00,225.236932141,30.9550033581,0.317833345831,0.0,20.9621400493,23.2339557645,90.7510095653,83.7488965976,5.8375,1.16461296768
 09/09  09:00:00,248.940927157,30.9550033581,1.17730792884,0.0,41.9242800987,36.8599292233,76.8474234762,66.3428230514,9.34,1.16460042487
 09/09  10:00:00,273.27141552,30.9550033581,1.68723755457,0.0,62.886420148,41.4019203762,57.2205971091,46.6930971091,10.5075,0.02
 09/09  11:00:00,301.880453877,30.9550033581,2.04450171606,0.0,62.886420148,41.4019203762,38.3097260073,26.637084853,10.5075,1.16514115434
 09/09  12:00:00,295.892466212,30.9550033581,2.88506687853,0.0,62.886420148,41.4019203762,17.1064762416,4.28854740289,10.5075,2.3104288387
 09/09  13:00:00,303.818988991,30.9550033581,5.75041054142,0.0,62.886420148,41.4019203762,11.6727925454,0.0,10.5075,1.16529254536
 09/09  14:00:00,303.981719224,30.9550033581,8.11547636699,0.0,62.886420148,41.4019203762,11.6725999021,0.0,10.5075,1.1650999021
 09/09  15:00:00,304.119719954,30.9550033581,9.66544437767,0.0,62.886420148,41.4019203762,11.6725483178,0.0,10.5075,1.1650483178
 09/09  16:00:00,306.393759261,30.9550033581,10.5155441908,0.0,62.886420148,41.4019203762,11.672482724,0.0,10.5075,1.16498272398
 09/09  17:00:00,305.253045147,30.9550033581,10.319811251,0.0,62.886420148,41.4019203762,11.6724030755,0.0,10.5075,1.16490307547
 09/09  18:00:00,281.382391199,30.9550033581,7.12934798773,0.0,34.9369000822,32.3179380704,9.28906606758,1.09656606758,8.1725,0.02
 09/09  19:00:00,245.060584482,30.9550033581,2.90174318666,0.0,20.9621400493,23.2339557645,8.68871124702,1.68637693647,5.8375,1.16483431055
 09/09  20:00:00,235.847124035,30.9550033581,2.20558571762,0.0,20.9621400493,23.2339557645,7.00214948325,0.0,5.8375,1.16464948325
 09/09  21:00:00,177.371555492,30.9550033581,1.48178354755,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,124.989443285,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574747817,0.0,1.75125,1.16449747817
 09/09  23:00:00,153.14143691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,130.229470244,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560905424,0.0,1.75125,1.16435905424
 09/10  01:00:00,120.176223105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,118.628356386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,116.989350047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554998382,0.0,1.75125,1.16429998382
 09/10  04:00:00,122.888125029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,120.957216326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,159.284979996,30.9550033581,0.00187602475071,0.0,6.98738001645,14.1499734587,80.8897486131,76.222970453,3.5025,1.16427816011
 09/10  07:00:00,165.316179708,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,104.691972512,101.169472512,3.5025,0.02
 09/10  08:00:00,199.400662047,30.9550033581,0.0161077518002,0.0,6.98738001645,14.1499734587,90.6796134943,87.1571134943,3.5025,0.02
 09/10  09:00:00,181.888555774,30.9550033581,0.171097440447,0.0,6.98738001645,14.1499734587,71.3367995741,66.6698528211,3.5025,1.16444675306
 09/10  10:00:00,220.788916368,30.9550033581,1.31650746711,0.0,27.9495200658,27.7759469175,41.7825478342,33.6128662061,7.005,1.16468162811
 09/10  11:00:00,249.224704136,30.9550033581,1.82744227016,0.0,27.9495200658,27.7759469175,18.2693257901,11.2443257901,7.005,0.02
 09/10  12:00:00,272.95840685,30.9550033581,5.25811575278,0.0,41.9242800987,36.8599292233,10.5048733124,0.0,9.34,1.16487331241
 09/10  13:00:00,273.189018861,30.9550033581,5.49017437299,0.0,41.9242800987,36.8599292233,10.5048476462,0.0,9.34,1.16484764622
 09/10  14:00:00,267.80432142,30.9550033581,6.29686875118,0.0,41.9242800987,36.8599292233,10.5047626111,0.0,9.34,1.16476261113
 09/10  15:00:00,263.761926994,30.9550033581,7.20691759115,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  16:00:00,263.250718415,30.9550033581,7.53661733028,0.0,41.9242800987,36.8599292233,10.5047731108,0.0,9.34,1.16477311084
 09/10  17:00:00,229.595727654,30.9550033581,4.77079703923,0.0,27.9495200658,27.7759469175,9.10932729117,0.93963002403,7.005,1.16469726714
 09/10  18:00:00,226.307919103,30.9550033581,1.68449892011,0.0,13.9747600329,18.6919646116,7.62146185804,1.7869211767,4.67,1.16454068134
 09/10  19:00:00,215.875944822,30.9550033581,1.1983993878,0.0,13.9747600329,18.6919646116,20.2540438391,15.5640438391,4.67,0.02
 09/10  20:00:00,205.172741436,30.9550033581,0.799781912851,0.0,13.9747600329,18.6919646116,46.1850217442,40.3504971147,4.67,1.16452462954
 09/10  21:00:00,181.321390169,30.9550033581,0.587424797279,0.0,13.9747600329,18.6919646116,18.6844913074,13.9944913074,4.67,0.02
 09/10  22:00:00,116.705389555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559010834,0.0,1.75125,1.16434010834
 09/10  23:00:00,146.270835443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,121.070351704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,113.207479927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,110.532138238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928728547,0.0,2.335,1.16428728547
 09/11  03:00:00,107.578300439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,112.059954487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,109.415791943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992191375,0.0,2.335,1.1642191375
 09/11  06:00:00,161.135280498,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,140.114916027,135.424916027,4.67,0.02
 09/11  07:00:00,159.04691211,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,157.485527892,152.795527892,4.67,0.02
 09/11  08:00:00,233.948225007,30.9550033581,0.25199513879,0.0,34.9369000822,32.3179380704,139.329626393,129.992749098,8.1725,1.16437729474
 09/11  09:00:00,263.165611889,30.9550033581,1.09909132457,0.0,62.886420148,41.4019203762,110.687085591,99.0149262017,10.5075,1.16465938911
 09/11  10:00:00,256.837732806,30.9550033581,1.43865467623,0.0,62.886420148,41.4019203762,88.6486784566,76.9763467616,10.5075,1.16483169498
 09/11  11:00:00,286.520013343,30.9550033581,1.72317483168,0.0,62.886420148,41.4019203762,65.7469412922,54.0742676889,10.5075,1.16517360327
 09/11  12:00:00,271.33069826,30.9550033581,1.90896128474,0.0,62.886420148,41.4019203762,49.5968581957,37.9242138212,10.5075,1.16514437449
 09/11  13:00:00,269.734413789,30.9550033581,2.00831846414,0.0,62.886420148,41.4019203762,41.0077528798,29.3349713749,10.5075,1.16528150494
 09/11  14:00:00,266.190122414,30.9550033581,2.2477617874,0.0,62.886420148,41.4019203762,29.0433619685,17.3707186716,10.5075,1.16514329691
 09/11  15:00:00,263.41978685,30.9550033581,2.4669786976,0.0,62.886420148,41.4019203762,21.5056819017,9.83317548725,10.5075,1.16500641445
 09/11  16:00:00,262.053648844,30.9550033581,2.51680862843,0.0,62.886420148,41.4019203762,26.5640675651,14.8916115045,10.5075,1.16495606061
 09/11  17:00:00,258.612581963,30.9550033581,2.34044366941,0.0,62.886420148,41.4019203762,43.0713676952,31.3989478194,10.5075,1.16491987584
 09/11  18:00:00,252.044724163,30.9550033581,1.8626048655,0.0,41.9242800987,36.8599292233,61.3196830171,50.8147421005,9.34,1.16494091656
 09/11  19:00:00,241.114392294,30.9550033581,1.5018906274,0.0,41.9242800987,36.8599292233,85.9194350861,76.5594350861,9.34,0.02
 09/11  20:00:00,216.209711274,30.9550033581,1.03470567887,0.0,34.9369000822,32.3179380704,109.123569088,99.7863320424,8.1725,1.1647370459
 09/11  21:00:00,154.395726616,30.9550033581,0.0953958964563,0.0,13.9747600329,18.6919646116,89.6071965004,83.7726310075,4.67,1.16456549297
 09/11  22:00:00,93.255030998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,126.694474808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,97.4656980497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925864593,0.0,2.335,1.16425864593
 09/12  01:00:00,89.7920192434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,88.744341883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,87.9110654236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922423259,0.0,2.335,1.16422423259
 09/12  04:00:00,109.59524893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,108.91469433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,163.792498577,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,240.562360056,234.728132629,4.67,1.16422742696
 09/12  07:00:00,154.067251179,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,233.354974926,228.664974926,4.67,0.02
 09/12  08:00:00,221.457767057,30.9550033581,0.0110788740027,0.0,34.9369000822,32.3179380704,210.322669942,200.985613129,8.1725,1.16455681249
 09/12  09:00:00,249.690767467,30.9550033581,0.277447679101,0.0,62.886420148,41.4019203762,174.41198055,163.88448055,10.5075,0.02
 09/12  10:00:00,243.664871618,30.9550033581,0.806838544662,0.0,62.886420148,41.4019203762,140.060633484,128.388161394,10.5075,1.16497208977
 09/12  11:00:00,278.886867462,30.9550033581,1.21265071433,0.0,62.886420148,41.4019203762,106.329637058,94.6569347187,10.5075,1.16520233908
 09/12  12:00:00,267.276531029,30.9550033581,1.46979835242,0.0,62.886420148,41.4019203762,82.2008439955,70.5282052156,10.5075,1.16513877991
 09/12  13:00:00,268.808413318,30.9550033581,1.6586286218,0.0,62.886420148,41.4019203762,72.1599463528,59.3419947472,10.5075,2.31045160558
 09/12  14:00:00,265.801457456,30.9550033581,1.80897501731,0.0,62.886420148,41.4019203762,61.411187609,49.7386964034,10.5075,1.16499120557
 09/12  15:00:00,263.350497884,30.9550033581,1.97890877705,0.0,62.886420148,41.4019203762,48.8756124662,38.3481124662,10.5075,0.02
 09/12  16:00:00,262.175438081,30.9550033581,1.96944015364,0.0,62.886420148,41.4019203762,51.3959435664,39.7233758219,10.5075,1.16506774457
 09/12  17:00:00,261.403669812,30.9550033581,1.94220748512,0.0,62.886420148,41.4019203762,57.1090356988,45.4365104786,10.5075,1.16502522026
 09/12  18:00:00,255.812693266,30.9550033581,1.48356731824,0.0,41.9242800987,36.8599292233,75.6466756155,65.1417932786,9.34,1.16488233687
 09/12  19:00:00,236.78602559,30.9550033581,0.982966936847,0.0,41.9242800987,36.8599292233,115.461649261,104.956866025,9.34,1.16478323595
 09/12  20:00:00,214.438321797,30.9550033581,0.56436715573,0.0,34.9369000822,32.3179380704,135.390452193,126.053254497,8.1725,1.16469769643
 09/12  21:00:00,154.658690912,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,108.780325062,104.090325062,4.67,0.02
 09/12  22:00:00,99.3728631469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941118488,0.0,2.335,1.16441118488
 09/12  23:00:00,132.114922596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,102.606521557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,93.9795959019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923524935,0.0,2.335,1.16423524935
 09/13  02:00:00,92.1976732677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,90.4055669059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,95.4972731897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924409242,0.0,2.335,1.16424409242
 09/13  05:00:00,94.2703501748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,149.001551089,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,250.906580819,246.216580819,4.67,0.02
 09/13  07:00:00,146.407408146,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,246.820052501,240.985607845,4.67,1.16444465579
 09/13  08:00:00,222.072179692,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,217.267041409,209.074541409,8.1725,0.02
 09/13  09:00:00,249.511167067,30.9550033581,0.0791647581747,0.0,62.886420148,41.4019203762,189.686494587,178.014339901,10.5075,1.16465468633
 09/13  10:00:00,241.216357264,30.9550033581,0.497090698321,0.0,62.886420148,41.4019203762,161.395980794,149.723683156,10.5075,1.16479763774
 09/13  11:00:00,272.07279799,30.9550033581,0.842753253081,0.0,62.886420148,41.4019203762,132.539462908,120.866876633,10.5075,1.16508627433
 09/13  12:00:00,257.038550294,30.9550033581,1.12386884945,0.0,62.886420148,41.4019203762,107.847563208,96.1747506241,10.5075,1.1653125843
 09/13  13:00:00,257.004925918,30.9550033581,1.31028290632,0.0,62.886420148,41.4019203762,94.1468382692,82.4741536129,10.5075,1.16518465629
 09/13  14:00:00,253.625561878,30.9550033581,1.40032159661,0.0,62.886420148,41.4019203762,87.4987787803,75.8261917287,10.5075,1.16508705161
 09/13  15:00:00,251.666534668,30.9550033581,1.59399620428,0.0,62.886420148,41.4019203762,74.2425315928,62.5700618946,10.5075,1.16496969821
 09/13  16:00:00,251.596013269,30.9550033581,1.71243632612,0.0,62.886420148,41.4019203762,71.9270121925,60.2545944641,10.5075,1.16491772834
 09/13  17:00:00,248.811607467,30.9550033581,1.68197570621,0.0,62.886420148,41.4019203762,81.2342460573,69.5618660861,10.5075,1.16487997123
 09/13  18:00:00,243.359599567,30.9550033581,1.25775045982,0.0,41.9242800987,36.8599292233,99.0123185733,88.5073978714,9.34,1.16492070184
 09/13  19:00:00,232.769950394,30.9550033581,0.918543389232,0.0,41.9242800987,36.8599292233,126.287882249,115.783116591,9.34,1.16476565742
 09/13  20:00:00,211.800410063,30.9550033581,0.430326302127,0.0,34.9369000822,32.3179380704,150.780840309,142.588340309,8.1725,0.02
 09/13  21:00:00,152.026643902,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,127.378807166,121.544191619,4.67,1.16461554694
 09/13  22:00:00,90.8865053187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,124.403640995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992783641,0.0,2.335,1.1642783641
 09/13  24:00:00,93.7670590075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,86.1729622165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,84.692398319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922227552,0.0,2.335,1.16422227552
 09/14  03:00:00,83.459186954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,88.8835672413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,87.7845065096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,142.244655995,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,301.52028633,295.686019601,4.67,1.16426672908
 09/14  07:00:00,138.495369198,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,276.931894185,272.241894185,4.67,0.02
 09/14  08:00:00,216.75576099,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,224.795527486,215.458415327,8.1725,1.16461215816
 09/14  09:00:00,245.021804001,30.9550033581,0.298208697092,0.0,62.886420148,41.4019203762,171.455472868,160.927972868,10.5075,0.02
 09/14  10:00:00,239.151738478,30.9550033581,0.8151378571,0.0,62.886420148,41.4019203762,138.944845305,127.272379586,10.5075,1.1649657193
 09/14  11:00:00,272.305697069,30.9550033581,1.15944735606,0.0,62.886420148,41.4019203762,108.478340532,96.8056986595,10.5075,1.16514187203
 09/14  12:00:00,254.974681168,30.9550033581,1.34236878606,0.0,62.886420148,41.4019203762,94.0581220292,81.2400580315,10.5075,2.31056399775
 09/14  13:00:00,254.447898146,30.9550033581,1.56792679378,0.0,62.886420148,41.4019203762,77.6031616925,65.9305621172,10.5075,1.16509957532
 09/14  14:00:00,251.523388229,30.9550033581,1.7580767817,0.0,62.886420148,41.4019203762,66.018431558,54.3459679578,10.5075,1.1649636002
 09/14  15:00:00,248.540140949,30.9550033581,1.92551965605,0.0,62.886420148,41.4019203762,58.4492329623,46.776691897,10.5075,1.16504106529
 09/14  16:00:00,249.615375865,30.9550033581,2.04175235222,0.0,62.886420148,41.4019203762,57.0592843732,45.386787267,10.5075,1.1649971062
 09/14  17:00:00,249.084865171,30.9550033581,2.08220802067,0.0,62.886420148,41.4019203762,61.2819445184,49.6094770673,10.5075,1.16496745111
 09/14  18:00:00,244.392616713,30.9550033581,1.66348424694,0.0,41.9242800987,36.8599292233,75.4999166048,66.1399166048,9.34,0.02
 09/14  19:00:00,235.404721668,30.9550033581,1.42980612296,0.0,41.9242800987,36.8599292233,94.2543605164,83.749539954,9.34,1.1648205624
 09/14  20:00:00,213.856182264,30.9550033581,1.02649918524,0.0,34.9369000822,32.3179380704,108.225770559,98.8885303004,8.1725,1.16474025894
 09/14  21:00:00,153.425781788,30.9550033581,0.126100520025,0.0,13.9747600329,18.6919646116,83.271415292,77.4368802811,4.67,1.16453501087
 09/14  22:00:00,93.0004437364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,126.512835988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,97.6906148852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922730033,0.0,2.335,1.16422730033
 09/15  01:00:00,90.3559959624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,89.8717135056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,89.6199937144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,111.854758777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925963548,0.0,2.335,1.16425963548
 09/15  05:00:00,111.877082435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,168.387065722,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,194.933801756,190.243801756,4.67,0.02
 09/15  07:00:00,161.213757361,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,186.735490633,180.901041898,4.67,1.1644487356
 09/15  08:00:00,232.287893701,30.9550033581,0.162268187815,0.0,34.9369000822,32.3179380704,149.103408491,140.910908491,8.1725,0.02
 09/15  09:00:00,268.739550245,30.9550033581,1.23273350286,0.0,62.886420148,41.4019203762,97.6984106557,86.0261474487,10.5075,1.16476320699
 09/15  10:00:00,265.981210768,30.9550033581,1.75101938148,0.0,62.886420148,41.4019203762,63.0786254213,51.4063059662,10.5075,1.16481945511
 09/15  11:00:00,296.57295578,30.9550033581,2.31721422142,0.0,62.886420148,41.4019203762,27.187962487,15.5154078957,10.5075,1.16505459128
 09/15  12:00:00,288.594498621,30.9550033581,4.52943465688,0.0,62.886420148,41.4019203762,11.6727659593,0.0,10.5075,1.16526595928
 09/15  13:00:00,290.682194634,30.9550033581,6.14287238332,0.0,62.886420148,41.4019203762,11.6726437735,0.0,10.5075,1.16514377347
 09/15  14:00:00,286.138358994,30.9550033581,6.73859916544,0.0,62.886420148,41.4019203762,11.6725872726,0.0,10.5075,1.16508727256
 09/15  15:00:00,283.372302289,30.9550033581,8.16378753624,0.0,62.886420148,41.4019203762,11.6724896831,0.0,10.5075,1.16498968308
 09/15  16:00:00,282.501808228,30.9550033581,8.79316551962,0.0,62.886420148,41.4019203762,11.6724361505,0.0,10.5075,1.16493615051
 09/15  17:00:00,279.503041914,30.9550033581,8.77130974553,0.0,62.886420148,41.4019203762,11.6723969393,0.0,10.5075,1.16489693934
 09/15  18:00:00,270.081743609,30.9550033581,5.81887846466,0.0,41.9242800987,36.8599292233,11.8725058772,1.36754815001,9.34,1.16495772715
 09/15  19:00:00,246.320246233,30.9550033581,2.46154835077,0.0,41.9242800987,36.8599292233,24.3693249169,13.8644907657,9.34,1.16483415126
 09/15  20:00:00,219.259827836,30.9550033581,1.53087212911,0.0,34.9369000822,32.3179380704,62.1734222211,52.8361758791,8.1725,1.16474634196
 09/15  21:00:00,157.624827106,30.9550033581,0.539638899598,0.0,13.9747600329,18.6919646116,44.4168368862,39.7268368862,4.67,0.02
 09/15  22:00:00,101.430880212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994384716,0.0,2.335,1.1644384716
 09/15  23:00:00,132.974125733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,104.281639523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,92.9728850821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556837505,0.0,1.75125,1.16431837505
 09/16  02:00:00,91.2299937779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,89.9673240747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,95.5291940667,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550592493,0.0,1.75125,1.16425592493
 09/16  05:00:00,93.9443628012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,135.941973264,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,230.088818757,226.566318757,3.5025,0.02
 09/16  07:00:00,133.091974758,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,234.677369291,230.010393933,3.5025,1.16447535828
 09/16  08:00:00,196.099814821,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,197.975711567,192.118211567,5.8375,0.02
 09/16  09:00:00,220.391330225,30.9550033581,0.239260437645,0.0,41.9242800987,36.8599292233,149.396815616,138.892130945,9.34,1.16468467141
 09/16  10:00:00,254.340909723,30.9550033581,1.12984383335,0.0,62.886420148,41.4019203762,100.755493946,89.0830206803,10.5075,1.16497326542
 09/16  11:00:00,290.132668799,30.9550033581,1.62635754236,0.0,62.886420148,41.4019203762,64.156035361,52.4833601496,10.5075,1.16517521139
 09/16  12:00:00,279.019102084,30.9550033581,1.93692006791,0.0,62.886420148,41.4019203762,41.7257229887,30.0531212613,10.5075,1.16510172747
 09/16  13:00:00,278.955240891,30.9550033581,2.10573729807,0.0,62.886420148,41.4019203762,26.9026187825,15.2298668312,10.5075,1.16525195139
 09/16  14:00:00,272.888230279,30.9550033581,2.19380784037,0.0,62.886420148,41.4019203762,24.2059608415,12.533543796,10.5075,1.16491704548
 09/16  15:00:00,271.31375986,30.9550033581,2.55930759355,0.0,62.886420148,41.4019203762,14.2642075773,2.59160179817,10.5075,1.16510577915
 09/16  16:00:00,274.625179514,30.9550033581,2.79240614418,0.0,62.886420148,41.4019203762,11.6725539727,0.0,10.5075,1.16505397265
 09/16  17:00:00,274.559562931,30.9550033581,2.74402894402,0.0,62.886420148,41.4019203762,11.6724879887,0.0,10.5075,1.16498798866
 09/16  18:00:00,250.018446601,30.9550033581,1.66251302134,0.0,34.9369000822,32.3179380704,46.8318600453,37.4944750795,8.1725,1.16488496581
 09/16  19:00:00,209.325318515,30.9550033581,0.746129080605,0.0,20.9621400493,23.2339557645,82.5519148863,75.5496184274,5.8375,1.16479645889
 09/16  20:00:00,198.386293188,30.9550033581,0.404691950974,0.0,20.9621400493,23.2339557645,106.365867867,100.508367867,5.8375,0.02
 09/16  21:00:00,149.656795146,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,84.8837892442,80.2167012946,3.5025,1.16458794954
 09/16  22:00:00,101.593996798,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564803366,0.0,1.75125,1.16439803366
 09/16  23:00:00,133.655759245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,104.701331841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,95.3971973688,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557308693,0.0,1.75125,1.16432308693
 09/17  02:00:00,93.523547534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,91.6019117894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,97.2834878955,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553333367,0.0,1.75125,1.16428333367
 09/17  05:00:00,96.8740999348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
