Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  06:00:00,140.755219194,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,153.554399134,150.031899134,3.5025,0.02
 09/17  07:00:00,140.775902248,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,146.3948847,141.728022688,3.5025,1.16436201239
 09/17  08:00:00,177.215617951,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,123.534592907,120.012092907,3.5025,0.02
 09/17  09:00:00,154.459012395,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,104.341923702,99.6750456318,3.5025,1.16437807056
 09/17  10:00:00,191.989918808,30.9550033581,0.865174212542,0.0,27.9495200658,27.7759469175,75.1801364662,68.1551364662,7.005,0.02
 09/17  11:00:00,225.125448002,30.9550033581,1.33014944665,0.0,27.9495200658,27.7759469175,52.608696321,44.4390246378,7.005,1.16467168325
 09/17  12:00:00,241.879653558,30.9550033581,2.6649907619,0.0,41.9242800987,36.8599292233,23.9151237015,13.4102471147,9.34,1.16487658679
 09/17  13:00:00,242.915839097,30.9550033581,3.90949942616,0.0,41.9242800987,36.8599292233,9.95745359623,0.597453596226,9.34,0.02
 09/17  14:00:00,239.931424841,30.9550033581,4.60397255946,0.0,41.9242800987,36.8599292233,10.5048192719,0.0,9.34,1.16481927194
 09/17  15:00:00,239.309370221,30.9550033581,5.6530827932,0.0,41.9242800987,36.8599292233,10.5047876909,0.0,9.34,1.16478769086
 09/17  16:00:00,243.076233729,30.9550033581,6.89741752338,0.0,41.9242800987,36.8599292233,10.5048040715,0.0,9.34,1.16480407147
 09/17  17:00:00,212.265757821,30.9550033581,5.328501259,0.0,27.9495200658,27.7759469175,8.16971311087,0.0,7.005,1.16471311087
 09/17  18:00:00,213.722682842,30.9550033581,2.96647716516,0.0,13.9747600329,18.6919646116,5.36732347051,0.677323470509,4.67,0.02
 09/17  19:00:00,204.508751509,30.9550033581,1.71769092428,0.0,13.9747600329,18.6919646116,17.207956348,11.3732645954,4.67,1.16469175261
 09/17  20:00:00,194.411673209,30.9550033581,1.86783886065,0.0,13.9747600329,18.6919646116,17.6950410987,13.0050410987,4.67,0.02
 09/17  21:00:00,168.749755943,30.9550033581,1.24073627408,0.0,13.9747600329,18.6919646116,13.2128981358,7.37842709242,4.67,1.16447104337
 09/17  22:00:00,97.6578163965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,128.363084587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550322794,0.0,1.75125,1.16425322794
 09/17  24:00:00,98.2116882389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,90.1620809943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,88.0222760861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,86.0241438919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923183945,0.0,2.335,1.16423183945
 09/18  04:00:00,91.4496428322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,90.308448358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,144.865042006,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,156.189841615,150.35560478,4.67,1.16423683475
 09/18  07:00:00,139.830702959,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,166.306099657,161.616099657,4.67,0.02
 09/18  08:00:00,215.284250554,30.9550033581,0.225091224236,0.0,34.9369000822,32.3179380704,160.342452074,151.005445417,8.1725,1.1645066571
 09/18  09:00:00,239.251548067,30.9550033581,0.865116079433,0.0,62.886420148,41.4019203762,148.644164214,138.116664214,10.5075,0.02
 09/18  10:00:00,229.719902498,30.9550033581,0.980812746206,0.0,62.886420148,41.4019203762,143.497921703,131.82555391,10.5075,1.16486779318
 09/18  11:00:00,259.96141886,30.9550033581,1.13425644564,0.0,62.886420148,41.4019203762,129.650333799,117.97778333,10.5075,1.16505046844
 09/18  12:00:00,239.345707509,30.9550033581,1.23282987144,0.0,62.886420148,41.4019203762,122.11697065,109.299072883,10.5075,2.31039776767
 09/18  13:00:00,237.611602689,30.9550033581,1.39549066378,0.0,62.886420148,41.4019203762,109.222779592,97.5499873555,10.5075,1.16529223671
 09/18  14:00:00,234.010025646,30.9550033581,1.5319215846,0.0,62.886420148,41.4019203762,101.470387212,89.7977659241,10.5075,1.16512128758
 09/18  15:00:00,231.660757928,30.9550033581,1.72403506776,0.0,62.886420148,41.4019203762,92.6396713513,80.9671982857,10.5075,1.16497306554
 09/18  16:00:00,232.331309409,30.9550033581,1.82381244595,0.0,62.886420148,41.4019203762,93.1504891027,81.4780554034,10.5075,1.16493369934
 09/18  17:00:00,232.332979597,30.9550033581,1.81923621332,0.0,62.886420148,41.4019203762,99.6864175105,88.0140088719,10.5075,1.16490863855
 09/18  18:00:00,230.313020924,30.9550033581,1.42473796154,0.0,41.9242800987,36.8599292233,110.710614644,101.350614644,9.34,0.02
 09/18  19:00:00,223.753856594,30.9550033581,1.26229535016,0.0,41.9242800987,36.8599292233,123.470919675,112.966154535,9.34,1.16476514045
 09/18  20:00:00,202.227470336,30.9550033581,0.97598239397,0.0,34.9369000822,32.3179380704,127.444695081,118.107506274,8.1725,1.16468880646
 09/18  21:00:00,144.678923638,30.9550033581,0.168649323347,0.0,13.9747600329,18.6919646116,92.7295487255,88.0395487255,4.67,0.02
 09/18  22:00:00,84.1827904033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944178529,0.0,2.335,1.16444178529
 09/18  23:00:00,119.43554229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,90.8446097608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924528472,0.0,2.335,1.16424528472
 09/19  01:00:00,84.1683278376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,84.5831229976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,85.5455606574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,109.823925339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921302589,0.0,2.335,1.16421302589
 09/19  05:00:00,110.27782379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,165.654481864,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,180.927451146,176.237451146,4.67,0.02
 09/19  07:00:00,157.063187512,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,185.235653068,179.401247814,4.67,1.16440525412
 09/19  08:00:00,228.322539943,30.9550033581,0.238713420635,0.0,34.9369000822,32.3179380704,147.056373477,138.863873477,8.1725,0.02
 09/19  09:00:00,262.932097223,30.9550033581,1.16187545684,0.0,62.886420148,41.4019203762,106.322437539,94.6501562435,10.5075,1.16478129554
 09/19  10:00:00,258.053296187,30.9550033581,1.42765652146,0.0,62.886420148,41.4019203762,86.6017450154,74.9292591689,10.5075,1.16498584646
 09/19  11:00:00,288.646134495,30.9550033581,1.70639804481,0.0,62.886420148,41.4019203762,62.0022171039,50.3294328258,10.5075,1.16528427808
 09/19  12:00:00,276.843175708,30.9550033581,2.0266018595,0.0,62.886420148,41.4019203762,39.2940625834,27.6213162685,10.5075,1.16524631482
 09/19  13:00:00,277.396426308,30.9550033581,2.32445245614,0.0,62.886420148,41.4019203762,22.2077744982,10.5351458744,10.5075,1.16512862381
 09/19  14:00:00,274.363005832,30.9550033581,2.57743250731,0.0,62.886420148,41.4019203762,12.2648451917,0.592268561046,10.5075,1.16507663067
 09/19  15:00:00,272.217632875,30.9550033581,2.9980307678,0.0,62.886420148,41.4019203762,11.6724833585,0.0,10.5075,1.16498335846
 09/19  16:00:00,271.782685615,30.9550033581,3.23801461921,0.0,62.886420148,41.4019203762,11.6724344072,0.0,10.5075,1.16493440719
 09/19  17:00:00,270.757789461,30.9550033581,3.36534508016,0.0,62.886420148,41.4019203762,11.6723998584,0.0,10.5075,1.16489985836
 09/19  18:00:00,265.180177075,30.9550033581,2.46627893065,0.0,41.9242800987,36.8599292233,22.4012448906,11.8962791992,9.34,1.16496569144
 09/19  19:00:00,255.190530534,30.9550033581,2.0357642472,0.0,41.9242800987,36.8599292233,43.4344057301,32.9295613202,9.34,1.1648444099
 09/19  20:00:00,227.786214203,30.9550033581,1.41661437073,0.0,34.9369000822,32.3179380704,67.7749224821,58.4376605232,8.1725,1.16476195887
 09/19  21:00:00,164.288697933,30.9550033581,0.487517234734,0.0,13.9747600329,18.6919646116,46.1035562994,41.4135562994,4.67,0.02
 09/19  22:00:00,108.665974139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993569564,0.0,2.335,1.1643569564
 09/19  23:00:00,140.793696461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,113.647284291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,104.402527275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927361248,0.0,2.335,1.16427361248
 09/20  02:00:00,103.594744769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,103.301252259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,110.392100481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,109.093544802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921158679,0.0,2.335,1.16421158679
 09/20  06:00:00,161.807624122,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,142.99080097,138.30080097,4.67,0.02
 09/20  07:00:00,160.53063277,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,160.213670052,155.523670052,4.67,0.02
 09/20  08:00:00,235.741653698,30.9550033581,0.202224447997,0.0,34.9369000822,32.3179380704,142.021365465,132.684251469,8.1725,1.16461399625
 09/20  09:00:00,266.049401179,30.9550033581,0.970428435612,0.0,62.886420148,41.4019203762,113.97984808,102.307609469,10.5075,1.16473861076
 09/20  10:00:00,263.111979615,30.9550033581,1.34446875446,0.0,62.886420148,41.4019203762,90.4526462893,78.7802230008,10.5075,1.16492328852
 09/20  11:00:00,294.520156125,30.9550033581,1.73647962675,0.0,62.886420148,41.4019203762,60.9681487811,49.2953678799,10.5075,1.16528090114
 09/20  12:00:00,284.006173328,30.9550033581,2.04688546377,0.0,62.886420148,41.4019203762,40.3270763923,28.6543142079,10.5075,1.16526218441
 09/20  13:00:00,284.441372129,30.9550033581,2.29556113831,0.0,62.886420148,41.4019203762,26.0191271025,14.3464850297,10.5075,1.16514207273
 09/20  14:00:00,276.932068206,30.9550033581,2.68324430722,0.0,62.886420148,41.4019203762,17.5571931697,5.88464147164,10.5075,1.16505169806
 09/20  15:00:00,273.28546336,30.9550033581,3.83542255351,0.0,62.886420148,41.4019203762,11.6724415725,0.0,10.5075,1.16494157248
 09/20  16:00:00,271.157075977,30.9550033581,3.85624189951,0.0,62.886420148,41.4019203762,11.6723975393,0.0,10.5075,1.16489753926
 09/20  17:00:00,269.494065038,30.9550033581,3.59972976678,0.0,62.886420148,41.4019203762,14.5083151821,2.83572697399,10.5075,1.1650882081
 09/20  18:00:00,263.833199284,30.9550033581,2.41986803246,0.0,41.9242800987,36.8599292233,25.4636661092,14.9587492234,9.34,1.16491688581
 09/20  19:00:00,259.113161901,30.9550033581,1.81822040411,0.0,41.9242800987,36.8599292233,54.8818229033,44.377054988,9.34,1.16476791531
 09/20  20:00:00,230.781134988,30.9550033581,1.30912921989,0.0,34.9369000822,32.3179380704,73.5917968588,65.3992968588,8.1725,0.02
 09/20  21:00:00,165.383158,30.9550033581,0.329802380403,0.0,13.9747600329,18.6919646116,58.2880259568,52.453402606,4.67,1.16462335078
 09/20  22:00:00,103.890783824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,135.465244782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928823884,0.0,2.335,1.16428823884
 09/20  24:00:00,106.701225657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,97.8379929467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,96.2853602451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923445015,0.0,2.335,1.16423445015
 09/21  03:00:00,94.9372883666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,100.038081019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,98.4118724306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,152.639468472,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,205.806343508,199.972075438,4.67,1.16426807042
 09/21  07:00:00,151.834773425,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,192.101893233,187.411893233,4.67,0.02
 09/21  08:00:00,231.823135606,30.9550033581,0.101960039771,0.0,34.9369000822,32.3179380704,151.768103045,142.430966586,8.1725,1.16463645914
 09/21  09:00:00,265.101633927,30.9550033581,0.877213611405,0.0,62.886420148,41.4019203762,118.025072728,106.3529124,10.5075,1.16466032784
 09/21  10:00:00,261.446497846,30.9550033581,1.07207499828,0.0,62.886420148,41.4019203762,101.416961404,90.8894614038,10.5075,0.02
 09/21  11:00:00,293.038251531,30.9550033581,1.37277788367,0.0,62.886420148,41.4019203762,75.4391836416,63.7664944325,10.5075,1.16518920906
 09/21  12:00:00,282.248785823,30.9550033581,1.68323128505,0.0,62.886420148,41.4019203762,57.5163487035,44.698159671,10.5075,2.3106890326
 09/21  13:00:00,286.18888207,30.9550033581,2.01208749284,0.0,62.886420148,41.4019203762,40.5835503002,28.9108765225,10.5075,1.16517377771
 09/21  14:00:00,286.113938035,30.9550033581,2.40774961308,0.0,62.886420148,41.4019203762,22.382520111,10.7099749547,10.5075,1.16504515634
 09/21  15:00:00,286.225051505,30.9550033581,2.86392138262,0.0,62.886420148,41.4019203762,11.6724181565,0.0,10.5075,1.16491815649
 09/21  16:00:00,288.510498824,30.9550033581,3.13675339297,0.0,62.886420148,41.4019203762,11.6723790011,0.0,10.5075,1.1648790011
 09/21  17:00:00,287.188427347,30.9550033581,3.00389737114,0.0,62.886420148,41.4019203762,11.6725749068,0.0,10.5075,1.16507490678
 09/21  18:00:00,278.353387714,30.9550033581,2.30627479517,0.0,41.9242800987,36.8599292233,25.8182648119,15.3133780807,9.34,1.1648867312
 09/21  19:00:00,272.945053652,30.9550033581,1.86870477782,0.0,41.9242800987,36.8599292233,46.9655945783,37.6055945783,9.34,0.02
 09/21  20:00:00,249.488451163,30.9550033581,1.46058773329,0.0,34.9369000822,32.3179380704,58.4407817006,49.1035910672,8.1725,1.16469063344
 09/21  21:00:00,179.537336982,30.9550033581,0.516279946344,0.0,13.9747600329,18.6919646116,34.8921017987,29.057575335,4.67,1.16452646371
 09/21  22:00:00,114.559963727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,143.789210977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,115.043163831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992214693,0.0,2.335,1.1642214693
 09/22  01:00:00,104.230500856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,100.989299205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,98.1953396683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925682071,0.0,2.335,1.16425682071
 09/22  04:00:00,118.096210749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,116.018757725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,169.026630033,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,211.223620719,206.533620719,4.67,0.02
 09/22  07:00:00,158.433777486,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,215.114673796,209.280196579,4.67,1.164477217
 09/22  08:00:00,225.28065273,30.9550033581,0.0287468980157,0.0,34.9369000822,32.3179380704,177.700870062,168.363761227,8.1725,1.16460883492
 09/22  09:00:00,261.189165702,30.9550033581,0.912405756652,0.0,62.886420148,41.4019203762,116.525123869,105.997623869,10.5075,0.02
 09/22  10:00:00,258.789887333,30.9550033581,1.37476897463,0.0,62.886420148,41.4019203762,84.1531958314,72.4807220421,10.5075,1.16497378927
 09/22  11:00:00,290.163463329,30.9550033581,1.74800339396,0.0,62.886420148,41.4019203762,54.2831051999,42.6103847277,10.5075,1.16522047215
 09/22  12:00:00,277.241506038,30.9550033581,2.03332226156,0.0,62.886420148,41.4019203762,33.4265612379,21.7538922621,10.5075,1.16516897583
 09/22  13:00:00,276.707670215,30.9550033581,2.22949986482,0.0,62.886420148,41.4019203762,20.6054915443,7.78743831946,10.5075,2.31055322481
 09/22  14:00:00,272.343686761,30.9550033581,2.47456771053,0.0,62.886420148,41.4019203762,11.9407717939,0.26821482744,10.5075,1.16505696647
 09/22  15:00:00,270.264462289,30.9550033581,3.21105721176,0.0,62.886420148,41.4019203762,11.6724130981,0.0,10.5075,1.16491309811
 09/22  16:00:00,271.73691693,30.9550033581,3.86518427017,0.0,62.886420148,41.4019203762,11.6723788186,0.0,10.5075,1.16487881859
 09/22  17:00:00,270.49067065,30.9550033581,3.65353430612,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  18:00:00,263.89710636,30.9550033581,2.61912310267,0.0,41.9242800987,36.8599292233,14.5090394171,4.00405654562,9.34,1.1649828715
 09/22  19:00:00,249.287661523,30.9550033581,1.97623275688,0.0,41.9242800987,36.8599292233,47.2961300814,36.7914108302,9.34,1.16471925118
 09/22  20:00:00,219.537918649,30.9550033581,1.29705871856,0.0,34.9369000822,32.3179380704,78.9001815213,69.56286324,8.1725,1.16481828136
 09/22  21:00:00,158.221050249,30.9550033581,0.366400681012,0.0,13.9747600329,18.6919646116,57.7859460354,53.0959460354,4.67,0.02
 09/22  22:00:00,101.884271184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943768605,0.0,2.335,1.16443768605
 09/22  23:00:00,134.04491593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,106.337384443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920722526,0.0,2.335,1.16420722526
 09/23  01:00:00,95.7725015348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  02:00:00,93.9095200847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,92.2792874781,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553611184,0.0,1.75125,1.16428611184
 09/23  04:00:00,97.2417803104,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,95.3687075002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  06:00:00,137.305985831,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,189.958478,185.291700381,3.5025,1.16427761897
 09/23  07:00:00,138.239756045,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,197.630319174,194.107819174,3.5025,0.02
 09/23  08:00:00,197.001832923,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,175.20485534,168.20281608,5.8375,1.16453925948
 09/23  09:00:00,218.576098154,30.9550033581,0.351065859877,0.0,41.9242800987,36.8599292233,141.982731593,132.622731593,9.34,0.02
 09/23  10:00:00,246.25641873,30.9550033581,1.05416365289,0.0,62.886420148,41.4019203762,112.127075215,100.45462657,10.5075,1.16494864489
 09/23  11:00:00,279.332610255,30.9550033581,1.46495688813,0.0,62.886420148,41.4019203762,81.3740082242,69.7012893789,10.5075,1.16521884533
 09/23  12:00:00,266.76892378,30.9550033581,1.80348067231,0.0,62.886420148,41.4019203762,56.9979782013,45.3253420467,10.5075,1.16513615457
 09/23  13:00:00,268.605050201,30.9550033581,2.03723152638,0.0,62.886420148,41.4019203762,38.700694171,25.8827208049,10.5075,2.31047336607
 09/23  14:00:00,267.986901349,30.9550033581,2.32990537419,0.0,62.886420148,41.4019203762,18.6991287481,7.02662979609,10.5075,1.16499895201
 09/23  15:00:00,265.804373102,30.9550033581,2.5858419683,0.0,62.886420148,41.4019203762,11.6724631076,0.0,10.5075,1.16496310763
 09/23  16:00:00,264.202920319,30.9550033581,2.6351904259,0.0,62.886420148,41.4019203762,15.1518628004,3.47944994213,10.5075,1.16491285831
 09/23  17:00:00,262.573999628,30.9550033581,2.51107733551,0.0,62.886420148,41.4019203762,26.2206556874,15.6931556874,10.5075,0.02
 09/23  18:00:00,240.584064252,30.9550033581,1.56222309558,0.0,34.9369000822,32.3179380704,62.8656004986,53.5280734378,8.1725,1.16502706087
 09/23  19:00:00,200.892070636,30.9550033581,0.659780918116,0.0,20.9621400493,23.2339557645,98.7729734032,91.770680067,5.8375,1.16479333627
 09/23  20:00:00,186.685853753,30.9550033581,0.287586407232,0.0,20.9621400493,23.2339557645,126.003734348,119.001614555,5.8375,1.16461979304
 09/23  21:00:00,140.271249604,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,107.358835675,103.836335675,3.5025,0.02
 09/23  22:00:00,91.2073831306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574554245,0.0,1.75125,1.16449554245
 09/23  23:00:00,124.30663734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  24:00:00,93.8323498035,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559659189,0.0,1.75125,1.16434659189
 09/24  01:00:00,85.6079415737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,83.9439273938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  03:00:00,82.8297481404,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155434167,0.0,1.75125,1.1642934167
 09/24  04:00:00,89.0820263024,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,88.785861317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  06:00:00,132.808081744,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,258.947913284,254.281134962,3.5025,1.16427832223
 09/24  07:00:00,135.041275492,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,236.334620956,232.812120956,3.5025,0.02
 09/24  08:00:00,167.975937646,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,193.835064608,190.312564608,3.5025,0.02
 09/24  09:00:00,147.670270006,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,161.230431761,156.563472176,3.5025,1.16445958438
 09/24  10:00:00,188.100499553,30.9550033581,0.118552066439,0.0,27.9495200658,27.7759469175,117.969455016,109.799741247,7.005,1.16471376967
 09/24  11:00:00,221.472036337,30.9550033581,0.527739592282,0.0,27.9495200658,27.7759469175,88.3442818037,81.3192818037,7.005,0.02
 09/24  12:00:00,234.146642892,30.9550033581,1.35188941515,0.0,41.9242800987,36.8599292233,67.1004275518,56.5955918806,9.34,1.16483567123
 09/24  13:00:00,231.69412633,30.9550033581,1.53883353713,0.0,41.9242800987,36.8599292233,57.3348529188,46.8301201293,9.34,1.16473278954
 09/24  14:00:00,226.373580389,30.9550033581,1.66134221217,0.0,41.9242800987,36.8599292233,51.371666325,40.8668221885,9.34,1.16484413646
 09/24  15:00:00,221.98642641,30.9550033581,1.75512854119,0.0,41.9242800987,36.8599292233,49.3170798938,39.9570798938,9.34,0.02
 09/24  16:00:00,221.08051721,30.9550033581,1.76055556159,0.0,41.9242800987,36.8599292233,55.1433780766,44.6385071491,9.34,1.16487092744
 09/24  17:00:00,190.061387706,30.9550033581,0.9887503814,0.0,27.9495200658,27.7759469175,79.1750459979,71.0052365736,7.005,1.1648094243
 09/24  18:00:00,193.370604929,30.9550033581,0.321898694413,0.0,13.9747600329,18.6919646116,96.3716943186,90.537030342,4.67,1.16466397657
 09/24  19:00:00,184.25410729,30.9550033581,0.104729470055,0.0,13.9747600329,18.6919646116,109.213191473,104.523191473,4.67,0.02
 09/24  20:00:00,174.517359381,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,127.153051157,121.318517933,4.67,1.1645332241
 09/24  21:00:00,155.820225613,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,98.5628235011,93.8728235011,4.67,0.02
 09/24  22:00:00,92.9452121177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560138664,0.0,1.75125,1.16435138664
 09/24  23:00:00,125.225402494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,95.3922561278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,89.4427855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922537101,0.0,2.335,1.16422537101
 09/25  02:00:00,87.6944920432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,86.50814753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,92.0455533802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923885882,0.0,2.335,1.16423885882
 09/25  05:00:00,90.8954470857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,145.683785808,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,244.180328359,239.490328359,4.67,0.02
 09/25  07:00:00,145.744407314,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,244.514031063,238.679580493,4.67,1.16445057004
 09/25  08:00:00,219.175186972,30.9550033581,0.0141417964383,0.0,34.9369000822,32.3179380704,207.247913548,199.055413548,8.1725,0.02
 09/25  09:00:00,251.014136241,30.9550033581,0.608323121069,0.0,62.886420148,41.4019203762,145.002657136,133.330392947,10.5075,1.16476418859
 09/25  10:00:00,251.489791421,30.9550033581,1.23833385858,0.0,62.886420148,41.4019203762,101.204995455,89.5326560038,10.5075,1.16483945162
 09/25  11:00:00,285.381865648,30.9550033581,1.56173031739,0.0,62.886420148,41.4019203762,72.5714578461,60.8988076204,10.5075,1.16515022572
 09/25  12:00:00,271.898559066,30.9550033581,1.75476176593,0.0,62.886420148,41.4019203762,60.9182638792,49.2453663974,10.5075,1.16539748182
 09/25  13:00:00,272.214992686,30.9550033581,1.95150157835,0.0,62.886420148,41.4019203762,48.1722633897,36.4994801038,10.5075,1.16528328597
 09/25  14:00:00,268.700990297,30.9550033581,2.14565045186,0.0,62.886420148,41.4019203762,36.7878523821,25.1153856698,10.5075,1.16496671227
 09/25  15:00:00,264.670434983,30.9550033581,2.26602012813,0.0,62.886420148,41.4019203762,31.9078832768,20.2355025781,10.5075,1.16488069874
 09/25  16:00:00,265.323905426,30.9550033581,2.28154159679,0.0,62.886420148,41.4019203762,33.1743190836,21.5017607372,10.5075,1.16505834639
 09/25  17:00:00,263.643802984,30.9550033581,2.18545413285,0.0,62.886420148,41.4019203762,42.9333839653,31.2608485305,10.5075,1.16503543484
 09/25  18:00:00,257.445465517,30.9550033581,1.6398564869,0.0,41.9242800987,36.8599292233,65.5242521897,55.0193644024,9.34,1.1648877873
 09/25  19:00:00,253.13667473,30.9550033581,1.19821598888,0.0,41.9242800987,36.8599292233,98.618128729,88.113355763,9.34,1.16477296599
 09/25  20:00:00,223.060101937,30.9550033581,0.791718777184,0.0,34.9369000822,32.3179380704,115.124935799,105.787738309,8.1725,1.16469749008
 09/25  21:00:00,160.519558874,30.9550033581,0.00831522931949,0.0,13.9747600329,18.6919646116,99.6654973468,94.9754973468,4.67,0.02
 09/25  22:00:00,99.8761020569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939355526,0.0,2.335,1.16439355526
 09/25  23:00:00,131.877539344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,101.152517608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,91.1414568582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,88.0362330265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928322907,0.0,2.335,1.16428322907
 09/26  03:00:00,85.7581460909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,106.32234787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,104.740149659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921988641,0.0,2.335,1.16421988641
 09/26  06:00:00,158.151976337,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,346.806526118,342.116526118,4.67,0.02
 09/26  07:00:00,149.463089491,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,319.58161767,314.89161767,4.67,0.02
 09/26  08:00:00,214.431587647,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,269.484169762,260.147106121,8.1725,1.16456364078
 09/26  09:00:00,243.829985859,30.9550033581,0.0713627640396,0.0,62.886420148,41.4019203762,205.988393721,194.316109936,10.5075,1.16478378558
 09/26  10:00:00,242.252927386,30.9550033581,0.583056627693,0.0,62.886420148,41.4019203762,154.626874714,142.954481397,10.5075,1.16489331752
 09/26  11:00:00,280.002508635,30.9550033581,0.914016572327,0.0,62.886420148,41.4019203762,122.294924635,110.622160527,10.5075,1.16526410861
 09/26  12:00:00,265.330360961,30.9550033581,0.990328707641,0.0,62.886420148,41.4019203762,114.168692775,102.49593816,10.5075,1.16525461473
 09/26  13:00:00,263.235734914,30.9550033581,1.03240948388,0.0,62.886420148,41.4019203762,111.657597902,99.984955575,10.5075,1.16514232706
 09/26  14:00:00,256.794987475,30.9550033581,1.04672622355,0.0,62.886420148,41.4019203762,112.696497188,101.023937589,10.5075,1.16505959928
 09/26  15:00:00,250.916187318,30.9550033581,1.05702932913,0.0,62.886420148,41.4019203762,114.010639135,102.338182245,10.5075,1.16495689003
 09/26  16:00:00,249.269137433,30.9550033581,0.99240216172,0.0,62.886420148,41.4019203762,122.953782647,111.281361612,10.5075,1.16492103482
 09/26  17:00:00,248.504330395,30.9550033581,0.85391855798,0.0,62.886420148,41.4019203762,137.973988275,126.301588567,10.5075,1.16489970854
 09/26  18:00:00,242.754898892,30.9550033581,0.392541426003,0.0,41.9242800987,36.8599292233,164.425996462,153.921038778,9.34,1.16495768412
 09/26  19:00:00,232.239233593,30.9550033581,0.200907163384,0.0,41.9242800987,36.8599292233,183.495048988,172.990233979,9.34,1.16481500883
 09/26  20:00:00,204.196260572,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,203.346127477,195.153627477,8.1725,0.02
 09/26  21:00:00,144.654303472,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,188.679713126,182.845081035,4.67,1.16463209095
 09/26  22:00:00,87.4592326956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,121.50202542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934339028,0.0,2.335,1.16434339028
 09/26  24:00:00,89.9647764743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,82.9224141967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,81.5634251181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922183783,0.0,2.335,1.16422183783
 09/27  03:00:00,80.5394132306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  04:00:00,86.0728929994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,84.7529520662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922175231,0.0,2.335,1.16422175231
 09/27  06:00:00,140.551573724,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,382.026828413,377.336828413,4.67,0.02
 09/27  07:00:00,139.509249759,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,349.710026101,345.020026101,4.67,0.02
 09/27  08:00:00,213.738975544,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,281.502667342,272.165597315,8.1725,1.16457002671
 09/27  09:00:00,244.463680802,30.9550033581,0.0245161233846,0.0,62.886420148,41.4019203762,215.658426178,203.986101634,10.5075,1.16482454332
 09/27  10:00:00,240.674161708,30.9550033581,0.211991201816,0.0,62.886420148,41.4019203762,177.029081987,166.501581987,10.5075,0.02
 09/27  11:00:00,274.883071022,30.9550033581,0.594484707312,0.0,62.886420148,41.4019203762,149.558738794,136.740816071,10.5075,2.31042272343
 09/27  12:00:00,259.102972313,30.9550033581,0.736975427726,0.0,62.886420148,41.4019203762,136.174515062,124.501605216,10.5075,1.16540984684
 09/27  13:00:00,258.118358358,30.9550033581,0.818504306383,0.0,62.886420148,41.4019203762,129.223159695,117.550364869,10.5075,1.16529482586
 09/27  14:00:00,253.526702123,30.9550033581,0.868340149682,0.0,62.886420148,41.4019203762,125.759793851,114.087120039,10.5075,1.16517381139
 09/27  15:00:00,249.458115482,30.9550033581,0.909424611306,0.0,62.886420148,41.4019203762,123.130416766,111.457862798,10.5075,1.16505396792
 09/27  16:00:00,248.791675168,30.9550033581,0.876331661183,0.0,62.886420148,41.4019203762,128.521507372,116.848984216,10.5075,1.16502315592
 09/27  17:00:00,247.912768206,30.9550033581,0.877112441248,0.0,62.886420148,41.4019203762,132.061806556,120.389299604,10.5075,1.165006952
 09/27  18:00:00,244.372727577,30.9550033581,0.635610397204,0.0,41.9242800987,36.8599292233,138.030548421,127.525704891,9.34,1.16484353039
 09/27  19:00:00,243.192398327,30.9550033581,0.491894896453,0.0,41.9242800987,36.8599292233,151.780526265,141.275824324,9.34,1.16470194155
 09/27  20:00:00,215.651562698,30.9550033581,0.148324865846,0.0,34.9369000822,32.3179380704,164.78081663,156.58831663,8.1725,0.02
 09/27  21:00:00,156.00423255,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,139.526946958,133.69238284,4.67,1.1645641181
 09/27  22:00:00,96.7181493663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,130.227634201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931261693,0.0,2.335,1.16431261693
 09/27  24:00:00,100.313826181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,92.2789051922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,90.9843617767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925079966,0.0,2.335,1.16425079966
 09/28  03:00:00,89.8926437204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,95.3391807343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,93.9330754821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,148.344637731,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,282.126753666,276.292509779,4.67,1.16424388638
 09/28  07:00:00,149.03015034,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,266.004419025,261.314419025,4.67,0.02
 09/28  08:00:00,221.351712848,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,229.182039477,219.844942868,8.1725,1.16459660959
 09/28  09:00:00,247.323609196,30.9550033581,0.0576640675383,0.0,62.886420148,41.4019203762,187.792487789,177.264987789,10.5075,0.02
 09/28  10:00:00,238.045461795,30.9550033581,0.391575800164,0.0,62.886420148,41.4019203762,163.064412718,151.391935427,10.5075,1.16497729057
 09/28  11:00:00,268.887160439,30.9550033581,0.661575908771,0.0,62.886420148,41.4019203762,140.364433714,128.691756054,10.5075,1.16517765986
 09/28  12:00:00,250.103264237,30.9550033581,0.786004277939,0.0,62.886420148,41.4019203762,131.671488787,118.853285741,10.5075,2.31070304611
 09/28  13:00:00,248.871853386,30.9550033581,0.917529113596,0.0,62.886420148,41.4019203762,123.473051565,111.800356406,10.5075,1.16519515919
 09/28  14:00:00,246.064078829,30.9550033581,1.04780432811,0.0,62.886420148,41.4019203762,116.453480256,104.78090501,10.5075,1.16507524636
 09/28  15:00:00,244.245966368,30.9550033581,1.21005154943,0.0,62.886420148,41.4019203762,106.460265754,94.7878088442,10.5075,1.16495690939
 09/28  16:00:00,248.453573022,30.9550033581,1.36731315339,0.0,62.886420148,41.4019203762,95.8990075601,84.2265798612,10.5075,1.16492769884
 09/28  17:00:00,250.582395439,30.9550033581,1.34789035456,0.0,62.886420148,41.4019203762,98.8069639028,87.1345508194,10.5075,1.16491308341
 09/28  18:00:00,247.118979094,30.9550033581,1.04680459401,0.0,41.9242800987,36.8599292233,108.171292448,97.6663363884,9.34,1.16495605977
 09/28  19:00:00,243.55884423,30.9550033581,0.710822464857,0.0,41.9242800987,36.8599292233,139.200361448,129.840361448,9.34,0.02
 09/28  20:00:00,212.769520791,30.9550033581,0.302140543871,0.0,34.9369000822,32.3179380704,161.907236512,152.569969641,8.1725,1.16476687153
 09/28  21:00:00,152.016039822,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,143.466219003,137.631609576,4.67,1.16460942623
 09/28  22:00:00,90.5392808958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  23:00:00,124.051340796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930349486,0.0,2.335,1.16430349486
 09/28  24:00:00,93.1020839184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,85.5231361385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  02:00:00,84.7632209212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,84.5357687541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921157935,0.0,2.335,1.16421157935
 09/29  04:00:00,106.660019863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,106.624038305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,162.459795714,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,256.354988091,250.520766821,4.67,1.1642212699
 09/29  07:00:00,155.77633744,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,245.79520047,241.10520047,4.67,0.02
 09/29  08:00:00,219.308868769,30.9550033581,0.00923437262388,0.0,34.9369000822,32.3179380704,219.163780052,209.826635075,8.1725,1.16464497655
 09/29  09:00:00,246.455313563,30.9550033581,0.220141062683,0.0,62.886420148,41.4019203762,178.116053411,167.588553411,10.5075,0.02
 09/29  10:00:00,238.274535347,30.9550033581,0.528664829024,0.0,62.886420148,41.4019203762,164.390403608,152.71801175,10.5075,1.16489185748
 09/29  11:00:00,269.835390472,30.9550033581,0.782995043875,0.0,62.886420148,41.4019203762,142.82425241,131.15165763,10.5075,1.16509478058
 09/29  12:00:00,252.231243793,30.9550033581,0.84698226094,0.0,62.886420148,41.4019203762,138.594284264,125.776241138,10.5075,2.31054312535
 09/29  13:00:00,249.633261785,30.9550033581,0.864591204051,0.0,62.886420148,41.4019203762,138.514666315,126.841774125,10.5075,1.16539219019
 09/29  14:00:00,246.266731508,30.9550033581,0.978188208462,0.0,62.886420148,41.4019203762,129.723118032,118.050619348,10.5075,1.16499868396
 09/29  15:00:00,243.874129629,30.9550033581,1.07514386737,0.0,62.886420148,41.4019203762,121.453257935,109.780876122,10.5075,1.16488181262
 09/29  16:00:00,243.512000812,30.9550033581,1.09627811239,0.0,62.886420148,41.4019203762,122.037255339,110.364681064,10.5075,1.16507427508
 09/29  17:00:00,242.922865261,30.9550033581,1.0860036844,0.0,62.886420148,41.4019203762,125.67086822,113.998303423,10.5075,1.16506479669
 09/29  18:00:00,239.564630052,30.9550033581,0.695517460155,0.0,41.9242800987,36.8599292233,142.647317981,132.142432366,9.34,1.16488561534
 09/29  19:00:00,230.759654994,30.9550033581,0.479130501138,0.0,41.9242800987,36.8599292233,160.97624793,151.61624793,9.34,0.02
 09/29  20:00:00,204.557390642,30.9550033581,0.188194260256,0.0,34.9369000822,32.3179380704,169.73716148,160.399963985,8.1725,1.16469749567
 09/29  21:00:00,147.246203145,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,139.451375919,133.616834887,4.67,1.16454103208
 09/29  22:00:00,91.7601509794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,125.620244308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,95.503577023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923773676,0.0,2.335,1.16423773676
 09/30  01:00:00,85.8949118316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,84.9878008759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,84.370449212,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555145029,0.0,1.75125,1.16430145029
 09/30  04:00:00,90.5127494285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,89.8383115447,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,134.149819007,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,246.951811023,242.284985593,3.5025,1.1643254298
 09/30  07:00:00,137.995833466,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,224.947032233,221.424532233,3.5025,0.02
 09/30  08:00:00,200.949146728,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,182.589685151,175.587530291,5.8375,1.16465486
 09/30  09:00:00,232.023135219,30.9550033581,0.310307110632,0.0,41.9242800987,36.8599292233,126.253028541,115.74836265,9.34,1.16466589151
 09/30  10:00:00,269.228117252,30.9550033581,1.38012972288,0.0,62.886420148,41.4019203762,68.3222925032,57.7947925032,10.5075,0.02
 09/30  11:00:00,306.583926365,30.9550033581,2.12410875089,0.0,62.886420148,41.4019203762,29.1244844863,16.3066478012,10.5075,2.31033668514
 09/30  12:00:00,303.375508612,30.9550033581,4.23825638781,0.0,62.886420148,41.4019203762,11.6728153042,0.0,10.5075,1.1653153042
 09/30  13:00:00,307.881423899,30.9550033581,5.71270198881,0.0,62.886420148,41.4019203762,11.6727262039,0.0,10.5075,1.16522620385
 09/30  14:00:00,303.5147818,30.9550033581,6.20410482185,0.0,62.886420148,41.4019203762,11.6725945028,0.0,10.5075,1.1650945028
 09/30  15:00:00,303.592488593,30.9550033581,7.51202681222,0.0,62.886420148,41.4019203762,11.6725727285,0.0,10.5075,1.1650727285
 09/30  16:00:00,305.984598571,30.9550033581,8.28828180214,0.0,62.886420148,41.4019203762,11.672536297,0.0,10.5075,1.16503629703
 09/30  17:00:00,303.312188452,30.9550033581,7.92449088572,0.0,62.886420148,41.4019203762,11.67248523,0.0,10.5075,1.16498523002
 09/30  18:00:00,275.886435247,30.9550033581,4.14377991413,0.0,34.9369000822,32.3179380704,11.3304538436,1.99306144547,8.1725,1.16489239812
 09/30  19:00:00,244.015519853,30.9550033581,1.50347361778,0.0,20.9621400493,23.2339557645,24.1782202863,17.1759291887,5.8375,1.16479109762
 09/30  20:00:00,229.942547748,30.9550033581,1.42213776461,0.0,20.9621400493,23.2339557645,31.3692343939,25.5117343939,5.8375,0.02
 09/30  21:00:00,174.595639523,30.9550033581,0.761771021443,0.0,6.98738001645,14.1499734587,4.66704192318,0.0,3.5025,1.16454192318
 09/30  22:00:00,122.755302743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  23:00:00,151.540074799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563145866,0.0,1.75125,1.16438145866
 09/30  24:00:00,125.446367136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,114.059533832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,111.338366883,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556882223,0.0,1.75125,1.16431882223
 10/01  03:00:00,108.156305523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,111.362972222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  05:00:00,107.360216426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552930111,0.0,1.75125,1.16427930111
 10/01  06:00:00,146.403761568,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,187.938901891,184.416401891,3.5025,0.02
 10/01  07:00:00,147.075697878,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,210.892732108,206.225922213,3.5025,1.16430989486
 10/01  08:00:00,177.216963754,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,170.865433533,167.342933533,3.5025,0.02
 10/01  09:00:00,156.714570678,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,140.802411271,137.279911271,3.5025,0.02
 10/01  10:00:00,195.002871944,30.9550033581,0.131121583277,0.0,27.9495200658,27.7759469175,106.052004592,97.8822446451,7.005,1.16475994731
 10/01  11:00:00,226.040511931,30.9550033581,0.540134419794,0.0,27.9495200658,27.7759469175,83.3101833508,75.1404458662,7.005,1.16473748456
 10/01  12:00:00,238.216784024,30.9550033581,1.40405673958,0.0,41.9242800987,36.8599292233,59.5715462598,49.0667458454,9.34,1.16480041436
 10/01  13:00:00,231.304005125,30.9550033581,1.44765228953,0.0,41.9242800987,36.8599292233,61.3094542287,51.9494542287,9.34,0.02
 10/01  14:00:00,221.056366117,30.9550033581,1.30991614131,0.0,41.9242800987,36.8599292233,81.6001367583,71.0953758184,9.34,1.16476093996
 10/01  15:00:00,214.08258298,30.9550033581,1.23254259647,0.0,41.9242800987,36.8599292233,91.5201767563,81.0154288002,9.34,1.16474795608
 10/01  16:00:00,212.607471569,30.9550033581,1.17633536561,0.0,41.9242800987,36.8599292233,99.5153970562,89.0106127222,9.34,1.16478433401
 10/01  17:00:00,179.697260559,30.9550033581,0.234238060091,0.0,27.9495200658,27.7759469175,138.707296164,130.537585947,7.005,1.16471021711
 10/01  18:00:00,183.890386212,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,169.251292877,164.561292877,4.67,0.02
 10/01  19:00:00,179.95762599,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,183.513400144,177.678695332,4.67,1.16470481235
 10/01  20:00:00,171.139757691,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,191.971356426,187.281356426,4.67,0.02
 10/01  21:00:00,154.64085885,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,158.557239521,152.722745408,4.67,1.16449411317
 10/01  22:00:00,92.643068301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,126.193993824,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155317574,0.0,1.75125,1.1642817574
 10/01  24:00:00,95.4475698067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,89.4625206737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,88.2205031609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,87.0158332742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926704268,0.0,2.335,1.16426704268
 10/02  04:00:00,92.5124918671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,91.02480448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,145.478040059,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,306.332352109,300.498140585,4.67,1.16421152455
 10/02  07:00:00,145.842922239,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,285.864455654,281.174455654,4.67,0.02
 10/02  08:00:00,218.593394675,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,252.648246779,243.311175217,8.1725,1.16457156256
 10/02  09:00:00,245.601545586,30.9550033581,0.0223460119042,0.0,62.886420148,41.4019203762,209.694310279,199.166810279,10.5075,0.02
 10/02  10:00:00,236.984716717,30.9550033581,0.198712796544,0.0,62.886420148,41.4019203762,188.849438304,177.17697662,10.5075,1.16496168446
 10/02  11:00:00,267.852741116,30.9550033581,0.489453475653,0.0,62.886420148,41.4019203762,169.0522653,157.379594571,10.5075,1.16517072954
 10/02  12:00:00,248.424717806,30.9550033581,0.60099109695,0.0,62.886420148,41.4019203762,162.404753958,149.586540864,10.5075,2.31071309399
 10/02  13:00:00,246.229586224,30.9550033581,0.657428468513,0.0,62.886420148,41.4019203762,157.391616383,145.718906916,10.5075,1.16520946635
 10/02  14:00:00,242.19612454,30.9550033581,0.713384195851,0.0,62.886420148,41.4019203762,153.035177755,141.362582578,10.5075,1.16509517712
 10/02  15:00:00,238.89059251,30.9550033581,0.791535361255,0.0,62.886420148,41.4019203762,147.783306257,136.110823828,10.5075,1.16498242842
 10/02  16:00:00,239.173551769,30.9550033581,0.893193374796,0.0,62.886420148,41.4019203762,142.84002819,131.167568557,10.5075,1.16495963338
 10/02  17:00:00,239.027206649,30.9550033581,0.939010383813,0.0,62.886420148,41.4019203762,142.441027533,130.768575953,10.5075,1.16495157996
 10/02  18:00:00,236.404168446,30.9550033581,0.549842790505,0.0,41.9242800987,36.8599292233,159.098493663,148.593492447,9.34,1.16500121584
 10/02  19:00:00,234.788212186,30.9550033581,0.390845031623,0.0,41.9242800987,36.8599292233,171.079314031,161.719314031,9.34,0.02
 10/02  20:00:00,208.899814423,30.9550033581,0.131345383464,0.0,34.9369000822,32.3179380704,176.006428545,166.669112133,8.1725,1.16481641155
 10/02  21:00:00,150.750269284,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,143.47174852,137.637222064,4.67,1.16452645687
 10/02  22:00:00,90.6509871524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,124.939999802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927745863,0.0,2.335,1.16427745863
 10/02  24:00:00,94.8038590724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,87.837057146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,86.9910549507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,86.4602288905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926828817,0.0,2.335,1.16426828817
 10/03  04:00:00,108.885881765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,108.741488611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,164.314128628,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,291.947370124,286.113156805,4.67,1.16421331932
 10/03  07:00:00,158.375428219,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,273.786081252,269.096081252,4.67,0.02
 10/03  08:00:00,221.853676146,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,236.377573179,227.04049773,8.1725,1.16457544928
 10/03  09:00:00,249.479693856,30.9550033581,0.0227259750495,0.0,62.886420148,41.4019203762,197.462192111,186.934692111,10.5075,0.02
 10/03  10:00:00,241.153266173,30.9550033581,0.276467186386,0.0,62.886420148,41.4019203762,179.432388075,167.75992008,10.5075,1.1649679956
 10/03  11:00:00,272.07666426,30.9550033581,0.5498204451,0.0,62.886420148,41.4019203762,158.662451855,146.989772597,10.5075,1.16517925746
