Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  12:00:00,254.674729008,30.9550033581,0.653637214119,0.0,62.886420148,41.4019203762,150.767855639,137.949619224,10.5075,2.31073641566
 10/03  13:00:00,254.942360492,30.9550033581,0.798221896047,0.0,62.886420148,41.4019203762,136.270682741,124.597959207,10.5075,1.16522353367
 10/03  14:00:00,254.49141283,30.9550033581,0.992992524245,0.0,62.886420148,41.4019203762,119.047064621,107.374453877,10.5075,1.16511074433
 10/03  15:00:00,253.089098918,30.9550033581,1.10925940037,0.0,62.886420148,41.4019203762,108.789174099,97.116674658,10.5075,1.16499944123
 10/03  16:00:00,253.967772347,30.9550033581,1.12861072564,0.0,62.886420148,41.4019203762,108.179988537,96.5075102175,10.5075,1.1649783194
 10/03  17:00:00,254.397737475,30.9550033581,1.0539402323,0.0,62.886420148,41.4019203762,115.263696018,103.591224036,10.5075,1.16497198222
 10/03  18:00:00,255.596555272,30.9550033581,0.770412068202,0.0,41.9242800987,36.8599292233,122.278054889,111.773031534,9.34,1.16502335531
 10/03  19:00:00,246.646968846,30.9550033581,0.70432981398,0.0,41.9242800987,36.8599292233,126.481836405,117.121836405,9.34,0.02
 10/03  20:00:00,221.694732502,30.9550033581,0.478652647795,0.0,34.9369000822,32.3179380704,130.490245325,121.15290565,8.1725,1.16483967536
 10/03  21:00:00,161.947436418,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,95.4871898247,89.652639116,4.67,1.16455070864
 10/03  22:00:00,108.23853891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,140.683512423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930217716,0.0,2.335,1.16430217716
 10/03  24:00:00,112.939244576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,104.193812419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,102.135747207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924305045,0.0,2.335,1.16424305045
 10/04  03:00:00,100.324907004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,106.553680261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,105.370625482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,158.334008911,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,205.129352975,199.295114107,4.67,1.16423886777
 10/04  07:00:00,160.168046263,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,207.043089775,202.353089775,4.67,0.02
 10/04  08:00:00,229.33985216,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,199.825005304,190.487902148,8.1725,1.16460315592
 10/04  09:00:00,254.260598862,30.9550033581,0.0900039695826,0.0,62.886420148,41.4019203762,180.04867158,169.52117158,10.5075,0.02
 10/04  10:00:00,244.724434513,30.9550033581,0.317388069293,0.0,62.886420148,41.4019203762,174.701442558,163.028944475,10.5075,1.16499808302
 10/04  11:00:00,273.197550422,30.9550033581,0.44025935476,0.0,62.886420148,41.4019203762,167.083375913,154.265584646,10.5075,2.31029126741
 10/04  12:00:00,254.499877326,30.9550033581,0.488354085395,0.0,62.886420148,41.4019203762,163.291248846,151.618383269,10.5075,1.16536557679
 10/04  13:00:00,252.931402365,30.9550033581,0.591773168931,0.0,62.886420148,41.4019203762,154.334276904,142.661515189,10.5075,1.16526171494
 10/04  14:00:00,250.858109426,30.9550033581,0.864492826818,0.0,62.886420148,41.4019203762,127.475291464,115.802640962,10.5075,1.16515050201
 10/04  15:00:00,247.662158515,30.9550033581,1.05674676322,0.0,62.886420148,41.4019203762,112.914335001,101.241794378,10.5075,1.16504062264
 10/04  16:00:00,245.153014499,30.9550033581,1.0930697617,0.0,62.886420148,41.4019203762,116.705113891,105.032592709,10.5075,1.1650211818
 10/04  17:00:00,241.864335146,30.9550033581,0.970813744296,0.0,62.886420148,41.4019203762,132.514881943,120.842365363,10.5075,1.16501658038
 10/04  18:00:00,241.469496059,30.9550033581,0.579328845216,0.0,41.9242800987,36.8599292233,151.351946505,140.847084192,9.34,1.16486231285
 10/04  19:00:00,235.514668461,30.9550033581,0.402738357944,0.0,41.9242800987,36.8599292233,167.501058525,156.996329082,9.34,1.16472944303
 10/04  20:00:00,208.933461379,30.9550033581,0.113057828822,0.0,34.9369000822,32.3179380704,174.311752314,166.119252314,8.1725,0.02
 10/04  21:00:00,149.679164059,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,160.434374901,154.599774522,4.67,1.1646003795
 10/04  22:00:00,89.1676147195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  23:00:00,123.219209949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935151023,0.0,2.335,1.16435151023
 10/04  24:00:00,92.2765366667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,86.2392680295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  02:00:00,85.9347518953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929268897,0.0,2.335,1.16429268897
 10/05  03:00:00,85.5320953809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,92.041011159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,91.5877306586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,147.347172809,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,280.552444437,274.718182157,4.67,1.16426227948
 10/05  07:00:00,152.57363416,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,255.726684634,251.036684634,4.67,0.02
 10/05  08:00:00,221.791265098,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,230.114240477,220.77722247,8.1725,1.16451800681
 10/05  09:00:00,249.196858795,30.9550033581,0.00527363505648,0.0,62.886420148,41.4019203762,197.258872252,185.586670169,10.5075,1.16470208306
 10/05  10:00:00,240.220903067,30.9550033581,0.244857012396,0.0,62.886420148,41.4019203762,176.894657451,166.367157451,10.5075,0.02
 10/05  11:00:00,270.349064638,30.9550033581,0.476904175914,0.0,62.886420148,41.4019203762,163.041284378,150.223376743,10.5075,2.31040763569
 10/05  12:00:00,251.748984006,30.9550033581,0.756756425624,0.0,62.886420148,41.4019203762,136.827178443,125.154251219,10.5075,1.16542722433
 10/05  13:00:00,251.121440649,30.9550033581,0.942137430021,0.0,62.886420148,41.4019203762,122.835634335,111.162809646,10.5075,1.1653246887
 10/05  14:00:00,248.010988287,30.9550033581,1.08658065839,0.0,62.886420148,41.4019203762,113.509069084,101.836591343,10.5075,1.16497774148
 10/05  15:00:00,243.618066877,30.9550033581,1.15794430884,0.0,62.886420148,41.4019203762,110.936932813,99.2645448339,10.5075,1.16488797877
 10/05  16:00:00,242.37962038,30.9550033581,1.11888823555,0.0,62.886420148,41.4019203762,117.179453003,105.506863654,10.5075,1.1650893496
 10/05  17:00:00,241.799038373,30.9550033581,0.99922342192,0.0,62.886420148,41.4019203762,130.001116356,118.328529888,10.5075,1.16508646765
 10/05  18:00:00,243.43306644,30.9550033581,0.610863143135,0.0,41.9242800987,36.8599292233,146.179302556,135.674368964,9.34,1.16493359184
 10/05  19:00:00,240.296900641,30.9550033581,0.420659973074,0.0,41.9242800987,36.8599292233,161.63866384,151.133861755,9.34,1.16480208501
 10/05  20:00:00,214.742952652,30.9550033581,0.12649214527,0.0,34.9369000822,32.3179380704,168.217870258,160.025370258,8.1725,0.02
 10/05  21:00:00,156.233062129,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,136.647519906,130.812914317,4.67,1.16460558904
 10/05  22:00:00,97.6044641444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,131.352077784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934441955,0.0,2.335,1.16434441955
 10/05  24:00:00,101.696206144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,93.3004337024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,91.9784960278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922670478,0.0,2.335,1.16422670478
 10/06  03:00:00,91.3349395492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,113.201800693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,112.860045084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923086138,0.0,2.335,1.16423086138
 10/06  06:00:00,168.500521407,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,252.655963558,247.965963558,4.67,0.02
 10/06  07:00:00,167.106864431,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,235.710253215,231.020253215,4.67,0.02
 10/06  08:00:00,225.655054523,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,224.586098553,215.249003061,8.1725,1.16459549199
 10/06  09:00:00,250.31856356,30.9550033581,0.0,0.0,62.886420148,41.4019203762,213.857812956,202.185531464,10.5075,1.16478149206
 10/06  10:00:00,238.60043013,30.9550033581,0.0,0.0,62.886420148,41.4019203762,216.930540028,205.258214073,10.5075,1.16482595522
 10/06  11:00:00,267.0420186,30.9550033581,0.0258887844465,0.0,62.886420148,41.4019203762,205.15251367,193.479790839,10.5075,1.16522283095
 10/06  12:00:00,247.730893814,30.9550033581,0.133180408993,0.0,62.886420148,41.4019203762,198.147361359,186.474629627,10.5075,1.16523173201
 10/06  13:00:00,246.064667524,30.9550033581,0.241716251262,0.0,62.886420148,41.4019203762,189.742930603,178.070017011,10.5075,1.16541359179
 10/06  14:00:00,242.272707482,30.9550033581,0.317016376874,0.0,62.886420148,41.4019203762,183.646692144,171.974124823,10.5075,1.16506732093
 10/06  15:00:00,239.112096401,30.9550033581,0.51693418019,0.0,62.886420148,41.4019203762,164.692158985,153.019679609,10.5075,1.1649793765
 10/06  16:00:00,237.573525293,30.9550033581,0.632073842915,0.0,62.886420148,41.4019203762,160.113939407,148.441479593,10.5075,1.16495981344
 10/06  17:00:00,234.404295081,30.9550033581,0.575077581091,0.0,62.886420148,41.4019203762,172.082187953,160.409732826,10.5075,1.16495512751
 10/06  18:00:00,234.649771308,30.9550033581,0.20289690226,0.0,41.9242800987,36.8599292233,187.97786651,177.472835954,9.34,1.16503055633
 10/06  19:00:00,221.6585074,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,215.537079512,205.032357783,9.34,1.16472172888
 10/06  20:00:00,195.840231882,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,241.240624211,233.048124211,8.1725,0.02
 10/06  21:00:00,139.550762069,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,211.586304992,205.751668208,4.67,1.16463678437
 10/06  22:00:00,83.8374612371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936339439,0.0,2.335,1.16436339439
 10/06  23:00:00,118.923511558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,87.2565534324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,78.2375263396,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559374602,0.0,1.75125,1.16434374602
 10/07  02:00:00,77.4843050734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,76.7829693496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,92.2807429169,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,14.7871665267,11.8716390227,1.75125,1.16427750401
 10/07  05:00:00,92.9434456817,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,12.8229358139,11.0516858139,1.75125,0.02
 10/07  06:00:00,128.66450623,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,359.750653833,356.228153833,3.5025,0.02
 10/07  07:00:00,132.924709069,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,330.164669008,325.497592833,3.5025,1.16457617434
 10/07  08:00:00,189.451978701,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,293.509187396,287.651687396,5.8375,0.02
 10/07  09:00:00,209.334503267,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,245.206583591,234.701890814,9.34,1.16469277716
 10/07  10:00:00,235.198090164,30.9550033581,0.0,0.0,62.886420148,41.4019203762,209.859920086,198.187394865,10.5075,1.16502522099
 10/07  11:00:00,266.908922297,30.9550033581,0.20489255102,0.0,62.886420148,41.4019203762,172.506668793,160.833898941,10.5075,1.16526985249
 10/07  12:00:00,249.127577335,30.9550033581,0.517109099085,0.0,62.886420148,41.4019203762,150.457979638,138.785251446,10.5075,1.1652281924
 10/07  13:00:00,248.891089697,30.9550033581,0.761838689012,0.0,62.886420148,41.4019203762,134.69306929,123.020425504,10.5075,1.16514378589
 10/07  14:00:00,248.147137469,30.9550033581,0.971935791264,0.0,62.886420148,41.4019203762,118.11027369,106.437669321,10.5075,1.16510436886
 10/07  15:00:00,246.713084109,30.9550033581,1.08897308683,0.0,62.886420148,41.4019203762,109.772703992,98.1001017196,10.5075,1.16510227263
 10/07  16:00:00,247.790907698,30.9550033581,1.13781981033,0.0,62.886420148,41.4019203762,107.302714672,95.6301295113,10.5075,1.16508516067
 10/07  17:00:00,248.705828498,30.9550033581,1.1325455529,0.0,62.886420148,41.4019203762,109.938106798,98.2655536701,10.5075,1.16505312836
 10/07  18:00:00,234.249983059,30.9550033581,0.454479551742,0.0,34.9369000822,32.3179380704,137.22498848,127.887502414,8.1725,1.16498606594
 10/07  19:00:00,200.438812593,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,157.342370019,150.340006882,5.8375,1.16486313704
 10/07  20:00:00,190.328508445,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,162.812906237,155.81063501,5.8375,1.16477122693
 10/07  21:00:00,146.090273223,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,127.394850784,123.872350784,3.5025,0.02
 10/07  22:00:00,99.4085093484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575822936,0.0,1.75125,1.16450822936
 10/07  23:00:00,132.014523738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,101.932057231,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561236079,0.0,1.75125,1.16436236079
 10/08  01:00:00,93.2886316042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,91.4297044909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,89.7273368424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549316919,0.0,1.75125,1.16424316919
 10/08  04:00:00,94.8060346442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,92.7092694292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,134.282274207,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,340.570922563,335.904110567,3.5025,1.16431199604
 10/08  07:00:00,137.236695381,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,329.963833777,326.441333777,3.5025,0.02
 10/08  08:00:00,165.54958634,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,267.492400876,262.825526864,3.5025,1.16437401259
 10/08  09:00:00,145.086543404,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,209.134638273,205.612138273,3.5025,0.02
 10/08  10:00:00,186.790516092,30.9550033581,0.00690073104462,0.0,27.9495200658,27.7759469175,168.418918895,160.249286475,7.005,1.1646324206
 10/08  11:00:00,215.235412733,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,166.989668639,159.964668639,7.005,0.02
 10/08  12:00:00,223.775092554,30.9550033581,0.0425025063664,0.0,41.9242800987,36.8599292233,157.008678937,146.50383176,9.34,1.1648471775
 10/08  13:00:00,221.301367339,30.9550033581,0.254199470822,0.0,41.9242800987,36.8599292233,150.199961832,139.695104333,9.34,1.16485749901
 10/08  14:00:00,217.524510277,30.9550033581,0.514535944368,0.0,41.9242800987,36.8599292233,132.723348914,122.218534858,9.34,1.1648140555
 10/08  15:00:00,214.348439202,30.9550033581,0.670329028852,0.0,41.9242800987,36.8599292233,125.820790341,115.315970255,9.34,1.16482008591
 10/08  16:00:00,212.793166038,30.9550033581,0.654528092647,0.0,41.9242800987,36.8599292233,128.368543473,119.008543473,9.34,0.02
 10/08  17:00:00,180.648837956,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,160.493121756,152.323297,7.005,1.16482475649
 10/08  18:00:00,185.88949292,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,193.918781524,188.084125987,4.67,1.16465553719
 10/08  19:00:00,175.197704257,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,229.840090673,224.005494278,4.67,1.16459639499
 10/08  20:00:00,164.891338849,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,245.698115252,241.008115252,4.67,0.02
 10/08  21:00:00,148.334002905,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,222.899386449,217.064923674,4.67,1.16446277518
 10/08  22:00:00,84.8639468645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,119.110814185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  24:00:00,86.9983393339,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553137739,0.0,1.75125,1.16428137739
 10/09  01:00:00,79.9671144998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,78.8111681412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  03:00:00,77.9427560317,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551967241,0.0,1.75125,1.16426967241
 10/09  04:00:00,92.9310898929,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,16.3248516214,14.5536016214,1.75125,0.02
 10/09  05:00:00,96.62944169,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,28.6232338493,26.8519838493,1.75125,0.02
 10/09  06:00:00,126.547559967,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,453.761765848,449.094997129,3.5025,1.16426871874
 10/09  07:00:00,128.650252743,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,422.64100217,419.11850217,3.5025,0.02
 10/09  08:00:00,157.120996167,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,363.120683452,359.598183452,3.5025,0.02
 10/09  09:00:00,131.667263438,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,318.425025666,313.758134459,3.5025,1.16439120706
 10/09  10:00:00,171.360356621,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,241.979028216,233.809353118,7.005,1.16467509708
 10/09  11:00:00,204.291155279,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,203.044305714,196.019305714,7.005,0.02
 10/09  12:00:00,212.7332133,30.9550033581,0.0216686939124,0.0,41.9242800987,36.8599292233,167.601011184,157.096093072,9.34,1.16491811196
 10/09  13:00:00,212.501456473,30.9550033581,0.193422766441,0.0,41.9242800987,36.8599292233,145.084154429,134.579411198,9.34,1.16474323118
 10/09  14:00:00,210.568460374,30.9550033581,0.618982894301,0.0,41.9242800987,36.8599292233,124.294086364,113.789205257,9.34,1.16488110733
 10/09  15:00:00,207.646455459,30.9550033581,0.830613169751,0.0,41.9242800987,36.8599292233,115.854422064,106.494422064,9.34,0.02
 10/09  16:00:00,207.092145213,30.9550033581,0.921007685647,0.0,41.9242800987,36.8599292233,113.13950678,102.634573733,9.34,1.16493304792
 10/09  17:00:00,177.333973704,30.9550033581,0.214677691128,0.0,27.9495200658,27.7759469175,137.48181311,129.312007727,7.005,1.16480538278
 10/09  18:00:00,185.491959589,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,157.229857118,151.395237631,4.67,1.16461948623
 10/09  19:00:00,177.248852741,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,162.360636234,157.670636234,4.67,0.02
 10/09  20:00:00,168.058416627,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,177.355335754,171.520814212,4.67,1.16452154229
 10/09  21:00:00,154.506029486,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,147.397720418,142.707720418,4.67,0.02
 10/09  22:00:00,94.2240259216,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563603468,0.0,1.75125,1.16438603468
 10/09  23:00:00,128.38835271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,99.6134739761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,94.6660708879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992923113,0.0,2.335,1.1642923113
 10/10  02:00:00,94.3631841299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,94.2653210899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,116.484636277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925042373,0.0,2.335,1.16425042373
 10/10  05:00:00,116.441714816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,171.855261174,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,219.528832409,214.838832409,4.67,0.02
 10/10  07:00:00,171.931873441,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,207.759847963,201.925450343,4.67,1.16439762022
 10/10  08:00:00,231.081717418,30.9550033581,0.0070935122894,0.0,34.9369000822,32.3179380704,185.673551187,177.481051187,8.1725,0.02
 10/10  09:00:00,258.506086496,30.9550033581,0.330630835141,0.0,62.886420148,41.4019203762,156.400434951,144.728145928,10.5075,1.1647890229
 10/10  10:00:00,254.440083304,30.9550033581,0.742669438877,0.0,62.886420148,41.4019203762,132.129927129,120.45756833,10.5075,1.16485879938
 10/10  11:00:00,285.794578927,30.9550033581,1.00291224759,0.0,62.886420148,41.4019203762,107.667910079,95.9952624681,10.5075,1.16514761074
 10/10  12:00:00,273.426632397,30.9550033581,1.15842307816,0.0,62.886420148,41.4019203762,90.8062363825,79.1333244908,10.5075,1.16541189174
 10/10  13:00:00,277.24355904,30.9550033581,1.41429147615,0.0,62.886420148,41.4019203762,70.1031437357,57.2850692319,10.5075,2.31057450384
 10/10  14:00:00,275.810465585,30.9550033581,1.67487198725,0.0,62.886420148,41.4019203762,52.3422636099,40.6696577875,10.5075,1.1651058224
 10/10  15:00:00,277.005197674,30.9550033581,2.0471138322,0.0,62.886420148,41.4019203762,29.3380820043,17.6655952445,10.5075,1.16498675985
 10/10  16:00:00,282.346410134,30.9550033581,2.39962719923,0.0,62.886420148,41.4019203762,14.2970792032,2.62459717489,10.5075,1.16498202831
 10/10  17:00:00,282.935049551,30.9550033581,2.40012149387,0.0,62.886420148,41.4019203762,16.102015698,4.42952333721,10.5075,1.16499236075
 10/10  18:00:00,281.242997837,30.9550033581,1.90737620441,0.0,41.9242800987,36.8599292233,34.4669606663,25.1069606663,9.34,0.02
 10/10  19:00:00,266.078132414,30.9550033581,1.64776202654,0.0,41.9242800987,36.8599292233,53.9953636744,43.490487803,9.34,1.16487587132
 10/10  20:00:00,239.482134159,30.9550033581,1.28815670951,0.0,34.9369000822,32.3179380704,65.606210364,56.2688807534,8.1725,1.16482961055
 10/10  21:00:00,173.987426904,30.9550033581,0.437324700678,0.0,13.9747600329,18.6919646116,38.9507912947,33.1161430555,4.67,1.1646482392
 10/10  22:00:00,118.0582162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,148.081402406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  24:00:00,121.932644656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920916696,0.0,2.335,1.16420916696
 10/11  01:00:00,112.241056125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,109.563598008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,107.666404462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925517341,0.0,2.335,1.16425517341
 10/11  04:00:00,113.541857564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,112.254456029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,166.55724528,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,141.978664209,137.288664209,4.67,0.02
 10/11  07:00:00,177.699327306,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,134.343029764,128.508534991,4.67,1.1644947731
 10/11  08:00:00,249.474808128,30.9550033581,0.479422314814,0.0,34.9369000822,32.3179380704,105.682447588,96.3453605725,8.1725,1.16458701538
 10/11  09:00:00,280.79762704,30.9550033581,1.34698632584,0.0,62.886420148,41.4019203762,74.9916237998,64.4641237998,10.5075,0.02
 10/11  10:00:00,277.382261562,30.9550033581,1.63929805201,0.0,62.886420148,41.4019203762,62.2930766592,50.6207146953,10.5075,1.16486196383
 10/11  11:00:00,304.09212164,30.9550033581,1.97283623135,0.0,62.886420148,41.4019203762,44.3369438293,32.6643506479,10.5075,1.16509318136
 10/11  12:00:00,297.61372387,30.9550033581,2.5627040288,0.0,62.886420148,41.4019203762,21.9677555676,9.14963705351,10.5075,2.31061851414
 10/11  13:00:00,301.82295646,30.9550033581,4.0878851766,0.0,62.886420148,41.4019203762,11.6726858442,0.0,10.5075,1.16518584416
 10/11  14:00:00,296.759591555,30.9550033581,4.62025063532,0.0,62.886420148,41.4019203762,11.6725856556,0.0,10.5075,1.16508565562
 10/11  15:00:00,290.697060751,30.9550033581,4.3258477705,0.0,62.886420148,41.4019203762,11.6724871525,0.0,10.5075,1.16498715252
 10/11  16:00:00,290.15641137,30.9550033581,4.13164575669,0.0,62.886420148,41.4019203762,11.6724806224,0.0,10.5075,1.16498062241
 10/11  17:00:00,285.147876737,30.9550033581,2.68611535741,0.0,62.886420148,41.4019203762,17.0264766016,5.35398742998,10.5075,1.16498917162
 10/11  18:00:00,279.31940875,30.9550033581,1.78220209531,0.0,41.9242800987,36.8599292233,47.1628747283,36.6580294523,9.34,1.16484527596
 10/11  19:00:00,268.190244104,30.9550033581,1.43187220141,0.0,41.9242800987,36.8599292233,70.308371602,59.803649344,9.34,1.16472225805
 10/11  20:00:00,237.228425252,30.9550033581,1.0568621784,0.0,34.9369000822,32.3179380704,83.4578449293,75.2653449293,8.1725,0.02
 10/11  21:00:00,167.186705023,30.9550033581,0.248206929345,0.0,13.9747600329,18.6919646116,61.5419629121,55.7073615095,4.67,1.16460140252
 10/11  22:00:00,103.928279056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,134.173615468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927507742,0.0,2.335,1.16427507742
 10/11  24:00:00,104.933611819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,96.8595505832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,95.5418718868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923122857,0.0,2.335,1.16423122857
 10/12  03:00:00,94.3177396674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  04:00:00,99.5667401202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,97.5188447525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,150.212513904,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,253.517533509,247.683271854,4.67,1.16426165497
 10/12  07:00:00,152.444437127,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,259.929879847,255.239879847,4.67,0.02
 10/12  08:00:00,220.294053632,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,237.540437527,228.203392832,8.1725,1.16454469474
 10/12  09:00:00,246.284539237,30.9550033581,0.0132503642387,0.0,62.886420148,41.4019203762,203.411535485,191.739291832,10.5075,1.16474365316
 10/12  10:00:00,237.926212933,30.9550033581,0.272352584445,0.0,62.886420148,41.4019203762,178.293328609,167.765828609,10.5075,0.02
 10/12  11:00:00,268.115191803,30.9550033581,0.495573561346,0.0,62.886420148,41.4019203762,166.755587117,153.937538843,10.5075,2.31054827414
 10/12  12:00:00,248.291404763,30.9550033581,0.572827874074,0.0,62.886420148,41.4019203762,160.90309371,149.23035757,10.5075,1.16523614053
 10/12  13:00:00,245.65166074,30.9550033581,0.644717905332,0.0,62.886420148,41.4019203762,160.172122768,148.49919021,10.5075,1.16543255749
 10/12  14:00:00,239.698873307,30.9550033581,0.643344374246,0.0,62.886420148,41.4019203762,165.336218297,153.663625281,10.5075,1.16509301625
 10/12  15:00:00,233.97873036,30.9550033581,0.683073891003,0.0,62.886420148,41.4019203762,165.603447976,153.93093278,10.5075,1.16501519587
 10/12  16:00:00,232.176005325,30.9550033581,0.709590859493,0.0,62.886420148,41.4019203762,167.473349863,155.800843058,10.5075,1.16500680451
 10/12  17:00:00,230.01648819,30.9550033581,0.566644057632,0.0,62.886420148,41.4019203762,184.140068755,172.467555212,10.5075,1.1650135431
 10/12  18:00:00,235.14046395,30.9550033581,0.0655943628349,0.0,41.9242800987,36.8599292233,209.505759316,199.000869187,9.34,1.16489012843
 10/12  19:00:00,226.197548503,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,229.728983929,219.224185051,9.34,1.16479887783
 10/12  20:00:00,201.056503159,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,249.766251784,240.429003213,8.1725,1.16474857113
 10/12  21:00:00,143.039807788,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,230.541812595,225.851812595,4.67,0.02
 10/12  22:00:00,81.9882044673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945345004,0.0,2.335,1.16445345004
 10/12  23:00:00,117.076157216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,85.007383449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,78.278662104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927807256,0.0,2.335,1.16427807256
 10/13  02:00:00,78.0353211575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,86.8350121441,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,15.7584658141,13.4034658141,2.335,0.02
 10/13  04:00:00,109.312530717,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,16.6605863728,14.3055863728,2.335,0.02
 10/13  05:00:00,109.355680076,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,18.2520221875,14.7527622746,2.335,1.1642599129
 10/13  06:00:00,156.931494664,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,393.316540517,388.626540517,4.67,0.02
 10/13  07:00:00,151.958953605,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,358.063161442,352.228767143,4.67,1.16439429929
 10/13  08:00:00,212.358865859,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,303.413236149,295.220736149,8.1725,0.02
 10/13  09:00:00,237.474203509,30.9550033581,0.0143206030386,0.0,62.886420148,41.4019203762,236.511730608,224.839395096,10.5075,1.16483551154
 10/13  10:00:00,229.904291933,30.9550033581,0.0468911973672,0.0,62.886420148,41.4019203762,194.609126709,182.936767645,10.5075,1.16485906418
 10/13  11:00:00,261.937354053,30.9550033581,0.504885489711,0.0,62.886420148,41.4019203762,159.467405696,147.794689048,10.5075,1.16521664803
 10/13  12:00:00,242.903588626,30.9550033581,0.815288455426,0.0,62.886420148,41.4019203762,137.832047507,126.159326244,10.5075,1.16522126322
 10/13  13:00:00,240.801920817,30.9550033581,0.955689543875,0.0,62.886420148,41.4019203762,126.395588407,114.722664478,10.5075,1.16542392986
 10/13  14:00:00,236.490227069,30.9550033581,1.05453903745,0.0,62.886420148,41.4019203762,119.929486964,108.256859397,10.5075,1.16512756709
 10/13  15:00:00,234.217530645,30.9550033581,1.27560513401,0.0,62.886420148,41.4019203762,106.957726211,95.2851556826,10.5075,1.16507052885
 10/13  16:00:00,235.574349707,30.9550033581,1.41880997246,0.0,62.886420148,41.4019203762,103.719309367,92.0467492062,10.5075,1.16506016056
 10/13  17:00:00,234.693760389,30.9550033581,1.38125734714,0.0,62.886420148,41.4019203762,114.807226937,103.134661884,10.5075,1.16506505332
 10/13  18:00:00,237.683832933,30.9550033581,0.842067241666,0.0,41.9242800987,36.8599292233,141.448231413,130.943269032,9.34,1.16496238149
 10/13  19:00:00,221.059789974,30.9550033581,0.41591236187,0.0,41.9242800987,36.8599292233,175.972042684,165.467320516,9.34,1.16472216837
 10/13  20:00:00,196.521764381,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,196.797261261,187.459902826,8.1725,1.16485843551
 10/13  21:00:00,140.239220742,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,174.414935114,169.724935114,4.67,0.02
 10/13  22:00:00,84.4947861983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945260918,0.0,2.335,1.16445260918
 10/13  23:00:00,119.419100115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,88.4262180002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926589062,0.0,2.335,1.16426589062
 10/14  01:00:00,79.1460386054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,78.4408894753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,78.278194859,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554044718,0.0,1.75125,1.16429044718
 10/14  04:00:00,84.796573201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,84.7697426556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,129.655889032,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,308.713855049,304.047061451,3.5025,1.16429359866
 10/14  07:00:00,135.753705202,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,273.11116632,269.58866632,3.5025,0.02
 10/14  08:00:00,192.631193519,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,237.746266905,230.744089,5.8375,1.16467790475
 10/14  09:00:00,213.267735822,30.9550033581,0.0530161295237,0.0,41.9242800987,36.8599292233,182.643685529,173.283685529,9.34,0.02
 10/14  10:00:00,240.744691058,30.9550033581,0.585067405275,0.0,62.886420148,41.4019203762,141.32477079,129.652237726,10.5075,1.16503306366
 10/14  11:00:00,274.420406193,30.9550033581,1.13978641708,0.0,62.886420148,41.4019203762,108.064265507,95.2465087996,10.5075,2.31025670726
 10/14  12:00:00,259.036651933,30.9550033581,1.47769905052,0.0,62.886420148,41.4019203762,82.0297754565,70.3569541241,10.5075,1.16532133238
 10/14  13:00:00,258.743818383,30.9550033581,1.69615184662,0.0,62.886420148,41.4019203762,66.4919969399,54.8192395858,10.5075,1.16525735405
 10/14  14:00:00,255.056888192,30.9550033581,1.85106397641,0.0,62.886420148,41.4019203762,57.4501619393,45.7775146544,10.5075,1.16514728486
 10/14  15:00:00,252.321479883,30.9550033581,1.94100904743,0.0,62.886420148,41.4019203762,53.2509987516,41.5783476249,10.5075,1.16515112677
 10/14  16:00:00,251.965462259,30.9550033581,1.84803946244,0.0,62.886420148,41.4019203762,62.3072611817,50.6346214659,10.5075,1.16513971584
 10/14  17:00:00,249.491645053,30.9550033581,1.68211913403,0.0,62.886420148,41.4019203762,79.3123079586,67.639694862,10.5075,1.1651130966
 10/14  18:00:00,236.498137008,30.9550033581,0.896676033825,0.0,34.9369000822,32.3179380704,109.91893768,100.58139454,8.1725,1.16504313956
 10/14  19:00:00,195.853540229,30.9550033581,0.0902403213994,0.0,20.9621400493,23.2339557645,142.360303558,135.35802984,5.8375,1.16477371757
 10/14  20:00:00,182.509646027,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,163.114735121,157.257235121,5.8375,0.02
 10/14  21:00:00,137.068140597,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,141.472621017,136.805528734,3.5025,1.16459228355
 10/14  22:00:00,88.512729973,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567713347,0.0,1.75125,1.16442713347
 10/14  23:00:00,122.301567807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,92.1816401107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,85.0603616194,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155423182,0.0,1.75125,1.1642923182
 10/15  02:00:00,83.9917636259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,82.9648269089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,88.5575072604,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552399776,0.0,1.75125,1.16427399776
 10/15  05:00:00,86.7038939222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,128.446054601,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,365.850283049,362.327783049,3.5025,0.02
 10/15  07:00:00,131.167045819,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,337.738802553,333.07193955,3.5025,1.16436300281
 10/15  08:00:00,159.57394235,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,298.502919423,294.980419423,3.5025,0.02
 10/15  09:00:00,132.433495418,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,289.767353199,285.100457393,3.5025,1.16439580593
 10/15  10:00:00,166.471003243,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,260.752959111,253.727959111,7.005,0.02
 10/15  11:00:00,196.895871222,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,238.289711296,230.120024956,7.005,1.16468633997
 10/15  12:00:00,203.53262066,30.9550033581,0.0102316791657,0.0,41.9242800987,36.8599292233,205.9088007,195.40387135,9.34,1.16492934983
 10/15  13:00:00,201.826460005,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,199.743275845,189.238512411,9.34,1.16476343424
 10/15  14:00:00,198.035004919,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,187.847015892,177.342291444,9.34,1.16472444873
 10/15  15:00:00,194.835196597,30.9550033581,0.130012548552,0.0,41.9242800987,36.8599292233,174.421872743,165.061872743,9.34,0.02
 10/15  16:00:00,194.620373617,30.9550033581,0.142127903411,0.0,41.9242800987,36.8599292233,179.670212048,169.165423479,9.34,1.16478856917
 10/15  17:00:00,165.853647388,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,213.37001293,205.200253375,7.005,1.16475955453
 10/15  18:00:00,178.378394597,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,250.741048254,244.906408899,4.67,1.16463935465
 10/15  19:00:00,164.511509423,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,279.428271564,274.738271564,4.67,0.02
 10/15  20:00:00,155.570498032,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,312.411289357,306.57675489,4.67,1.16453446708
 10/15  21:00:00,141.278120392,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,278.749036166,274.059036166,4.67,0.02
 10/15  22:00:00,77.4906395328,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156339737,0.0,1.75125,1.1643839737
 10/15  23:00:00,112.808881346,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,81.6744433632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,78.013675695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925367572,0.0,2.335,1.16425367572
 10/16  02:00:00,77.8700936291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,86.7768681262,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,15.8047812361,13.4497812361,2.335,0.02
 10/16  04:00:00,93.4821831385,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,16.8026319735,13.3033870028,2.335,1.16424497066
 10/16  05:00:00,93.1920099484,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,15.5886372368,13.2336372368,2.335,0.02
 10/16  06:00:00,140.502139668,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,382.792299926,378.102299926,4.67,0.02
 10/16  07:00:00,147.09495513,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,346.356628486,340.522219885,4.67,1.1644086013
 10/16  08:00:00,213.791366815,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,310.609686101,302.417186101,8.1725,0.02
 10/16  09:00:00,240.272813736,30.9550033581,0.0,0.0,62.886420148,41.4019203762,272.418564876,260.746272823,10.5075,1.16479205279
 10/16  10:00:00,231.802521277,30.9550033581,0.0,0.0,62.886420148,41.4019203762,256.572178009,244.899680391,10.5075,1.16499761826
 10/16  11:00:00,262.749183523,30.9550033581,0.0,0.0,62.886420148,41.4019203762,244.746303872,233.073439621,10.5075,1.1653642515
 10/16  12:00:00,242.673836483,30.9550033581,0.0,0.0,62.886420148,41.4019203762,238.802752134,227.129877247,10.5075,1.16537488687
 10/16  13:00:00,240.877238515,30.9550033581,0.0,0.0,62.886420148,41.4019203762,230.320660231,217.502624748,10.5075,2.31053548275
 10/16  14:00:00,236.98956695,30.9550033581,0.0,0.0,62.886420148,41.4019203762,221.596948147,209.924346394,10.5075,1.16510175339
 10/16  15:00:00,233.820130703,30.9550033581,0.0,0.0,62.886420148,41.4019203762,209.992583503,198.320090721,10.5075,1.16499278194
 10/16  16:00:00,233.834362579,30.9550033581,0.0,0.0,62.886420148,41.4019203762,212.444686609,200.772186589,10.5075,1.16500001994
 10/16  17:00:00,233.636490118,30.9550033581,0.0,0.0,62.886420148,41.4019203762,213.81723385,202.144711274,10.5075,1.16502257653
 10/16  18:00:00,238.099736957,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,234.868744334,224.363876661,9.34,1.16486767347
 10/16  19:00:00,227.862480911,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,257.498627659,248.138627659,9.34,0.02
 10/16  20:00:00,201.529964696,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,272.979820813,263.642528868,8.1725,1.16479194522
 10/16  21:00:00,143.494937313,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,243.730018855,237.89545339,4.67,1.1645654658
 10/16  22:00:00,83.2526740462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,118.586474017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,87.3307709592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926680671,0.0,2.335,1.16426680671
 10/17  01:00:00,81.0784735253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,80.5238868839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,79.9179431471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924984201,0.0,2.335,1.16424984201
 10/17  04:00:00,111.324194234,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,14.0984737099,11.7434737099,2.335,0.02
 10/17  05:00:00,107.680141536,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,8.88785782633,6.53285782633,2.335,0.02
 10/17  06:00:00,159.453166732,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,368.622102822,362.787833453,4.67,1.16426936892
 10/17  07:00:00,159.64864197,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,333.734448209,329.044448209,4.67,0.02
 10/17  08:00:00,216.5322491,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,299.901066189,290.56389797,8.1725,1.16466821895
 10/17  09:00:00,242.800968138,30.9550033581,0.0,0.0,62.886420148,41.4019203762,254.909615452,244.382115452,10.5075,0.02
 10/17  10:00:00,234.953529241,30.9550033581,0.0,0.0,62.886420148,41.4019203762,231.238143696,219.565684724,10.5075,1.16495897164
 10/17  11:00:00,266.598841352,30.9550033581,0.0,0.0,62.886420148,41.4019203762,209.359608576,197.686902743,10.5075,1.1652058324
 10/17  12:00:00,247.948635013,30.9550033581,0.074978531497,0.0,62.886420148,41.4019203762,193.877666114,181.059277548,10.5075,2.31088856624
 10/17  13:00:00,246.248960751,30.9550033581,0.239513094798,0.0,62.886420148,41.4019203762,181.120820665,169.44798277,10.5075,1.16533789578
 10/17  14:00:00,241.454803169,30.9550033581,0.310313670539,0.0,62.886420148,41.4019203762,177.972457382,166.299952671,10.5075,1.16500471127
 10/17  15:00:00,237.33744554,30.9550033581,0.451714729893,0.0,62.886420148,41.4019203762,166.883311534,155.210875808,10.5075,1.16493572626
 10/17  16:00:00,236.32264768,30.9550033581,0.468962199814,0.0,62.886420148,41.4019203762,169.56654765,157.894110138,10.5075,1.16493751105
 10/17  17:00:00,234.341689734,30.9550033581,0.376819840025,0.0,62.886420148,41.4019203762,182.717281874,171.044827287,10.5075,1.16495458688
 10/17  18:00:00,240.43116115,30.9550033581,0.0204714357542,0.0,41.9242800987,36.8599292233,196.498130819,185.993077992,9.34,1.16505282723
 10/17  19:00:00,226.308912531,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,205.949772863,195.445016461,9.34,1.16475640182
 10/17  20:00:00,201.517141335,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,210.283835306,200.946620424,8.1725,1.16471488153
 10/17  21:00:00,144.742295372,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,181.797859198,177.107859198,4.67,0.02
 10/17  22:00:00,88.6091336347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942298919,0.0,2.335,1.16442298919
 10/17  23:00:00,122.963744745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,91.8219409161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,85.2083360872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924954826,0.0,2.335,1.16424954826
 10/18  02:00:00,84.7486256568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,84.3695149896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,90.6652873129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,89.7954385838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926791485,0.0,2.335,1.16426791485
 10/18  06:00:00,144.726656996,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,340.955860275,336.265860275,4.67,0.02
 10/18  07:00:00,151.87564093,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,317.583927069,312.893927069,4.67,0.02
 10/18  08:00:00,217.921957792,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,272.048966346,262.711814273,8.1725,1.1646520731
 10/18  09:00:00,245.945970976,30.9550033581,0.00950372254456,0.0,62.886420148,41.4019203762,232.540840998,220.868509516,10.5075,1.16483148206
 10/18  10:00:00,237.185882909,30.9550033581,0.0,0.0,62.886420148,41.4019203762,223.224193132,211.551827583,10.5075,1.1648655492
 10/18  11:00:00,267.38127796,30.9550033581,0.0,0.0,62.886420148,41.4019203762,206.300358328,194.627619763,10.5075,1.16523856548
 10/18  12:00:00,248.118665923,30.9550033581,0.0816654261305,0.0,62.886420148,41.4019203762,197.620009641,185.947255454,10.5075,1.1652541877
 10/18  13:00:00,245.765916271,30.9550033581,0.107236674399,0.0,62.886420148,41.4019203762,199.692603887,188.019920224,10.5075,1.16518366333
 10/18  14:00:00,240.938041029,30.9550033581,0.114139224402,0.0,62.886420148,41.4019203762,201.749695798,188.932022457,10.5075,2.31017334082
 10/18  15:00:00,237.117476921,30.9550033581,0.173161584932,0.0,62.886420148,41.4019203762,194.762826455,184.235326455,10.5075,0.02
 10/18  16:00:00,236.407487468,30.9550033581,0.187844873328,0.0,62.886420148,41.4019203762,197.039725099,185.367092096,10.5075,1.1651330031
 10/18  17:00:00,235.779188852,30.9550033581,0.177342084283,0.0,62.886420148,41.4019203762,201.083792829,189.411144671,10.5075,1.16514815721
 10/18  18:00:00,240.311744079,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,213.245089308,202.740035011,9.34,1.16505429684
 10/18  19:00:00,231.586414493,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,223.532581504,213.027760493,9.34,1.16482101079
 10/18  20:00:00,205.226351375,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,234.030506855,224.693217944,8.1725,1.16478891087
 10/18  21:00:00,147.055852146,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,204.955561589,199.120944213,4.67,1.16461737573
 10/18  22:00:00,86.643742881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,121.294816102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,89.7625799082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924600051,0.0,2.335,1.16424600051
 10/19  01:00:00,82.8742227659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,81.8468821154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,80.9303685048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923026836,0.0,2.335,1.16423026836
 10/19  04:00:00,86.7955320953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,85.8394621681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,141.092941353,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,365.614402354,360.924402354,4.67,0.02
 10/19  07:00:00,146.767941612,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,338.478092747,332.643612742,4.67,1.16448000495
 10/19  08:00:00,212.709746892,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,308.585116548,299.248029344,8.1725,1.16458720401
 10/19  09:00:00,237.705555948,30.9550033581,0.0,0.0,62.886420148,41.4019203762,268.380334121,257.852834121,10.5075,0.02
 10/19  10:00:00,228.51539046,30.9550033581,0.0,0.0,62.886420148,41.4019203762,245.626506968,233.954123332,10.5075,1.16488363564
 10/19  11:00:00,258.723452966,30.9550033581,0.0,0.0,62.886420148,41.4019203762,234.137231212,222.464594777,10.5075,1.16513643531
 10/19  12:00:00,237.704835495,30.9550033581,0.0,0.0,62.886420148,41.4019203762,231.709180355,218.890914822,10.5075,2.310765533
 10/19  13:00:00,235.458624186,30.9550033581,0.0,0.0,62.886420148,41.4019203762,226.712611899,215.039829212,10.5075,1.16528268753
 10/19  14:00:00,231.346871203,30.9550033581,0.0,0.0,62.886420148,41.4019203762,217.189365226,205.51666839,10.5075,1.16519683517
 10/19  15:00:00,228.443175729,30.9550033581,0.0377428246905,0.0,62.886420148,41.4019203762,209.202464008,197.529851708,10.5075,1.16511230052
 10/19  16:00:00,228.754994243,30.9550033581,0.0802703420581,0.0,62.886420148,41.4019203762,209.728144212,198.055522318,10.5075,1.16512189394
