Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  17:00:00,228.702146012,30.9550033581,0.0733598801577,0.0,62.886420148,41.4019203762,213.118311072,201.445664118,10.5075,1.16514695327
 10/19  18:00:00,238.062727509,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,225.345694538,214.840678467,9.34,1.16501607041
 10/19  19:00:00,225.205749682,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,252.862852057,242.358129963,9.34,1.16472209456
 10/19  20:00:00,199.955401447,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,266.245608386,258.053108386,8.1725,0.02
 10/19  21:00:00,142.606194948,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,245.088321441,239.253664924,4.67,1.16465651677
 10/19  22:00:00,81.8085427295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939372486,0.0,2.335,1.16439372486
 10/19  23:00:00,117.349655134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,86.5057724287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,80.4286463132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,80.3437424107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929234315,0.0,2.335,1.16429234315
 10/20  03:00:00,80.5079573764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,102.994097779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,107.102779416,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,9.90290719676,6.40366633435,2.335,1.16424086241
 10/20  06:00:00,158.549056257,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,358.718167979,354.028167979,4.67,0.02
 10/20  07:00:00,157.644063257,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,329.193200364,324.503200364,4.67,0.02
 10/20  08:00:00,214.351286889,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,300.291898082,290.954768689,8.1725,1.16462939335
 10/20  09:00:00,239.579245299,30.9550033581,0.0,0.0,62.886420148,41.4019203762,263.366145809,251.693832252,10.5075,1.16481355691
 10/20  10:00:00,230.332273594,30.9550033581,0.0,0.0,62.886420148,41.4019203762,248.941688676,237.269336719,10.5075,1.16485195719
 10/20  11:00:00,261.516712589,30.9550033581,0.0,0.0,62.886420148,41.4019203762,235.65803959,223.985308222,10.5075,1.16523136752
 10/20  12:00:00,241.481570636,30.9550033581,0.0,0.0,62.886420148,41.4019203762,221.801048864,210.128297239,10.5075,1.16525162492
 10/20  13:00:00,238.826084172,30.9550033581,0.0,0.0,62.886420148,41.4019203762,213.638219388,201.965534209,10.5075,1.16518517921
 10/20  14:00:00,234.149105158,30.9550033581,0.049456748132,0.0,62.886420148,41.4019203762,205.712764898,192.895076671,10.5075,2.31018822703
 10/20  15:00:00,230.402263434,30.9550033581,0.0981178955197,0.0,62.886420148,41.4019203762,201.513170445,190.985670445,10.5075,0.02
 10/20  16:00:00,230.311281654,30.9550033581,0.0856577175977,0.0,62.886420148,41.4019203762,206.45898335,194.786336444,10.5075,1.16514690658
 10/20  17:00:00,230.196548493,30.9550033581,0.0,0.0,62.886420148,41.4019203762,216.84618236,204.028569594,10.5075,2.31011276577
 10/20  18:00:00,238.695312291,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,231.035965582,221.675965582,9.34,0.02
 10/20  19:00:00,219.923075359,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,242.243308262,231.738462444,9.34,1.16484581754
 10/20  20:00:00,195.178407677,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,246.987373846,237.650056425,8.1725,1.16481742156
 10/20  21:00:00,138.748095077,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,222.332770066,216.498121588,4.67,1.1646484773
 10/20  22:00:00,83.2322997385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,118.536143902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,87.0705482341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920990667,0.0,2.335,1.16420990667
 10/21  01:00:00,78.260843812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,77.590571616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,77.0818565036,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554463156,0.0,1.75125,1.16429463156
 10/21  04:00:00,92.5170036781,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,15.5612236903,13.7899736903,1.75125,0.02
 10/21  05:00:00,96.3948229761,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,27.4436023391,25.6723523391,1.75125,0.02
 10/21  06:00:00,126.55101239,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,418.454148201,413.787317934,3.5025,1.16433026723
 10/21  07:00:00,132.035628783,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,394.379491262,390.856991262,3.5025,0.02
 10/21  08:00:00,184.571730182,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,358.865222012,351.863154859,5.8375,1.16456715295
 10/21  09:00:00,202.095445539,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,315.411722206,304.907238275,9.34,1.16448393158
 10/21  10:00:00,228.097516031,30.9550033581,0.0,0.0,62.886420148,41.4019203762,287.221303229,275.548848313,10.5075,1.1649549156
 10/21  11:00:00,260.187509728,30.9550033581,0.0,0.0,62.886420148,41.4019203762,258.063882578,246.391097823,10.5075,1.16528475493
 10/21  12:00:00,240.669747789,30.9550033581,0.0,0.0,62.886420148,41.4019203762,243.616156814,231.943365329,10.5075,1.16529148504
 10/21  13:00:00,238.897695367,30.9550033581,0.0,0.0,62.886420148,41.4019203762,233.12767889,221.454940864,10.5075,1.16523802553
 10/21  14:00:00,235.729177224,30.9550033581,0.0,0.0,62.886420148,41.4019203762,222.89059516,211.21791203,10.5075,1.16518312989
 10/21  15:00:00,233.057081796,30.9550033581,0.0,0.0,62.886420148,41.4019203762,218.670251851,206.997784589,10.5075,1.16496726284
 10/21  16:00:00,232.843271051,30.9550033581,0.0,0.0,62.886420148,41.4019203762,210.002902913,198.330424724,10.5075,1.16497818931
 10/21  17:00:00,231.587170291,30.9550033581,0.0,0.0,62.886420148,41.4019203762,221.854498785,210.182025095,10.5075,1.1649736904
 10/21  18:00:00,225.770020449,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,246.84983635,237.51228977,8.1725,1.16504658013
 10/21  19:00:00,183.295394537,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,268.425282442,261.422854233,5.8375,1.16492820943
 10/21  20:00:00,172.620641531,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,275.895950827,268.893688341,5.8375,1.16476248568
 10/21  21:00:00,129.474471941,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,242.017670022,238.495170022,3.5025,0.02
 10/21  22:00:00,81.0846652804,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577860749,0.0,1.75125,1.16452860749
 10/21  23:00:00,116.443872332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,85.2994128336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563008231,0.0,1.75125,1.16438008231
 10/22  01:00:00,78.814532643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,77.9584060637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,77.2604112941,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552027229,0.0,1.75125,1.16427027229
 10/22  04:00:00,92.3265924426,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,14.6573015775,12.8860515775,1.75125,0.02
 10/22  05:00:00,91.7522986263,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,15.5162001217,13.7449501217,1.75125,0.02
 10/22  06:00:00,126.500091945,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,433.032649441,428.36582388,3.5025,1.16432556094
 10/22  07:00:00,132.04791281,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,398.552705048,395.030205048,3.5025,0.02
 10/22  08:00:00,157.072410328,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,354.212663148,349.545730365,3.5025,1.16443278308
 10/22  09:00:00,129.690169722,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,330.624447343,327.101947343,3.5025,0.02
 10/22  10:00:00,164.642329144,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,292.492209702,284.322485521,7.005,1.16472418095
 10/22  11:00:00,195.831648926,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,275.80248516,267.632792636,7.005,1.16469252431
 10/22  12:00:00,202.032883091,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,246.124533346,236.764533346,9.34,0.02
 10/22  13:00:00,200.566255,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,234.901138683,224.396321072,9.34,1.16481761141
 10/22  14:00:00,196.685580491,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,233.174669668,222.669862518,9.34,1.16480714979
 10/22  15:00:00,193.191175411,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,234.72244129,224.217604883,9.34,1.16483640724
 10/22  16:00:00,193.04515523,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,240.323783429,229.818861663,9.34,1.1649217663
 10/22  17:00:00,164.492262608,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,278.374616947,271.349616947,7.005,0.02
 10/22  18:00:00,181.112755156,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,296.876864209,291.042182696,4.67,1.16468151281
 10/22  19:00:00,164.361824505,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,309.786437028,303.951723487,4.67,1.16471354056
 10/22  20:00:00,155.536934291,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,316.751528198,312.061528198,4.67,0.02
 10/22  21:00:00,141.245883966,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,284.664251302,278.829727787,4.67,1.16452351481
 10/22  22:00:00,77.373076291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,112.674883253,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549721057,0.0,1.75125,1.16424721057
 10/22  24:00:00,81.5404647443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,77.7923131973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,82.0638337855,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,11.0938027078,7.59453132998,2.335,1.16427137782
 10/23  03:00:00,86.600475684,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,18.0045589266,15.6495589266,2.335,0.02
 10/23  04:00:00,97.6975987245,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,25.5476383793,23.1926383793,2.335,0.02
 10/23  05:00:00,92.7917725768,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,19.8292539907,17.4742539907,2.335,0.02
 10/23  06:00:00,140.182819226,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,415.796857441,409.962593438,4.67,1.16426400305
 10/23  07:00:00,145.874726893,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,374.260247854,369.570247854,4.67,0.02
 10/23  08:00:00,211.845021632,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,340.648368763,331.311324422,8.1725,1.16454434082
 10/23  09:00:00,235.991591626,30.9550033581,0.0,0.0,62.886420148,41.4019203762,304.950901437,293.278631881,10.5075,1.16476955521
 10/23  10:00:00,226.166577056,30.9550033581,0.0,0.0,62.886420148,41.4019203762,288.556891978,276.884540824,10.5075,1.16485115374
 10/23  11:00:00,256.941998394,30.9550033581,0.0,0.0,62.886420148,41.4019203762,274.180042741,262.50724009,10.5075,1.16530265053
 10/23  12:00:00,235.537889618,30.9550033581,0.0,0.0,62.886420148,41.4019203762,268.580388158,256.907538796,10.5075,1.16534936129
 10/23  13:00:00,233.490237857,30.9550033581,0.0,0.0,62.886420148,41.4019203762,263.348555103,251.675769789,10.5075,1.1652853142
 10/23  14:00:00,229.652352143,30.9550033581,0.0,0.0,62.886420148,41.4019203762,258.494775882,246.822273069,10.5075,1.16500281373
 10/23  15:00:00,226.236679234,30.9550033581,0.0,0.0,62.886420148,41.4019203762,252.83637864,241.163913609,10.5075,1.16496503083
 10/23  16:00:00,226.272202875,30.9550033581,0.0,0.0,62.886420148,41.4019203762,252.473932184,240.801456474,10.5075,1.16497570939
 10/23  17:00:00,226.269444345,30.9550033581,0.0,0.0,62.886420148,41.4019203762,255.480345951,243.807844008,10.5075,1.16500194339
 10/23  18:00:00,235.828916055,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,266.963674848,256.458757483,9.34,1.16491736498
 10/23  19:00:00,223.098603808,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,277.583706748,267.078830594,9.34,1.1648761548
 10/23  20:00:00,198.192182164,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,282.126696911,272.789347381,8.1725,1.16484952969
 10/23  21:00:00,141.24679119,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,255.113356137,250.423356137,4.67,0.02
 10/23  22:00:00,79.6174928212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994642551,0.0,2.335,1.1644642551
 10/23  23:00:00,114.923648492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,83.7674932254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926797238,0.0,2.335,1.16426797238
 10/24  01:00:00,77.7573246806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,82.0172335221,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,10.1135088724,7.75850887242,2.335,0.02
 10/24  03:00:00,91.0919985792,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,24.203137199,21.848137199,2.335,0.02
 10/24  04:00:00,109.059161683,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,20.6831327507,17.1838771263,2.335,1.16425562443
 10/24  05:00:00,113.380151486,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,33.0038426283,30.6488426283,2.335,0.02
 10/24  06:00:00,156.798263902,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,422.66862789,417.97862789,4.67,0.02
 10/24  07:00:00,155.00315342,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,389.146064771,383.311576442,4.67,1.16448832844
 10/24  08:00:00,211.905937562,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,352.656158854,344.463658854,8.1725,0.02
 10/24  09:00:00,235.968322186,30.9550033581,0.0,0.0,62.886420148,41.4019203762,310.365557091,298.693229867,10.5075,1.16482722372
 10/24  10:00:00,226.19236412,30.9550033581,0.0,0.0,62.886420148,41.4019203762,285.436227138,273.76370891,10.5075,1.16501822785
 10/24  11:00:00,256.971020619,30.9550033581,0.0,0.0,62.886420148,41.4019203762,262.565089818,250.892241819,10.5075,1.16534799861
 10/24  12:00:00,235.747566271,30.9550033581,0.0,0.0,62.886420148,41.4019203762,241.735682367,228.917503889,10.5075,2.31067847793
 10/24  13:00:00,234.087018833,30.9550033581,0.0,0.0,62.886420148,41.4019203762,219.901715689,208.228960741,10.5075,1.16525494724
 10/24  14:00:00,230.366314532,30.9550033581,0.0,0.0,62.886420148,41.4019203762,208.898997368,197.226318798,10.5075,1.16517857049
 10/24  15:00:00,226.96740037,30.9550033581,0.0,0.0,62.886420148,41.4019203762,201.101700954,189.429097331,10.5075,1.16510362271
 10/24  16:00:00,227.032181696,30.9550033581,0.041621898146,0.0,62.886420148,41.4019203762,201.302028232,189.629404103,10.5075,1.16512412895
 10/24  17:00:00,226.853450814,30.9550033581,0.0,0.0,62.886420148,41.4019203762,213.135603444,201.462943131,10.5075,1.16516031374
 10/24  18:00:00,236.233700379,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,226.448014162,215.94297597,9.34,1.16503819192
 10/24  19:00:00,216.82481567,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,241.271761237,230.767010717,9.34,1.16475052051
 10/24  20:00:00,192.291122553,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,255.883106072,246.545884052,8.1725,1.16472202053
 10/24  21:00:00,136.713902249,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,222.562873963,217.872873963,4.67,0.02
 10/24  22:00:00,81.4198444279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943477255,0.0,2.335,1.16443477255
 10/24  23:00:00,117.206121645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,86.3061156088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,80.0622704205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926394864,0.0,2.335,1.16426394864
 10/25  02:00:00,79.6835289155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,79.3820648187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,85.7296455835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,85.1717190923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921930727,0.0,2.335,1.16421930727
 10/25  06:00:00,141.298654385,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,367.116552713,362.426552713,4.67,0.02
 10/25  07:00:00,148.659266404,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,338.031024569,332.196618845,4.67,1.16440572429
 10/25  08:00:00,215.232562539,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,300.912373006,292.719873006,8.1725,0.02
 10/25  09:00:00,241.597004394,30.9550033581,0.0,0.0,62.886420148,41.4019203762,266.841454875,255.169160943,10.5075,1.16479393202
 10/25  10:00:00,232.447730824,30.9550033581,0.0,0.0,62.886420148,41.4019203762,251.23924096,239.566808335,10.5075,1.16493262465
 10/25  11:00:00,263.060367148,30.9550033581,0.0,0.0,62.886420148,41.4019203762,236.877389469,225.204560843,10.5075,1.16532862603
 10/25  12:00:00,243.138737645,30.9550033581,0.0,0.0,62.886420148,41.4019203762,225.533497401,213.860636955,10.5075,1.16536044587
 10/25  13:00:00,241.608469256,30.9550033581,0.0,0.0,62.886420148,41.4019203762,211.892080903,199.07401826,10.5075,2.31056264293
 10/25  14:00:00,238.571488192,30.9550033581,0.128896311703,0.0,62.886420148,41.4019203762,198.65158503,186.978944461,10.5075,1.16514056808
 10/25  15:00:00,235.376125797,30.9550033581,0.24986491996,0.0,62.886420148,41.4019203762,188.825347502,177.152799536,10.5075,1.16504796598
 10/25  16:00:00,235.041668127,30.9550033581,0.289746542872,0.0,62.886420148,41.4019203762,187.218971248,175.546396563,10.5075,1.16507468534
 10/25  17:00:00,234.571611512,30.9550033581,0.296456684803,0.0,62.886420148,41.4019203762,190.453809842,178.781192712,10.5075,1.16511712986
 10/25  18:00:00,242.608758184,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,201.5064008,191.001423558,9.34,1.16497724222
 10/25  19:00:00,230.511181863,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,215.776975322,206.416975322,9.34,0.02
 10/25  20:00:00,205.102468502,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,228.679607994,219.34228385,8.1725,1.16482414414
 10/25  21:00:00,147.313162262,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,202.114876105,196.280245147,4.67,1.16463095847
 10/25  22:00:00,86.8532370507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,121.661563212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932365394,0.0,2.335,1.16432365394
 10/25  24:00:00,90.4679339268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,83.8409486912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,82.9715109616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927648531,0.0,2.335,1.16427648531
 10/26  03:00:00,82.1450671765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,87.9355222485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,86.8504078394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,142.099563519,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,373.024535862,367.190264883,4.67,1.16427097941
 10/26  07:00:00,149.113720382,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,343.129806826,338.439806826,4.67,0.02
 10/26  08:00:00,214.829426812,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,309.653623965,300.316565433,8.1725,1.16455853216
 10/26  09:00:00,240.846086801,30.9550033581,0.0,0.0,62.886420148,41.4019203762,266.530503377,254.85821199,10.5075,1.16479138751
 10/26  10:00:00,232.318023074,30.9550033581,0.0,0.0,62.886420148,41.4019203762,246.560030548,234.887650337,10.5075,1.16488021058
 10/26  11:00:00,263.223577575,30.9550033581,0.0,0.0,62.886420148,41.4019203762,229.855618493,218.182776054,10.5075,1.16534243969
 10/26  12:00:00,243.804423963,30.9550033581,0.0359022355442,0.0,62.886420148,41.4019203762,204.224282393,192.551385932,10.5075,1.16539646097
 10/26  13:00:00,241.626983852,30.9550033581,0.143524753738,0.0,62.886420148,41.4019203762,196.376210664,184.703371878,10.5075,1.16533878651
 10/26  14:00:00,236.687233721,30.9550033581,0.316538021952,0.0,62.886420148,41.4019203762,185.830260764,174.157700029,10.5075,1.16506073489
 10/26  15:00:00,232.996762609,30.9550033581,0.400127218584,0.0,62.886420148,41.4019203762,179.346362125,167.673832894,10.5075,1.16502923111
 10/26  16:00:00,233.17047358,30.9550033581,0.386957847703,0.0,62.886420148,41.4019203762,180.515452312,168.84290588,10.5075,1.1650464326
 10/26  17:00:00,232.302038715,30.9550033581,0.328794772229,0.0,62.886420148,41.4019203762,189.949422842,178.276843461,10.5075,1.16507938106
 10/26  18:00:00,240.119552421,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,211.497045543,200.992044968,9.34,1.16500057493
 10/26  19:00:00,227.331801982,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,228.655791559,218.15101268,9.34,1.16477887877
 10/26  20:00:00,201.959385188,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,237.261576336,227.92431425,8.1725,1.16476208641
 10/26  21:00:00,144.067443919,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,219.022589198,213.187987899,4.67,1.16460129879
 10/26  22:00:00,83.0607413044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,118.124846874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,86.4627145979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923087048,0.0,2.335,1.16423087048
 10/27  01:00:00,80.0678874796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,79.4688958494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,87.8782881117,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,17.7759170059,14.2766962551,2.335,1.16422075087
 10/27  04:00:00,110.066069898,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,19.0413952274,16.6863952274,2.335,0.02
 10/27  05:00:00,114.257683902,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,29.9423039106,27.5873039106,2.335,0.02
 10/27  06:00:00,157.211595783,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,407.120717594,402.430717594,4.67,0.02
 10/27  07:00:00,158.945691142,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,381.850217495,376.015736131,4.67,1.16448136402
 10/27  08:00:00,212.221446719,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,345.061686285,335.724581498,8.1725,1.16460478675
 10/27  09:00:00,237.488309882,30.9550033581,0.0,0.0,62.886420148,41.4019203762,284.225695109,273.698195109,10.5075,0.02
 10/27  10:00:00,230.339660395,30.9550033581,0.0,0.0,62.886420148,41.4019203762,256.399222653,244.726798148,10.5075,1.16492450588
 10/27  11:00:00,262.423058677,30.9550033581,0.0,0.0,62.886420148,41.4019203762,232.029509067,220.356808376,10.5075,1.16520069017
 10/27  12:00:00,243.268413493,30.9550033581,0.0,0.0,62.886420148,41.4019203762,215.872409123,203.053949387,10.5075,2.31095973578
 10/27  13:00:00,242.466695031,30.9550033581,0.0270179798982,0.0,62.886420148,41.4019203762,198.41311435,186.740209295,10.5075,1.16540505561
 10/27  14:00:00,239.343048109,30.9550033581,0.239683981056,0.0,62.886420148,41.4019203762,183.343355267,171.670770399,10.5075,1.16508486748
 10/27  15:00:00,236.518849031,30.9550033581,0.432833560087,0.0,62.886420148,41.4019203762,169.153260486,157.480724859,10.5075,1.1650356263
 10/27  16:00:00,236.523461134,30.9550033581,0.444474418873,0.0,62.886420148,41.4019203762,171.62983313,159.957274078,10.5075,1.1650590512
 10/27  17:00:00,236.151133966,30.9550033581,0.411791886748,0.0,62.886420148,41.4019203762,178.092672559,166.420074298,10.5075,1.16509826034
 10/27  18:00:00,244.113715435,30.9550033581,0.0863854779568,0.0,41.9242800987,36.8599292233,189.260778311,178.755776829,9.34,1.16500148235
 10/27  19:00:00,225.575729103,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,205.016635642,194.511886207,9.34,1.1647494347
 10/27  20:00:00,200.316956397,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,213.460620028,204.123389322,8.1725,1.16473070523
 10/27  21:00:00,143.76227336,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,184.828591232,180.138591232,4.67,0.02
 10/27  22:00:00,88.1739540278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945620526,0.0,2.335,1.16445620526
 10/27  23:00:00,122.60657249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,91.5090050763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,82.4927816863,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559985601,0.0,1.75125,1.16434985601
 10/28  02:00:00,81.7352603819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,81.1640975008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551984727,0.0,1.75125,1.16426984727
 10/28  04:00:00,87.3221961428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,86.5734690708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  06:00:00,129.692215653,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,361.816984889,357.150195092,3.5025,1.16428979682
 10/28  07:00:00,140.40083821,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,325.786027692,322.263527692,3.5025,0.02
 10/28  08:00:00,190.110340843,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,296.557896218,289.555764611,5.8375,1.16463160701
 10/28  09:00:00,209.1469413,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,262.906782168,253.546782168,9.34,0.02
 10/28  10:00:00,234.171066205,30.9550033581,0.0,0.0,62.886420148,41.4019203762,244.142751472,232.470223344,10.5075,1.16502812843
 10/28  11:00:00,264.864834321,30.9550033581,0.0,0.0,62.886420148,41.4019203762,227.703439757,214.885592114,10.5075,2.31034764241
 10/28  12:00:00,245.927641206,30.9550033581,0.0,0.0,62.886420148,41.4019203762,211.476192231,199.803270477,10.5075,1.16542175389
 10/28  13:00:00,244.353376318,30.9550033581,0.0,0.0,62.886420148,41.4019203762,202.95891187,191.286024624,10.5075,1.16538724605
 10/28  14:00:00,240.529358502,30.9550033581,0.0646121901511,0.0,62.886420148,41.4019203762,199.884732551,188.21217601,10.5075,1.16505654031
 10/28  15:00:00,236.957816717,30.9550033581,0.0371532053318,0.0,62.886420148,41.4019203762,203.197138779,191.524543806,10.5075,1.16509497293
 10/28  16:00:00,236.900937051,30.9550033581,0.0469545353026,0.0,62.886420148,41.4019203762,204.86633108,193.193713528,10.5075,1.16511755127
 10/28  17:00:00,236.725764725,30.9550033581,0.0155387665561,0.0,62.886420148,41.4019203762,208.386177496,196.713553316,10.5075,1.1651241801
 10/28  18:00:00,234.353346173,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,227.327192402,217.989602832,8.1725,1.16508956994
 10/28  19:00:00,189.737398444,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,236.399876673,229.397504038,5.8375,1.16487263517
 10/28  20:00:00,178.867132084,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,240.586475323,233.584257963,5.8375,1.16471735973
 10/28  21:00:00,135.088506926,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,210.719737246,207.197237246,3.5025,0.02
 10/28  22:00:00,86.7996086519,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915773715,0.0,1.75125,1.164523715
 10/28  23:00:00,121.429507477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  24:00:00,90.354497591,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559969467,0.0,1.75125,1.16434969467
 10/29  01:00:00,83.6681619288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,82.9307824466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  03:00:00,82.3789776379,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557091307,0.0,1.75125,1.16432091307
 10/29  04:00:00,88.5545388385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,87.8213580259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  06:00:00,131.476033035,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,373.537534721,368.87070086,3.5025,1.1643338611
 10/29  07:00:00,143.203270263,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,338.76917647,335.24667647,3.5025,0.02
 10/29  08:00:00,164.956990031,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,296.187244076,291.520318902,3.5025,1.16442517394
 10/29  09:00:00,139.890225817,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,284.400746029,280.878246029,3.5025,0.02
 10/29  10:00:00,174.579164372,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,260.225585951,252.055851091,7.005,1.16473486057
 10/29  11:00:00,204.934589549,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,251.74850343,243.578786615,7.005,1.16471681478
 10/29  12:00:00,212.687774524,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,233.434881323,224.074881323,9.34,0.02
 10/29  13:00:00,211.311944006,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,228.760747192,218.255888279,9.34,1.16485891291
 10/29  14:00:00,207.353990409,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,224.858377246,214.353514711,9.34,1.1648625345
 10/29  15:00:00,203.938577712,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,221.757628728,211.252722053,9.34,1.16490667507
 10/29  16:00:00,203.941620627,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,219.290726219,208.78591752,9.34,1.16480869934
 10/29  17:00:00,175.389042607,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,249.534863965,241.365081112,7.005,1.16478285319
 10/29  18:00:00,193.390023187,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,277.593976012,272.903976012,4.67,0.02
 10/29  19:00:00,173.113511415,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,292.824336249,286.989672933,4.67,1.16466331663
 10/29  20:00:00,162.743735237,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,301.876957378,297.186957378,4.67,0.02
 10/29  21:00:00,146.737752732,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,265.972482434,260.137957031,4.67,1.16452540301
 10/29  22:00:00,83.9081386241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,118.85732508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554293977,0.0,1.75125,1.16429293977
 10/29  24:00:00,87.2122916351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,82.547162945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,81.3124560211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925515895,0.0,2.335,1.16425515895
 10/30  03:00:00,89.2574685989,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,16.5909589198,14.2359589198,2.335,0.02
 10/30  04:00:00,95.3687767678,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,17.2520090575,14.8970090575,2.335,0.02
 10/30  05:00:00,98.9377650933,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,30.4111060216,26.9118324674,2.335,1.16427355415
 10/30  06:00:00,140.773869097,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,416.866936514,412.176936514,4.67,0.02
 10/30  07:00:00,149.642238323,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,389.503778754,384.813778754,4.67,0.02
 10/30  08:00:00,212.041779429,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,360.651764263,351.31471506,8.1725,1.16454920282
 10/30  09:00:00,236.142338934,30.9550033581,0.0,0.0,62.886420148,41.4019203762,324.529232849,312.856976254,10.5075,1.16475659481
 10/30  10:00:00,226.433743374,30.9550033581,0.0,0.0,62.886420148,41.4019203762,312.732227979,301.059692523,10.5075,1.16503545592
 10/30  11:00:00,257.049383895,30.9550033581,0.0,0.0,62.886420148,41.4019203762,299.552757784,287.880025101,10.5075,1.1652326831
 10/30  12:00:00,235.746253747,30.9550033581,0.0,0.0,62.886420148,41.4019203762,287.801338816,276.128561719,10.5075,1.16527709708
 10/30  13:00:00,233.681352909,30.9550033581,0.0,0.0,62.886420148,41.4019203762,280.372443534,268.699711355,10.5075,1.16523217896
 10/30  14:00:00,229.855474953,30.9550033581,0.0,0.0,62.886420148,41.4019203762,277.824521649,265.006676928,10.5075,2.31034472139
 10/30  15:00:00,226.441571381,30.9550033581,0.0,0.0,62.886420148,41.4019203762,272.336246562,260.663740659,10.5075,1.16500590263
 10/30  16:00:00,226.44752073,30.9550033581,0.0,0.0,62.886420148,41.4019203762,273.282077504,261.609533322,10.5075,1.16504418202
 10/30  17:00:00,226.426524904,30.9550033581,0.0,0.0,62.886420148,41.4019203762,283.094085235,271.421486807,10.5075,1.1650984283
 10/30  18:00:00,239.29850067,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,293.601100387,283.096132882,9.34,1.16496750482
 10/30  19:00:00,223.087856356,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,299.716311536,290.356311536,9.34,0.02
 10/30  20:00:00,198.215264145,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,307.764893408,298.427571055,8.1725,1.16482235272
 10/30  21:00:00,141.248403497,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,297.230493486,291.395930252,4.67,1.16456323452
 10/30  22:00:00,79.4389958254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,114.637298029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933153244,0.0,2.335,1.16433153244
 10/30  24:00:00,87.8103709068,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,12.456709584,10.101709584,2.335,0.02
 10/31  01:00:00,91.0806008262,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,32.6812845016,30.3262845016,2.335,0.02
 10/31  02:00:00,86.5761082817,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,27.4011114692,23.9018239826,2.335,1.1642874866
 10/31  03:00:00,91.310467623,13.8178902344,0.0,0.0,3.49369000822,9.08398230582,43.6783412842,41.3233412842,2.335,0.02
 10/31  04:00:00,115.850706165,15.7981461958,0.0,0.0,3.49369000822,9.08398230582,46.9713861228,44.6163861228,2.335,0.02
 10/31  05:00:00,114.67599541,14.6559214398,0.0,0.0,3.49369000822,9.08398230582,40.4339624495,38.0789624495,2.335,0.02
 10/31  06:00:00,156.585672953,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,521.796624797,515.962485579,4.67,1.16413921792
 10/31  07:00:00,158.252504594,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,470.854924297,466.164924297,4.67,0.02
 10/31  08:00:00,211.810646969,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,431.588803428,422.251718562,8.1725,1.16458486621
 10/31  09:00:00,235.828221037,30.9550033581,0.0,0.0,62.886420148,41.4019203762,369.620982606,357.948651795,10.5075,1.16483081085
 10/31  10:00:00,226.148580402,30.9550033581,0.0,0.0,62.886420148,41.4019203762,327.699896628,316.027464514,10.5075,1.16493211455
 10/31  11:00:00,256.972960662,30.9550033581,0.0,0.0,62.886420148,41.4019203762,297.661887526,285.988974729,10.5075,1.16541279651
 10/31  12:00:00,235.68086429,30.9550033581,0.0,0.0,62.886420148,41.4019203762,278.731275772,267.058296406,10.5075,1.16547936574
 10/31  13:00:00,233.658520794,30.9550033581,0.0,0.0,62.886420148,41.4019203762,269.686155302,258.013222679,10.5075,1.16543262316
 10/31  14:00:00,229.826599694,30.9550033581,0.0,0.0,62.886420148,41.4019203762,255.274695207,243.602033025,10.5075,1.16516218147
 10/31  15:00:00,226.440223912,30.9550033581,0.0,0.0,62.886420148,41.4019203762,244.315894206,232.643252779,10.5075,1.16514142795
 10/31  16:00:00,226.44845989,30.9550033581,0.0,0.0,62.886420148,41.4019203762,246.173900148,233.356274022,10.5075,2.31012612651
 10/31  17:00:00,226.391997109,30.9550033581,0.0,0.0,62.886420148,41.4019203762,257.310944091,245.638431108,10.5075,1.16501298358
 10/31  18:00:00,239.271472751,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,274.496729133,263.991845092,9.34,1.16488404123
 10/31  19:00:00,216.528192506,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,290.328659228,280.968659228,9.34,0.02
 10/31  20:00:00,192.038380614,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,314.309943361,304.972609016,8.1725,1.16483434513
 10/31  21:00:00,136.508371204,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,293.468400301,287.633773213,4.67,1.16462708772
 10/31  22:00:00,79.536532606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,114.778263367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933578825,0.0,2.335,1.16433578825
 10/31  24:00:00,83.5237680964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  01:00:00,86.5976204643,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,21.0725429875,18.7175429875,2.335,0.02
 11/01  02:00:00,91.0322765718,13.4517468964,0.0,0.0,3.49369000822,9.08398230582,37.4933399253,35.1383399253,2.335,0.02
 11/01  03:00:00,91.5141665151,13.9094260689,0.0,0.0,3.49369000822,9.08398230582,42.6326833528,39.1334244933,2.335,1.16425885957
 11/01  04:00:00,95.7469860374,11.6074750741,0.0,0.0,3.49369000822,9.08398230582,33.9499931473,31.5949931473,2.335,0.02
 11/01  05:00:00,103.075121883,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,57.0094665086,54.6544665086,2.335,0.02
 11/01  06:00:00,140.211383647,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,497.349342237,491.51512174,4.67,1.16422049669
 11/01  07:00:00,149.133544988,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,455.910960107,451.220960107,4.67,0.02
 11/01  08:00:00,211.751584715,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,413.983391372,404.646238013,8.1725,1.1646533594
 11/01  09:00:00,235.86991624,30.9550033581,0.0,0.0,62.886420148,41.4019203762,347.795607351,336.123350084,10.5075,1.1647572671
 11/01  10:00:00,226.161209933,30.9550033581,0.0,0.0,62.886420148,41.4019203762,305.182418659,294.654918659,10.5075,0.02
 11/01  11:00:00,256.978716698,30.9550033581,0.0,0.0,62.886420148,41.4019203762,272.147286779,259.329017714,10.5075,2.3107690655
 11/01  12:00:00,236.029144134,30.9550033581,0.0,0.0,62.886420148,41.4019203762,243.282736487,231.609822127,10.5075,1.16541435974
 11/01  13:00:00,234.447040094,30.9550033581,0.0,0.0,62.886420148,41.4019203762,223.292677409,211.619807479,10.5075,1.16536993004
 11/01  14:00:00,230.775231381,30.9550033581,0.0,0.0,62.886420148,41.4019203762,213.422637638,201.750036631,10.5075,1.16510100749
 11/01  15:00:00,227.889252292,30.9550033581,0.0218087502748,0.0,62.886420148,41.4019203762,200.669960387,188.997378009,10.5075,1.16508237855
 11/01  16:00:00,228.282472582,30.9550033581,0.128722969921,0.0,62.886420148,41.4019203762,197.519327018,185.846713796,10.5075,1.16511322148
 11/01  17:00:00,228.30908157,30.9550033581,0.084359319644,0.0,62.886420148,41.4019203762,209.007214103,197.33455398,10.5075,1.16516012306
 11/01  18:00:00,240.534365129,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,232.956863829,222.451770599,9.34,1.16509323049
 11/01  19:00:00,224.080858589,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,253.098474095,242.593593269,9.34,1.16488082576
 11/01  20:00:00,198.628401222,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,261.637328133,252.299952021,8.1725,1.16487611188
 11/01  21:00:00,141.433428797,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,233.214295561,227.379716432,4.67,1.16457912959
 11/01  22:00:00,80.3090618613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  23:00:00,115.469902826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928850461,0.0,2.335,1.16428850461
 11/01  24:00:00,84.0917175658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,78.0756242278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,86.8228031436,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,17.9964547007,15.6414547007,2.335,0.02
 11/02  03:00:00,86.9299404751,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,19.9923959181,16.493149591,2.335,1.16424632706
 11/02  04:00:00,97.8387972075,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,31.5943225489,29.2393225489,2.335,0.02
 11/02  05:00:00,97.7056115172,13.6348185654,0.0,0.0,3.49369000822,9.08398230582,34.2188180977,31.8638180977,2.335,0.02
 11/02  06:00:00,140.390805023,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,446.958128858,441.123886241,4.67,1.16424261691
 11/02  07:00:00,149.37514831,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,420.174636574,415.484636574,4.67,0.02
 11/02  08:00:00,211.887237834,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,377.421587591,368.084477675,8.1725,1.16460991617
 11/02  09:00:00,236.052320655,30.9550033581,0.0,0.0,62.886420148,41.4019203762,309.832595018,298.160378805,10.5075,1.164716213
 11/02  10:00:00,226.545538042,30.9550033581,0.0,0.0,62.886420148,41.4019203762,270.489056002,259.961556002,10.5075,0.02
 11/02  11:00:00,257.545095254,30.9550033581,0.0,0.0,62.886420148,41.4019203762,240.583553802,227.765356026,10.5075,2.31069777638
 11/02  12:00:00,237.032732045,30.9550033581,0.0,0.0,62.886420148,41.4019203762,217.106392591,205.433510119,10.5075,1.16538247225
 11/02  13:00:00,236.166082581,30.9550033581,0.0607380074705,0.0,62.886420148,41.4019203762,191.891498092,180.218657775,10.5075,1.16534031692
 11/02  14:00:00,233.063338746,30.9550033581,0.344037729945,0.0,62.886420148,41.4019203762,171.811329951,160.138757013,10.5075,1.16507293851
 11/02  15:00:00,229.572459288,30.9550033581,0.520628859526,0.0,62.886420148,41.4019203762,161.200545,149.527988523,10.5075,1.16505647704
 11/02  16:00:00,229.52630597,30.9550033581,0.604834213941,0.0,62.886420148,41.4019203762,161.657865522,149.985275797,10.5075,1.16508972497
 11/02  17:00:00,229.317539026,30.9550033581,0.563369420671,0.0,62.886420148,41.4019203762,173.351129771,161.678490722,10.5075,1.16513904907
 11/02  18:00:00,241.117033879,30.9550033581,0.0714801370379,0.0,41.9242800987,36.8599292233,201.666617577,191.161543376,9.34,1.16507420178
 11/02  19:00:00,224.242520783,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,232.19308274,221.688219378,9.34,1.16486336148
 11/02  20:00:00,198.630973975,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,250.160035453,240.822674731,8.1725,1.16486072217
 11/02  21:00:00,141.427596149,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,229.861407573,224.026769416,4.67,1.16463815703
 11/02  22:00:00,80.6934131757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,116.065050641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  24:00:00,84.3706187101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927198192,0.0,2.335,1.16427198192
 11/03  01:00:00,78.2136923236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,82.4397446752,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,10.4400815695,8.08508156946,2.335,0.02
 11/03  03:00:00,91.4363049226,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,28.565463986,25.0661967781,2.335,1.16426720789
 11/03  04:00:00,109.355597077,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,22.1502177012,19.7952177012,2.335,0.02
 11/03  05:00:00,113.712650097,13.4517468964,0.0,0.0,3.49369000822,9.08398230582,38.1772441564,35.8222441564,2.335,0.02
 11/03  06:00:00,156.960351285,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,435.500360665,429.66613048,4.67,1.16423018504
 11/03  07:00:00,158.693400928,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,397.300942559,392.610942559,4.67,0.02
 11/03  08:00:00,212.084195633,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,355.0544496,345.717349497,8.1725,1.16460010324
 11/03  09:00:00,236.305015179,30.9550033581,0.0,0.0,62.886420148,41.4019203762,294.190225361,283.662725361,10.5075,0.02
 11/03  10:00:00,227.559585387,30.9550033581,0.0,0.0,62.886420148,41.4019203762,267.272809888,255.600223432,10.5075,1.16508645543
 11/03  11:00:00,259.884821515,30.9550033581,0.0,0.0,62.886420148,41.4019203762,243.223210122,230.405017277,10.5075,2.31069284584
 11/03  12:00:00,239.957207068,30.9550033581,0.0,0.0,62.886420148,41.4019203762,226.814051456,215.141167736,10.5075,1.16538371982
 11/03  13:00:00,237.114085655,30.9550033581,0.0,0.0,62.886420148,41.4019203762,233.302143012,221.629299178,10.5075,1.16534383344
 11/03  14:00:00,231.78252085,30.9550033581,0.0,0.0,62.886420148,41.4019203762,244.225440774,232.552862754,10.5075,1.16507802009
 11/03  15:00:00,227.43620559,30.9550033581,0.0,0.0,62.886420148,41.4019203762,249.35175727,237.679193508,10.5075,1.16506376237
 11/03  16:00:00,227.167245106,30.9550033581,0.0,0.0,62.886420148,41.4019203762,251.780933902,240.108334552,10.5075,1.16509934984
 11/03  17:00:00,227.172193387,30.9550033581,0.0,0.0,62.886420148,41.4019203762,256.995215934,245.322564869,10.5075,1.16515106443
 11/03  18:00:00,239.997380488,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,265.109880936,254.604792681,9.34,1.16508825528
 11/03  19:00:00,217.275919122,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,272.304869013,261.799990012,9.34,1.16487900055
 11/03  20:00:00,192.48591694,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,277.213401295,267.876022882,8.1725,1.16487841261
 11/03  21:00:00,136.688972468,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,249.771882897,243.937299144,4.67,1.16458375314
 11/03  22:00:00,80.329467893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,115.704805502,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929417988,0.0,2.335,1.16429417988
 11/03  24:00:00,84.2484610543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,75.8681656125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,80.1294301041,4.45340368729,0.0,0.0,3.49369000822,6.81298672936,10.3815358498,7.46593330595,1.75125,1.16435254385
 11/04  03:00:00,89.2179721882,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,22.4606173742,20.6893673742,1.75125,0.02
 11/04  04:00:00,91.3506890325,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,17.0856784389,15.3144284389,1.75125,0.02
 11/04  05:00:00,95.2767255493,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,29.494460989,26.5789012245,1.75125,1.16430976451
 11/04  06:00:00,126.308020768,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,409.667192919,406.144692919,3.5025,0.02
 11/04  07:00:00,135.408967616,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,375.571468312,372.048968312,3.5025,0.02
 11/04  08:00:00,184.593513251,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,348.421229619,341.419016482,5.8375,1.16471313675
 11/04  09:00:00,202.495885676,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,299.587298168,289.082521008,9.34,1.1647771591
 11/04  10:00:00,228.194844613,30.9550033581,0.0,0.0,62.886420148,41.4019203762,271.328977585,259.656526241,10.5075,1.16495134481
 11/04  11:00:00,258.669878973,30.9550033581,0.0,0.0,62.886420148,41.4019203762,251.990709016,240.317930407,10.5075,1.16527860857
 11/04  12:00:00,238.080842643,30.9550033581,0.0,0.0,62.886420148,41.4019203762,242.365550208,230.692751088,10.5075,1.16529912006
 11/04  13:00:00,235.629275032,30.9550033581,0.0,0.0,62.886420148,41.4019203762,238.034559747,225.216550184,10.5075,2.31050956305
 11/04  14:00:00,231.893103287,30.9550033581,0.0,0.0,62.886420148,41.4019203762,232.144833661,220.472211703,10.5075,1.16512195811
 11/04  15:00:00,228.527032975,30.9550033581,0.0,0.0,62.886420148,41.4019203762,228.083526304,216.410857307,10.5075,1.16516899737
 11/04  16:00:00,228.389275311,30.9550033581,0.0,0.0,62.886420148,41.4019203762,230.945436181,219.272736518,10.5075,1.16519966292
 11/04  17:00:00,228.118999237,30.9550033581,0.0,0.0,62.886420148,41.4019203762,238.12494541,226.452470183,10.5075,1.16497522694
 11/04  18:00:00,226.381750589,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,262.376365103,253.038917505,8.1725,1.16494759734
 11/04  19:00:00,180.306232988,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,283.578512699,276.576107099,5.8375,1.1649056001
 11/04  20:00:00,170.102842397,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,292.575665461,286.718165461,5.8375,0.02
 11/04  21:00:00,127.225567908,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,267.364933075,262.697879788,3.5025,1.16455328624
 11/04  22:00:00,78.4245446882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,114.142024839,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571618029,0.0,1.75125,1.16446618029
 11/04  24:00:00,82.8306306503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
