Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/05  01:00:00,75.8577025966,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554771231,0.0,1.75125,1.16429771231
 11/05  02:00:00,84.7576500012,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,15.6515784868,13.8803284868,1.75125,0.02
 11/05  03:00:00,89.1942897263,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,24.7758084089,23.0045584089,1.75125,0.02
 11/05  04:00:00,95.998412074,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,26.6002961568,23.6847228465,1.75125,1.16432331028
 11/05  05:00:00,91.371698457,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,19.5460785157,17.7748285157,1.75125,0.02
 11/05  06:00:00,126.422800374,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,450.950901782,447.428401782,3.5025,0.02
 11/05  07:00:00,135.785740833,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,409.668423608,405.001511276,3.5025,1.16441233197
 11/05  08:00:00,158.3573601,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,362.671552727,359.149052727,3.5025,0.02
 11/05  09:00:00,131.754218167,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,356.153512553,351.486535314,3.5025,1.1644772383
 11/05  10:00:00,166.78376877,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,322.117750405,315.092750405,7.005,0.02
 11/05  11:00:00,198.877297844,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,303.734200785,295.564373731,7.005,1.16482705373
 11/05  12:00:00,207.611915665,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,277.144589514,266.639663693,9.34,1.16492582104
 11/05  13:00:00,206.198206519,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,264.404266279,253.899468793,9.34,1.164797486
 11/05  14:00:00,203.437464363,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,250.173243829,239.668436105,9.34,1.16480772323
 11/05  15:00:00,200.372743055,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,248.932715394,238.42784369,9.34,1.16487170368
 11/05  16:00:00,200.090443734,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,254.483316909,245.123316909,9.34,0.02
 11/05  17:00:00,170.741584464,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,297.090337545,288.920403035,7.005,1.16493451048
 11/05  18:00:00,189.323633793,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,314.048185772,308.213457989,4.67,1.16472778326
 11/05  19:00:00,169.334786151,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,318.339816699,312.505182418,4.67,1.16463428105
 11/05  20:00:00,159.901258644,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,319.28734496,314.59734496,4.67,0.02
 11/05  21:00:00,145.057116515,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,277.825254937,271.990794121,4.67,1.16446081579
 11/05  22:00:00,82.4619276168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  23:00:00,117.796325635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551894526,0.0,1.75125,1.16426894526
 11/05  24:00:00,86.3744824221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,80.9643455896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,88.8374409417,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,17.2625008271,14.9075008271,2.335,0.02
 11/06  03:00:00,92.8037847772,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,30.320849839,26.82156514,2.335,1.16428469905
 11/06  04:00:00,92.2394592566,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,31.9514808878,29.5964808878,2.335,0.02
 11/06  05:00:00,94.0399390234,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,22.6650914784,20.3100914784,2.335,0.02
 11/06  06:00:00,98.2630706636,13.6043066206,0.0,0.0,3.49369000822,9.08398230582,36.9340202888,33.4347765937,2.335,1.1642436951
 11/06  07:00:00,140.59802276,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,425.864287023,421.174287023,4.67,0.02
 11/06  08:00:00,136.220228697,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,380.659088436,375.969088436,4.67,0.02
 11/06  09:00:00,213.773061393,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,318.238469339,308.901297524,8.1725,1.16467181528
 11/06  10:00:00,241.09674361,30.9550033581,0.0,0.0,62.886420148,41.4019203762,257.990162692,246.317765583,10.5075,1.16489710904
 11/06  11:00:00,232.757226662,30.9550033581,0.0,0.0,62.886420148,41.4019203762,231.270543483,219.598066332,10.5075,1.16497715154
 11/06  12:00:00,263.694801455,30.9550033581,0.0,0.0,62.886420148,41.4019203762,199.58551802,187.912602586,10.5075,1.16541543407
 11/06  13:00:00,244.588672388,30.9550033581,0.0,0.0,62.886420148,41.4019203762,183.976187762,172.30321039,10.5075,1.16547737249
 11/06  14:00:00,241.103947454,30.9550033581,0.166251189248,0.0,62.886420148,41.4019203762,179.1810887,166.36271119,10.5075,2.31087750976
 11/06  15:00:00,236.31056681,30.9550033581,0.310537529515,0.0,62.886420148,41.4019203762,173.799249755,162.12667162,10.5075,1.16507813528
 11/06  16:00:00,232.250480213,30.9550033581,0.363287796751,0.0,62.886420148,41.4019203762,175.379277563,163.706748072,10.5075,1.16502949183
 11/06  17:00:00,230.80372376,30.9550033581,0.231013405905,0.0,62.886420148,41.4019203762,194.715002695,183.042422259,10.5075,1.16508043562
 11/06  18:00:00,242.135718392,30.9550033581,0.0,0.0,62.886420148,41.4019203762,226.389641149,214.716993494,10.5075,1.16514765543
 11/06  19:00:00,239.729242752,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,251.812546013,241.30749602,9.34,1.16504999295
 11/06  20:00:00,223.171048058,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,269.095120209,258.590340364,9.34,1.16477984543
 11/06  21:00:00,198.468063668,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,272.673452837,263.336175357,8.1725,1.16477747985
 11/06  22:00:00,141.405533548,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,247.441413262,242.751413262,4.67,0.02
 11/06  23:00:00,80.110392654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944713224,0.0,2.335,1.16444713224
 11/06  24:00:00,115.783303449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,84.9812586041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,78.5505800244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926154926,0.0,2.335,1.16426154926
 11/07  03:00:00,78.4110746098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,78.3613498028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,110.498721186,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,15.3735833943,11.8743540381,2.335,1.1642293562
 11/07  06:00:00,111.293479336,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,14.6901134415,12.3351134415,2.335,0.02
 11/07  07:00:00,158.364677337,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,377.722531612,373.032531612,4.67,0.02
 11/07  08:00:00,151.855468084,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,332.579215492,326.744709262,4.67,1.16450622956
 11/07  09:00:00,217.144952671,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,262.195572283,254.003072283,8.1725,0.02
 11/07  10:00:00,245.094497223,30.9550033581,0.0317240289273,0.0,62.886420148,41.4019203762,192.113357914,180.441015111,10.5075,1.164842803
 11/07  11:00:00,241.129766772,30.9550033581,0.550954615063,0.0,62.886420148,41.4019203762,139.243230062,127.570842895,10.5075,1.16488716714
 11/07  12:00:00,276.852676859,30.9550033581,1.23514255209,0.0,62.886420148,41.4019203762,93.1311384977,81.4583749804,10.5075,1.16526351727
 11/07  13:00:00,264.403997636,30.9550033581,1.70468751178,0.0,62.886420148,41.4019203762,65.1114803129,52.2933690241,10.5075,2.31061128882
 11/07  14:00:00,264.583911756,30.9550033581,2.12543973651,0.0,62.886420148,41.4019203762,41.8233643878,30.1505957769,10.5075,1.16526861088
 11/07  15:00:00,260.3378686,30.9550033581,2.37966095124,0.0,62.886420148,41.4019203762,32.8038802696,21.1311593634,10.5075,1.16522090618
 11/07  16:00:00,253.837445732,30.9550033581,2.31829670012,0.0,62.886420148,41.4019203762,40.1965667244,28.5238922115,10.5075,1.16517451282
 11/07  17:00:00,250.977986893,30.9550033581,1.82374745963,0.0,62.886420148,41.4019203762,73.6622246589,61.9897376115,10.5075,1.16498704739
 11/07  18:00:00,257.06586146,30.9550033581,1.47783882949,0.0,62.886420148,41.4019203762,98.8944417031,87.2218890159,10.5075,1.16505268711
 11/07  19:00:00,251.337499198,30.9550033581,0.861873640171,0.0,41.9242800987,36.8599292233,129.994579669,119.489602043,9.34,1.16497762662
 11/07  20:00:00,227.891028669,30.9550033581,0.414469437744,0.0,41.9242800987,36.8599292233,168.355072597,157.850139319,9.34,1.16493327797
 11/07  21:00:00,201.734642357,30.9550033581,0.0961810130244,0.0,34.9369000822,32.3179380704,178.555117797,169.217872373,8.1725,1.16474542433
 11/07  22:00:00,145.461962354,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,147.951689856,143.261689856,4.67,0.02
 11/07  23:00:00,89.5818857372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948046835,0.0,2.335,1.16448046835
 11/07  24:00:00,123.33110713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,92.7022599029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,84.7936735821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927283808,0.0,2.335,1.16427283808
 11/08  03:00:00,83.7387307347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,82.7837819806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,88.6441696757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924947265,0.0,2.335,1.16424947265
 11/08  06:00:00,87.4499447378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  07:00:00,141.638066696,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,367.012392188,362.322392188,4.67,0.02
 11/08  08:00:00,141.072903768,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,340.149716334,334.315279336,4.67,1.16443699796
 11/08  09:00:00,214.195666134,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,300.406381651,292.213881651,8.1725,0.02
 11/08  10:00:00,240.421192883,30.9550033581,0.0,0.0,62.886420148,41.4019203762,260.200831891,248.528449946,10.5075,1.16488194501
 11/08  11:00:00,233.320957966,30.9550033581,0.0,0.0,62.886420148,41.4019203762,212.445871809,200.773319019,10.5075,1.16505278972
 11/08  12:00:00,266.243493801,30.9550033581,0.364922788957,0.0,62.886420148,41.4019203762,170.803383964,159.130453561,10.5075,1.16543040271
 11/08  13:00:00,250.730052939,30.9550033581,0.792554800541,0.0,62.886420148,41.4019203762,137.609745007,124.791293346,10.5075,2.31095166045
 11/08  14:00:00,250.682085259,30.9550033581,1.00100799216,0.0,62.886420148,41.4019203762,120.572920819,108.899978654,10.5075,1.16544216549
 11/08  15:00:00,246.481567602,30.9550033581,1.07932297094,0.0,62.886420148,41.4019203762,115.80686871,104.134229818,10.5075,1.16513889257
 11/08  16:00:00,242.770504777,30.9550033581,1.09455179993,0.0,62.886420148,41.4019203762,117.638266751,105.965651605,10.5075,1.16511514643
 11/08  17:00:00,244.622735694,30.9550033581,0.878079314365,0.0,62.886420148,41.4019203762,138.526325798,126.853659097,10.5075,1.16516670058
 11/08  18:00:00,253.25344815,30.9550033581,0.6267526484,0.0,62.886420148,41.4019203762,163.969171148,152.296436513,10.5075,1.16523463426
 11/08  19:00:00,249.616333269,30.9550033581,0.216190398232,0.0,41.9242800987,36.8599292233,183.905273417,173.400336843,9.34,1.16493657381
 11/08  20:00:00,233.646321734,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,206.808378716,196.303451418,9.34,1.1649272975
 11/08  21:00:00,206.488131303,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,225.926182511,216.588937268,8.1725,1.16474524302
 11/08  22:00:00,147.700141129,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,197.853387362,192.018784104,4.67,1.16460325747
 11/08  23:00:00,87.5725365894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  24:00:00,122.295800565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,91.6459341711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923447826,0.0,2.335,1.16423447826
 11/09  02:00:00,84.405893245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,83.7378615116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  04:00:00,83.2303188812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923425246,0.0,2.335,1.16423425246
 11/09  05:00:00,89.2145930228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,88.3499747115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  07:00:00,143.995546207,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,352.62156359,347.93156359,4.67,0.02
 11/09  08:00:00,144.782779443,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,325.509853591,319.675339897,4.67,1.16451369452
 11/09  09:00:00,217.165957744,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,289.293493883,279.956328503,8.1725,1.16466538028
 11/09  10:00:00,244.340945143,30.9550033581,0.0116930514485,0.0,62.886420148,41.4019203762,237.334632141,226.807132141,10.5075,0.02
 11/09  11:00:00,237.184513622,30.9550033581,0.0,0.0,62.886420148,41.4019203762,205.848107235,194.175579342,10.5075,1.16502789231
 11/09  12:00:00,269.189356427,30.9550033581,0.332075410335,0.0,62.886420148,41.4019203762,175.72859652,162.910472881,10.5075,2.31062363951
 11/09  13:00:00,252.7985041,30.9550033581,0.622984329516,0.0,62.886420148,41.4019203762,153.309259797,141.63638811,10.5075,1.16537168657
 11/09  14:00:00,252.664319023,30.9550033581,0.860419002535,0.0,62.886420148,41.4019203762,134.811933187,123.139087534,10.5075,1.16534565321
 11/09  15:00:00,249.334899064,30.9550033581,0.970630974526,0.0,62.886420148,41.4019203762,126.042151692,114.369562304,10.5075,1.16508938831
 11/09  16:00:00,246.491008026,30.9550033581,1.02764199899,0.0,62.886420148,41.4019203762,120.812862437,109.140273883,10.5075,1.16508855354
 11/09  17:00:00,248.085019578,30.9550033581,0.912578638333,0.0,62.886420148,41.4019203762,132.090531473,120.417893027,10.5075,1.16513844582
 11/09  18:00:00,255.969780048,30.9550033581,0.764346536348,0.0,62.886420148,41.4019203762,149.138406894,136.320682791,10.5075,2.31022410345
 11/09  19:00:00,252.778789199,30.9550033581,0.41703550567,0.0,41.9242800987,36.8599292233,162.428422792,151.923515684,9.34,1.16490710802
 11/09  20:00:00,237.903828844,30.9550033581,0.312188003223,0.0,41.9242800987,36.8599292233,170.977155202,161.617155202,9.34,0.02
 11/09  21:00:00,210.722671853,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,188.021615534,178.684336892,8.1725,1.16477864106
 11/09  22:00:00,151.416576773,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,174.277046455,168.442366179,4.67,1.16468027646
 11/09  23:00:00,90.5868024366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,124.625243356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930803998,0.0,2.335,1.16430803998
 11/10  01:00:00,93.6010182216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,86.1161485383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,85.0619885714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927071867,0.0,2.335,1.16427071867
 11/10  04:00:00,84.2871785356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,106.179833171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,105.367046655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,160.283813664,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,361.247636933,355.413362064,4.67,1.16427486944
 11/10  08:00:00,153.219493907,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,326.599259349,321.909259349,4.67,0.02
 11/10  09:00:00,216.334902196,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,302.146646388,292.809546432,8.1725,1.16459995581
 11/10  10:00:00,240.791663668,30.9550033581,0.0,0.0,62.886420148,41.4019203762,281.546534702,269.87416147,10.5075,1.16487323242
 11/10  11:00:00,230.083764337,30.9550033581,0.0,0.0,62.886420148,41.4019203762,282.649992044,270.977491561,10.5075,1.16500048314
 11/10  12:00:00,259.770543193,30.9550033581,0.0,0.0,62.886420148,41.4019203762,277.055191377,265.382459878,10.5075,1.16523149927
 11/10  13:00:00,239.190647803,30.9550033581,0.0,0.0,62.886420148,41.4019203762,279.668126003,267.995321756,10.5075,1.16530424609
 11/10  14:00:00,235.68659048,30.9550033581,0.0,0.0,62.886420148,41.4019203762,282.401868445,269.58380879,10.5075,2.31055965579
 11/10  15:00:00,231.443285362,30.9550033581,0.0,0.0,62.886420148,41.4019203762,279.957406496,268.28471813,10.5075,1.16518836639
 11/10  16:00:00,227.978506509,30.9550033581,0.0,0.0,62.886420148,41.4019203762,276.636373796,264.963746083,10.5075,1.1651277125
 11/10  17:00:00,231.221262664,30.9550033581,0.0,0.0,62.886420148,41.4019203762,284.141380824,272.468688464,10.5075,1.16519235973
 11/10  18:00:00,240.555791712,30.9550033581,0.0,0.0,62.886420148,41.4019203762,292.583367454,280.910840542,10.5075,1.16502691223
 11/10  19:00:00,239.427373173,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,300.19569793,289.69076075,9.34,1.16493718044
 11/10  20:00:00,216.632308655,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,301.341050434,290.836184753,9.34,1.16486568155
 11/10  21:00:00,192.317810953,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,302.654903818,294.462403818,8.1725,0.02
 11/10  22:00:00,136.695313055,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,279.253341978,273.418697436,4.67,1.16464454223
 11/10  23:00:00,80.7447033312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940371202,0.0,2.335,1.16440371202
 11/10  24:00:00,116.27261866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,82.3063328322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,84.6838000295,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,19.7460882428,16.8305592515,1.75125,1.16427899129
 11/11  03:00:00,89.0565940785,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,31.1159605149,29.3447105149,1.75125,0.02
 11/11  04:00:00,89.0914930887,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,32.5885107112,30.8172607112,1.75125,0.02
 11/11  05:00:00,91.3714900248,9.0898790436,0.000742728831735,0.0,3.49369000822,6.81298672936,26.1693221648,23.2537913592,1.75125,1.16428080561
 11/11  06:00:00,95.5616132059,13.9094260689,0.0,0.0,3.49369000822,6.81298672936,42.2143017274,40.4430517274,1.75125,0.02
 11/11  07:00:00,126.168523856,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,508.343315807,504.820815807,3.5025,0.02
 11/11  08:00:00,124.974635792,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,476.08071826,471.4138918,3.5025,1.16432645956
 11/11  09:00:00,156.911732476,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,421.921234427,418.398734427,3.5025,0.02
 11/11  10:00:00,129.397253908,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,402.969973192,398.303071904,3.5025,1.16440128808
 11/11  11:00:00,164.243776654,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,367.549745169,360.524745169,7.005,0.02
 11/11  12:00:00,195.475285427,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,343.841465795,335.671696541,7.005,1.16476925381
 11/11  13:00:00,202.559870187,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,303.639329606,293.13444692,9.34,1.16488268621
 11/11  14:00:00,200.009719325,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,282.593112962,272.088145803,9.34,1.16496715829
 11/11  15:00:00,196.183708372,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,281.358045926,270.85325742,9.34,1.16478850579
 11/11  16:00:00,192.7887826,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,276.021917193,265.517050816,9.34,1.16486637623
 11/11  17:00:00,196.282281686,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,275.357609628,265.997609628,9.34,0.02
 11/11  18:00:00,178.092190242,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,331.728917894,323.558976847,7.005,1.16494104689
 11/11  19:00:00,184.402316666,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,352.784763667,346.950018685,4.67,1.16474498214
 11/11  20:00:00,164.585488284,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,350.088258156,344.253595835,4.67,1.16466232039
 11/11  21:00:00,155.835867141,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,354.82142963,350.13142963,4.67,0.02
 11/11  22:00:00,141.432095425,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,311.336363693,305.50186743,4.67,1.16449626238
 11/11  23:00:00,78.3486590997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,114.292358927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555833282,0.0,1.75125,1.16430833282
 11/12  01:00:00,83.0247928471,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  02:00:00,85.1560194217,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,16.2311185257,14.4598685257,1.75125,0.02
 11/12  03:00:00,89.6543521466,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,28.9689831725,26.0533834049,1.75125,1.16434976755
 11/12  04:00:00,89.4220157144,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,30.8527024802,29.0814524802,1.75125,0.02
 11/12  05:00:00,91.6834523905,9.18141487811,0.00317438733594,0.0,3.49369000822,6.81298672936,23.7733603293,22.0021103293,1.75125,0.02
 11/12  06:00:00,95.7335911613,13.8178902344,0.0,0.0,3.49369000822,6.81298672936,39.9242830313,37.0087126702,1.75125,1.16432036104
 11/12  07:00:00,126.314197543,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,481.864169187,478.341669187,3.5025,0.02
 11/12  08:00:00,125.249106632,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,426.826336849,423.303836849,3.5025,0.02
 11/12  09:00:00,157.759873343,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,347.911228294,343.244279345,3.5025,1.16444894853
 11/12  10:00:00,133.076832658,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,306.8699205,303.3474205,3.5025,0.02
 11/12  11:00:00,169.531685858,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,268.929496901,260.759668674,7.005,1.16482822642
 11/12  12:00:00,200.649997781,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,267.267673698,259.097842889,7.005,1.16483080986
 11/12  13:00:00,208.661466733,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,257.973798059,247.468809766,9.34,1.16498829274
 11/12  14:00:00,205.70997704,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,261.59303246,251.088159537,9.34,1.16487292349
 11/12  15:00:00,199.458111952,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,272.798236158,263.438236158,9.34,0.02
 11/12  16:00:00,194.417822984,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,284.929639922,274.424735918,9.34,1.16490400414
 11/12  17:00:00,196.847633348,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,294.383611171,283.87858799,9.34,1.16502318127
 11/12  18:00:00,178.062732724,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,348.443720919,340.273876333,7.005,1.16484458671
 11/12  19:00:00,184.314635319,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,365.755347047,359.920734724,4.67,1.16461232287
 11/12  20:00:00,164.104098568,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,369.324380886,364.634380886,4.67,0.02
 11/12  21:00:00,155.603388327,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,373.080038816,367.245468961,4.67,1.16456985529
 11/12  22:00:00,141.278144304,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,338.838676552,333.004228585,4.67,1.16444796701
 11/12  23:00:00,77.169573613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,112.914653308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,92.698795881,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,22.6462040098,19.1469422088,2.335,1.16426180094
 11/13  02:00:00,86.7157359797,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,24.0029968558,21.6479968558,2.335,0.02
 11/13  03:00:00,91.0085965908,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,39.0307696577,36.6757696577,2.335,0.02
 11/13  04:00:00,91.4572516006,13.7263543999,0.0,0.0,3.49369000822,9.08398230582,40.7762514337,38.4212514337,2.335,0.02
 11/13  05:00:00,95.6693517908,11.3598143926,0.0,0.0,3.49369000822,9.08398230582,32.5525270255,29.0532453891,2.335,1.16428163645
 11/13  06:00:00,102.092432845,18.3706445587,0.0,0.0,3.49369000822,9.08398230582,49.8462665615,47.4912665615,2.335,0.02
 11/13  07:00:00,140.345133801,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,464.914472713,460.224472713,4.67,0.02
 11/13  08:00:00,139.234918654,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,418.86434416,413.029816106,4.67,1.16452805384
 11/13  09:00:00,211.983865904,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,373.673539637,364.336465695,8.1725,1.16457394196
 11/13  10:00:00,236.379243832,30.9550033581,0.0,0.0,62.886420148,41.4019203762,322.81586766,312.28836766,10.5075,0.02
 11/13  11:00:00,226.744439926,30.9550033581,0.0,0.0,62.886420148,41.4019203762,306.733950365,295.061503103,10.5075,1.16494726232
 11/13  12:00:00,258.583680588,30.9550033581,0.0,0.0,62.886420148,41.4019203762,289.178109011,276.360106624,10.5075,2.31050238765
 11/13  13:00:00,240.124430933,30.9550033581,0.0,0.0,62.886420148,41.4019203762,271.543711489,259.870885185,10.5075,1.16532630443
 11/13  14:00:00,238.771801077,30.9550033581,0.0,0.0,62.886420148,41.4019203762,249.425021119,237.75221141,10.5075,1.16530970843
 11/13  15:00:00,236.515336268,30.9550033581,0.0,0.0,62.886420148,41.4019203762,226.644840222,214.972280276,10.5075,1.16505994629
 11/13  16:00:00,234.634413065,30.9550033581,0.0,0.0,62.886420148,41.4019203762,212.738049786,201.065481574,10.5075,1.16506821235
 11/13  17:00:00,238.555280465,30.9550033581,0.0,0.0,62.886420148,41.4019203762,215.062897978,203.390270077,10.5075,1.165127901
 11/13  18:00:00,248.556491673,30.9550033581,0.0,0.0,62.886420148,41.4019203762,222.1698406,209.352110338,10.5075,2.3102302619
 11/13  19:00:00,247.012838542,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,226.978802393,216.473880924,9.34,1.16492146972
 11/13  20:00:00,232.446010186,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,237.598335778,228.238335778,9.34,0.02
 11/13  21:00:00,205.936897328,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,252.281685281,242.944288988,8.1725,1.16489629371
 11/13  22:00:00,147.191813388,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,226.47877045,220.644063248,4.67,1.16470720213
 11/13  23:00:00,86.3430358067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,120.82156401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933737951,0.0,2.335,1.16433737951
 11/14  01:00:00,89.2861136115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,81.4033585558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,80.0598072241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930256448,0.0,2.335,1.16430256448
 11/14  04:00:00,92.4284565002,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,27.0964560579,24.7414560579,2.335,0.02
 11/14  05:00:00,114.295391581,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,30.9670325036,28.6120325036,2.335,0.02
 11/14  06:00:00,109.569095142,9.02885515393,0.0,0.0,3.49369000822,9.08398230582,24.7283570002,22.3733570002,2.335,0.02
 11/14  07:00:00,156.935178849,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,458.393330901,452.559056826,4.67,1.16427407581
 11/14  08:00:00,148.477810492,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,422.084148522,417.394148522,4.67,0.02
 11/14  09:00:00,212.00204905,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,394.946195824,385.609050855,8.1725,1.16464496878
 11/14  10:00:00,235.868071479,30.9550033581,0.0,0.0,62.886420148,41.4019203762,355.725674808,344.053431721,10.5075,1.1647430873
 11/14  11:00:00,226.287057455,30.9550033581,0.0,0.0,62.886420148,41.4019203762,325.922647779,314.250080352,10.5075,1.1650674273
 11/14  12:00:00,257.018046495,30.9550033581,0.0,0.0,62.886420148,41.4019203762,302.034272178,290.36146123,10.5075,1.16531094861
 11/14  13:00:00,236.643981764,30.9550033581,0.0,0.0,62.886420148,41.4019203762,286.154690342,274.481796032,10.5075,1.16539430989
 11/14  14:00:00,233.636816567,30.9550033581,0.0,0.0,62.886420148,41.4019203762,275.664218685,262.845950502,10.5075,2.31076818322
 11/14  15:00:00,229.779279275,30.9550033581,0.0,0.0,62.886420148,41.4019203762,270.140813658,258.468008351,10.5075,1.16530530727
 11/14  16:00:00,226.326098005,30.9550033581,0.0,0.0,62.886420148,41.4019203762,267.346066203,255.673554349,10.5075,1.16501185461
 11/14  17:00:00,229.704326501,30.9550033581,0.0,0.0,62.886420148,41.4019203762,277.582144846,265.909562493,10.5075,1.16508235275
 11/14  18:00:00,239.856760257,30.9550033581,0.0,0.0,62.886420148,41.4019203762,286.433833873,274.761164282,10.5075,1.16516959045
 11/14  19:00:00,239.212337294,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,299.704286675,289.199198957,9.34,1.16508771767
 11/14  20:00:00,216.411008952,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,318.635809222,308.130980366,9.34,1.16482885522
 11/14  21:00:00,191.961082395,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,324.470788413,315.13344507,8.1725,1.16484334273
 11/14  22:00:00,136.463203363,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,296.616804092,291.926804092,4.67,0.02
 11/14  23:00:00,79.4222452809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946493371,0.0,2.335,1.16446493371
 11/14  24:00:00,115.203715569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,84.0399171109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,86.5579447047,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,20.0474330878,16.5481335951,2.335,1.16429949266
 11/15  03:00:00,90.9550281846,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,31.0711658916,28.7161658916,2.335,0.02
 11/15  04:00:00,91.02224021,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,32.6061675293,30.2511675293,2.335,0.02
 11/15  05:00:00,93.6884907456,9.45602238163,0.0,0.0,3.49369000822,9.08398230582,27.5488776172,24.0496027912,2.335,1.16427482595
 11/15  06:00:00,97.5387262166,13.9094260689,0.0,0.0,3.49369000822,9.08398230582,43.6269573837,41.2719573837,2.335,0.02
 11/15  07:00:00,140.245502168,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,460.609109946,455.919109946,4.67,0.02
 11/15  08:00:00,139.031780145,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,420.811923376,414.977437857,4.67,1.164485519
 11/15  09:00:00,211.833629621,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,376.074351608,367.881851608,8.1725,0.02
 11/15  10:00:00,236.059869877,30.9550033581,0.0,0.0,62.886420148,41.4019203762,335.356769373,323.684496246,10.5075,1.16477312717
 11/15  11:00:00,226.301460829,30.9550033581,0.0,0.0,62.886420148,41.4019203762,314.828352943,303.155828023,10.5075,1.16502491993
 11/15  12:00:00,257.020215047,30.9550033581,0.0,0.0,62.886420148,41.4019203762,286.317023434,274.644094432,10.5075,1.16542900215
 11/15  13:00:00,236.850504346,30.9550033581,0.0,0.0,62.886420148,41.4019203762,282.997297488,270.178795368,10.5075,2.3110021196
 11/15  14:00:00,233.640191978,30.9550033581,0.0,0.0,62.886420148,41.4019203762,269.883694891,258.210702693,10.5075,1.16549219767
 11/15  15:00:00,229.747436116,30.9550033581,0.0,0.0,62.886420148,41.4019203762,255.082679228,243.409980078,10.5075,1.16519914977
 11/15  16:00:00,226.340775741,30.9550033581,0.0,0.0,62.886420148,41.4019203762,247.696857225,236.024166358,10.5075,1.16519086652
 11/15  17:00:00,229.756251199,30.9550033581,0.0,0.0,62.886420148,41.4019203762,263.007356222,251.3348424,10.5075,1.16501382209
 11/15  18:00:00,239.922487711,30.9550033581,0.0,0.0,62.886420148,41.4019203762,280.274565677,268.601970545,10.5075,1.16509513203
 11/15  19:00:00,239.248661938,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,302.487693096,291.982633196,9.34,1.16505990043
 11/15  20:00:00,223.045912602,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,319.113472151,308.608604296,9.34,1.16486785569
 11/15  21:00:00,198.1415389,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,334.498038158,325.160645314,8.1725,1.16489284346
 11/15  22:00:00,141.207408623,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,323.177360054,317.342747651,4.67,1.16461240287
 11/15  23:00:00,79.329457375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,115.141781131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932926426,0.0,2.335,1.16432926426
 11/16  01:00:00,92.7225778688,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,25.0795562054,22.7245562054,2.335,0.02
 11/16  02:00:00,91.2146279522,13.7263543999,0.0,0.0,3.49369000822,9.08398230582,42.7369764066,40.3819764066,2.335,0.02
 11/16  03:00:00,93.2733853842,15.7435800929,0.0,0.0,3.49369000822,9.08398230582,48.9430743891,46.5880743891,2.335,0.02
 11/16  04:00:00,91.4200857402,13.9172408714,0.0,0.0,3.49369000822,9.08398230582,40.2673389076,36.7680609684,2.335,1.16427793921
 11/16  05:00:00,102.454521703,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,67.2742136936,64.9192136936,2.335,0.02
 11/16  06:00:00,102.922724958,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,73.2049975794,70.8499975794,2.335,0.02
 11/16  07:00:00,140.154948314,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,530.854832982,525.02060045,4.67,1.16423253226
 11/16  08:00:00,138.924435933,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,465.290685798,460.600685798,4.67,0.02
 11/16  09:00:00,211.809786416,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,407.499407083,398.162198829,8.1725,1.16470825347
 11/16  10:00:00,236.110921832,30.9550033581,0.0,0.0,62.886420148,41.4019203762,354.011491234,342.339142158,10.5075,1.16484907659
 11/16  11:00:00,226.421242561,30.9550033581,0.0,0.0,62.886420148,41.4019203762,323.272766902,311.600274564,10.5075,1.16499233838
 11/16  12:00:00,257.100002807,30.9550033581,0.0,0.0,62.886420148,41.4019203762,301.472607718,289.799865471,10.5075,1.16524224669
 11/16  13:00:00,237.146076778,30.9550033581,0.0,0.0,62.886420148,41.4019203762,280.47409839,268.801267486,10.5075,1.16533090411
 11/16  14:00:00,234.825144255,30.9550033581,0.0,0.0,62.886420148,41.4019203762,260.782778219,247.964622411,10.5075,2.31065580765
 11/16  15:00:00,232.209456396,30.9550033581,0.0,0.0,62.886420148,41.4019203762,242.310992536,230.638236848,10.5075,1.16525568795
 11/16  16:00:00,229.07287579,30.9550033581,0.0,0.0,62.886420148,41.4019203762,237.853627106,226.180919737,10.5075,1.16520736924
 11/16  17:00:00,231.795075405,30.9550033581,0.0,0.0,62.886420148,41.4019203762,248.461659469,236.789118919,10.5075,1.16504055001
 11/16  18:00:00,241.394384334,30.9550033581,0.0,0.0,62.886420148,41.4019203762,255.271928195,243.599295333,10.5075,1.16513286155
 11/16  19:00:00,240.221917623,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,267.586065196,257.081010155,9.34,1.16505504073
 11/16  20:00:00,224.047230339,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,277.78794006,267.28314096,9.34,1.16479910073
 11/16  21:00:00,198.772145365,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,282.494881523,273.15756366,8.1725,1.16481786298
 11/16  22:00:00,141.617395755,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,249.03736857,244.34736857,4.67,0.02
 11/16  23:00:00,81.1242609309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944069078,0.0,2.335,1.16444069078
 11/16  24:00:00,116.732301364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,85.4456673751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,82.6426157761,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,11.6193589799,8.12011910976,2.335,1.1642398701
 11/17  03:00:00,91.4887345031,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,27.5173129695,25.1623129695,2.335,0.02
 11/17  04:00:00,86.962471703,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,22.3102377255,19.9552377255,2.335,0.02
 11/17  05:00:00,114.064271288,13.7263543999,0.00132333023709,0.0,3.49369000822,9.08398230582,36.4399724064,32.9407077979,2.335,1.16426460848
 11/17  06:00:00,114.016692008,13.6043066206,0.0,0.0,3.49369000822,9.08398230582,34.3864430536,32.0314430536,2.335,0.02
 11/17  07:00:00,157.048819391,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,434.019736718,429.329736718,4.67,0.02
 11/17  08:00:00,152.033899154,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,397.372341717,391.537874513,4.67,1.16446720423
 11/17  09:00:00,212.144789503,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,351.354814308,343.162314308,8.1725,0.02
 11/17  10:00:00,236.3434999,30.9550033581,0.0,0.0,62.886420148,41.4019203762,301.6663346,289.994074162,10.5075,1.1647604377
 11/17  11:00:00,226.993896959,30.9550033581,0.0,0.0,62.886420148,41.4019203762,276.455529615,264.783011631,10.5075,1.16501798364
 11/17  12:00:00,259.179781502,30.9550033581,0.0,0.0,62.886420148,41.4019203762,238.457224068,226.784294963,10.5075,1.16542910493
 11/17  13:00:00,240.822834553,30.9550033581,0.0,0.0,62.886420148,41.4019203762,216.242000721,203.42348304,10.5075,2.31101768066
 11/17  14:00:00,238.61480881,30.9550033581,0.0,0.0,62.886420148,41.4019203762,199.077998563,187.404991436,10.5075,1.1655071271
 11/17  15:00:00,234.969827916,30.9550033581,0.0559080679333,0.0,62.886420148,41.4019203762,191.173983737,179.501266714,10.5075,1.16521702322
 11/17  16:00:00,231.612751124,30.9550033581,0.148276927465,0.0,62.886420148,41.4019203762,193.047758646,181.375045455,10.5075,1.16521319048
 11/17  17:00:00,234.745345604,30.9550033581,0.0442175285542,0.0,62.886420148,41.4019203762,206.163486432,194.490946688,10.5075,1.16503974389
 11/17  18:00:00,244.409215122,30.9550033581,0.0,0.0,62.886420148,41.4019203762,221.241931068,209.569304965,10.5075,1.16512610221
 11/17  19:00:00,242.857143946,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,238.195166202,227.690073418,9.34,1.16509278399
 11/17  20:00:00,220.419867833,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,249.57046388,239.065557574,9.34,1.16490630555
 11/17  21:00:00,195.426890703,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,254.51649072,245.179055191,8.1725,1.1649355283
 11/17  22:00:00,139.267546172,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,230.812970183,224.97831268,4.67,1.16465750284
 11/17  23:00:00,83.2731212337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,118.479759262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935460377,0.0,2.335,1.16435460377
 11/18  01:00:00,84.8571513913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,77.20174791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  03:00:00,85.1133633132,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,18.5783037432,15.6627434822,1.75125,1.16431026096
 11/18  04:00:00,84.8590476595,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,19.9847587052,18.2135087052,1.75125,0.02
 11/18  05:00:00,95.6990115477,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,31.8887709551,30.1175209551,1.75125,0.02
 11/18  06:00:00,95.5187510037,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,29.5839557022,26.6684013653,1.75125,1.16430433691
 11/18  07:00:00,126.548493469,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,409.728700092,406.206200092,3.5025,0.02
 11/18  08:00:00,130.764064945,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,349.868564679,345.201451559,3.5025,1.16461311915
 11/18  09:00:00,189.248940351,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,300.617299459,294.759799459,5.8375,0.02
 11/18  10:00:00,209.630989221,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,239.058764935,228.554025314,9.34,1.16473962089
 11/18  11:00:00,235.287278395,30.9550033581,0.0,0.0,62.886420148,41.4019203762,202.954692022,191.282135393,10.5075,1.16505662974
 11/18  12:00:00,265.270495267,30.9550033581,0.0,0.0,62.886420148,41.4019203762,182.45231769,170.779437957,10.5075,1.16537973318
 11/18  13:00:00,247.455395158,30.9550033581,0.458056297336,0.0,62.886420148,41.4019203762,149.94477258,137.12646055,10.5075,2.31081202952
 11/18  14:00:00,246.542976579,30.9550033581,0.862308276252,0.0,62.886420148,41.4019203762,123.415134971,111.742221631,10.5075,1.16541333967
 11/18  15:00:00,242.258685814,30.9550033581,1.11047024209,0.0,62.886420148,41.4019203762,111.11547265,99.4428605375,10.5075,1.16511211275
 11/18  16:00:00,237.984528764,30.9550033581,1.1852492503,0.0,62.886420148,41.4019203762,111.248909215,99.5762073566,10.5075,1.16520185801
 11/18  17:00:00,237.551046811,30.9550033581,0.864131095181,0.0,62.886420148,41.4019203762,143.72229204,132.049769005,10.5075,1.16502303491
 11/18  18:00:00,245.729410046,30.9550033581,0.411552486371,0.0,62.886420148,41.4019203762,183.774071831,172.101488803,10.5075,1.16508302761
 11/18  19:00:00,229.187080307,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,208.428110472,199.090504533,8.1725,1.16510593955
 11/18  20:00:00,182.576812312,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,231.927118685,224.92466426,5.8375,1.16495442534
 11/18  21:00:00,171.882782653,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,241.802646575,234.800457955,5.8375,1.16468862005
 11/18  22:00:00,128.844016442,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,213.812759186,209.145662787,3.5025,1.16459639829
 11/18  23:00:00,80.2271446302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,115.559078487,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570172175,0.0,1.75125,1.16445172175
 11/19  01:00:00,84.7411287837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,77.3837342078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,76.8282147149,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559108199,0.0,1.75125,1.16434108199
 11/19  04:00:00,76.505783031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,92.0375733833,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,12.804172505,11.032922505,1.75125,0.02
 11/19  06:00:00,91.9647587094,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,15.6800945552,12.7645454481,1.75125,1.16429910707
 11/19  07:00:00,126.577901185,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,420.620878227,417.098378227,3.5025,0.02
 11/19  08:00:00,128.917521572,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,399.255869097,394.589018819,3.5025,1.16435027803
 11/19  09:00:00,158.348137766,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,324.026053892,320.503553892,3.5025,0.02
 11/19  10:00:00,133.407291164,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,288.289688996,284.767188996,3.5025,0.02
 11/19  11:00:00,169.921979793,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,241.356251685,233.186435208,7.005,1.16481647725
 11/19  12:00:00,201.295179759,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,213.954381611,205.784556215,7.005,1.16482539544
 11/19  13:00:00,210.021839417,30.9550033581,0.0101033723216,0.0,41.9242800987,36.8599292233,186.075711874,175.570730379,9.34,1.16498149531
 11/19  14:00:00,208.075584591,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,169.87174416,159.366866422,9.34,1.16487773748
 11/19  15:00:00,204.13617636,30.9550033581,0.0402559168277,0.0,41.9242800987,36.8599292233,170.242732034,159.737822269,9.34,1.16490976442
 11/19  16:00:00,200.540972458,30.9550033581,0.0862072007543,0.0,41.9242800987,36.8599292233,178.764518335,168.25970901,9.34,1.16480932501
 11/19  17:00:00,203.684668698,30.9550033581,0.0163457842922,0.0,41.9242800987,36.8599292233,187.048600871,177.688600871,9.34,0.02
 11/19  18:00:00,184.586285668,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,232.958700877,224.788730499,7.005,1.16497037803
 11/19  19:00:00,188.968013824,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,261.84136723,256.006647695,4.67,1.16471953499
 11/19  20:00:00,168.394220891,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,274.020274545,268.185623868,4.67,1.16465067666
 11/19  21:00:00,158.325720414,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,299.988758794,295.298758794,4.67,0.02
 11/19  22:00:00,143.098997598,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,267.382900417,261.548405702,4.67,1.16449471503
 11/19  23:00:00,80.5215092406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,116.033731162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556231455,0.0,1.75125,1.16431231455
 11/20  01:00:00,87.4419370739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,80.5114277751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,80.2125098989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,80.1853877903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992833857,0.0,2.335,1.1642833857
 11/20  05:00:00,91.404500996,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,7.47397787186,5.11897787186,2.335,0.02
 11/20  06:00:00,92.1571765208,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,7.04305546992,4.68805546992,2.335,0.02
 11/20  07:00:00,143.996183545,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,342.859458823,337.025200953,4.67,1.16425787027
 11/20  08:00:00,148.686001048,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,308.991735193,304.301735193,4.67,0.02
 11/20  09:00:00,218.250833656,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,266.316959919,256.979864988,8.1725,1.16459493087
 11/20  10:00:00,244.461890104,30.9550033581,0.0,0.0,62.886420148,41.4019203762,227.925813468,216.253417131,10.5075,1.16489633777
 11/20  11:00:00,235.181957747,30.9550033581,0.0,0.0,62.886420148,41.4019203762,204.076711984,192.404161698,10.5075,1.16505028608
 11/20  12:00:00,265.532048685,30.9550033581,0.0,0.0,62.886420148,41.4019203762,200.343859596,188.671046767,10.5075,1.16531282963
 11/20  13:00:00,246.758027966,30.9550033581,0.131557966918,0.0,62.886420148,41.4019203762,190.456701818,178.783789629,10.5075,1.16541218847
 11/20  14:00:00,244.994552774,30.9550033581,0.386103235836,0.0,62.886420148,41.4019203762,170.525283354,157.706936356,10.5075,2.31084699758
 11/20  15:00:00,241.305682219,30.9550033581,0.512082600552,0.0,62.886420148,41.4019203762,161.289117535,149.616519194,10.5075,1.16509834059
 11/20  16:00:00,236.996311189,30.9550033581,0.554392207759,0.0,62.886420148,41.4019203762,164.448488114,152.775908502,10.5075,1.16507961172
 11/20  17:00:00,242.282839698,30.9550033581,0.400230583286,0.0,62.886420148,41.4019203762,184.379763581,172.707098617,10.5075,1.16516496404
 11/20  18:00:00,247.285239239,30.9550033581,0.1408784289,0.0,62.886420148,41.4019203762,208.591580123,196.918812842,10.5075,1.1652672815
 11/20  19:00:00,244.33508711,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,218.037367334,207.532401771,9.34,1.16496556286
 11/20  20:00:00,228.386803009,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,228.602227497,218.097280329,9.34,1.16494716759
 11/20  21:00:00,202.742752225,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,237.729683519,228.392402349,8.1725,1.16478117053
 11/20  22:00:00,146.130880225,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,203.969787588,199.279787588,4.67,0.02
 11/20  23:00:00,86.4111197258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949211235,0.0,2.335,1.16449211235
 11/20  24:00:00,121.482519476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,91.7260525756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923499398,0.0,2.335,1.16423499398
 11/21  02:00:00,85.2967132894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,85.3655995879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,85.1457003128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,106.972147582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924400138,0.0,2.335,1.16424400138
