Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/07  06:00:00,97.78090733,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,49.755097566,47.400097566,2.335,0.02
 12/07  07:00:00,139.980453426,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,520.153969346,514.319717471,4.67,1.16425187536
 12/07  08:00:00,145.73982539,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,463.741541014,459.051541014,4.67,0.02
 12/07  09:00:00,211.790277681,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,421.349942006,412.012795083,8.1725,1.16464692303
 12/07  10:00:00,236.030219988,30.9550033581,0.0,0.0,62.886420148,41.4019203762,376.703629341,365.03128957,10.5075,1.16483977135
 12/07  11:00:00,226.180428037,30.9550033581,0.0,0.0,62.886420148,41.4019203762,351.115097762,339.442559197,10.5075,1.1650385652
 12/07  12:00:00,256.956494112,30.9550033581,0.0,0.0,62.886420148,41.4019203762,322.119847121,310.446993005,10.5075,1.16535411537
 12/07  13:00:00,236.835148131,30.9550033581,0.0,0.0,62.886420148,41.4019203762,301.039046752,289.366048548,10.5075,1.16549820361
 12/07  14:00:00,233.592103933,30.9550033581,0.0,0.0,62.886420148,41.4019203762,291.696157723,278.877518399,10.5075,2.31113932411
 12/07  15:00:00,229.743920673,30.9550033581,0.0,0.0,62.886420148,41.4019203762,285.958815364,274.286028689,10.5075,1.16528667588
 12/07  16:00:00,226.344598877,30.9550033581,0.0,0.0,62.886420148,41.4019203762,289.602656428,277.93010683,10.5075,1.16504959806
 12/07  17:00:00,233.155567432,30.9550033581,0.0,0.0,62.886420148,41.4019203762,311.471217421,299.798545693,10.5075,1.16517172816
 12/07  18:00:00,239.865346561,30.9550033581,0.0,0.0,62.886420148,41.4019203762,329.550387895,317.877575909,10.5075,1.16531198567
 12/07  19:00:00,239.177649323,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,367.987949181,357.482892439,9.34,1.16505674234
 12/07  20:00:00,222.841641998,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,400.888421886,390.383518963,9.34,1.164902923
 12/07  21:00:00,197.876165032,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,422.008118134,412.670643249,8.1725,1.16497488501
 12/07  22:00:00,141.028436001,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,415.783157063,409.948436445,4.67,1.16472061883
 12/07  23:00:00,78.7884710864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,124.616669013,9.64229099678,0.0,0.0,3.49369000822,9.08398230582,36.7882536024,33.2888923425,2.335,1.16436125991
 12/08  01:00:00,102.259102271,19.0544227947,0.0,0.0,3.49369000822,9.08398230582,60.5692805384,58.2142805384,2.335,0.02
 12/08  02:00:00,95.461735987,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,78.9029699294,76.5479699294,2.335,0.02
 12/08  03:00:00,90.8738464758,13.9419994356,0.0,0.0,3.49369000822,9.08398230582,58.6048725155,55.1055599527,2.335,1.16431256278
 12/08  04:00:00,96.3698776212,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,84.7250502334,82.3700502334,2.335,0.02
 12/08  05:00:00,117.979127795,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,94.5172933274,92.1622933274,2.335,0.02
 12/08  06:00:00,113.359419549,13.9419994356,0.0,0.0,3.49369000822,9.08398230582,58.0777549148,54.5784658786,2.335,1.16428903618
 12/08  07:00:00,156.219659691,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,610.184050922,605.494050922,4.67,0.02
 12/08  08:00:00,154.563560777,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,541.282606898,536.592606898,4.67,0.02
 12/08  09:00:00,211.688020915,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,480.474049,471.136942452,8.1725,1.16460654741
 12/08  10:00:00,235.7426504,30.9550033581,0.0,0.0,62.886420148,41.4019203762,412.063456905,400.391039689,10.5075,1.16491721646
 12/08  11:00:00,226.030040143,30.9550033581,0.0,0.0,62.886420148,41.4019203762,372.93119359,361.258615539,10.5075,1.16507805075
 12/08  12:00:00,256.946021487,30.9550033581,0.0,0.0,62.886420148,41.4019203762,333.055764602,321.382939934,10.5075,1.16532466839
 12/08  13:00:00,237.025656384,30.9550033581,0.0,0.0,62.886420148,41.4019203762,307.798344844,294.979877235,10.5075,2.31096760848
 12/08  14:00:00,233.717224892,30.9550033581,0.0,0.0,62.886420148,41.4019203762,287.116622022,275.443565566,10.5075,1.16555645587
 12/08  15:00:00,229.897620888,30.9550033581,0.0,0.0,62.886420148,41.4019203762,276.676625744,265.003828602,10.5075,1.1652971423
 12/08  16:00:00,226.522527694,30.9550033581,0.0,0.0,62.886420148,41.4019203762,272.195187723,260.522603601,10.5075,1.1650841226
 12/08  17:00:00,233.348665272,30.9550033581,0.0,0.0,62.886420148,41.4019203762,287.184354548,274.366592223,10.5075,2.31026232441
 12/08  18:00:00,240.088911114,30.9550033581,0.0,0.0,62.886420148,41.4019203762,298.681904225,287.009194511,10.5075,1.16520971388
 12/08  19:00:00,239.325158695,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,308.751489182,298.246336449,9.34,1.16515273366
 12/08  20:00:00,216.665085185,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,309.173801958,298.668910118,9.34,1.16489183977
 12/08  21:00:00,192.22903538,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,309.574979845,301.382479845,8.1725,0.02
 12/08  22:00:00,136.642399172,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,287.389033614,281.554323764,4.67,1.16470985074
 12/08  23:00:00,79.7974148191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949724175,0.0,2.335,1.16449724175
 12/08  24:00:00,115.386192929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,82.0547580187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,89.0575765606,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,29.0014011949,26.0857317343,1.75125,1.16441946058
 12/09  03:00:00,89.3760438467,13.6653305102,0.0,0.0,3.49369000822,6.81298672936,30.1178410659,28.3465910659,1.75125,0.02
 12/09  04:00:00,85.1333295131,9.45602238163,0.0,0.0,3.49369000822,6.81298672936,24.5510945747,21.6355165116,1.75125,1.1643280631
 12/09  05:00:00,96.0342956354,13.9094260689,0.0,0.0,3.49369000822,6.81298672936,37.9291956869,36.1579456869,1.75125,0.02
 12/09  06:00:00,99.5984031854,17.7809016314,0.0,0.0,3.49369000822,6.81298672936,38.5537891301,36.7825391301,1.75125,0.02
 12/09  07:00:00,126.233741365,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,456.928250151,452.26144202,3.5025,1.16430813091
 12/09  08:00:00,131.900496593,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,416.802663631,413.280163631,3.5025,0.02
 12/09  09:00:00,184.510317006,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,384.561758311,377.559561975,5.8375,1.16469633624
 12/09  10:00:00,201.777349842,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,329.684159508,319.179309875,9.34,1.16484963288
 12/09  11:00:00,227.848021282,30.9550033581,0.0,0.0,62.886420148,41.4019203762,283.492578687,271.819888132,10.5075,1.16519055549
 12/09  12:00:00,261.450045056,30.9550033581,0.0,0.0,62.886420148,41.4019203762,252.132416326,240.459524084,10.5075,1.16539224222
 12/09  13:00:00,244.641818414,30.9550033581,0.0,0.0,62.886420148,41.4019203762,224.117058561,212.444057834,10.5075,1.16550072697
 12/09  14:00:00,242.500743346,30.9550033581,0.0,0.0,62.886420148,41.4019203762,207.836707149,195.018047234,10.5075,2.3111599149
 12/09  15:00:00,238.515315749,30.9550033581,0.0,0.0,62.886420148,41.4019203762,209.822785168,198.15000385,10.5075,1.16528131825
 12/09  16:00:00,234.945504093,30.9550033581,0.0,0.0,62.886420148,41.4019203762,215.588807737,203.916158743,10.5075,1.16514899433
 12/09  17:00:00,239.71640607,30.9550033581,0.0,0.0,62.886420148,41.4019203762,233.974179583,222.301407154,10.5075,1.16527242928
 12/09  18:00:00,244.454515978,30.9550033581,0.0,0.0,62.886420148,41.4019203762,256.715977079,245.043359664,10.5075,1.1651174149
 12/09  19:00:00,226.795294633,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,286.862070728,276.379368661,8.1725,2.3102020666
 12/09  20:00:00,180.277073943,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,304.972171134,299.114671134,5.8375,0.02
 12/09  21:00:00,170.084867773,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,314.912722113,307.910386678,5.8375,1.16483543575
 12/09  22:00:00,127.209522373,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,289.847811877,285.180686928,3.5025,1.16462494843
 12/09  23:00:00,78.0571097799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  24:00:00,113.727092307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568355258,0.0,1.75125,1.16443355258
 12/10  01:00:00,81.9990332902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,84.6776496417,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,19.1268913717,16.2113327705,1.75125,1.1643086012
 12/10  03:00:00,89.0439073922,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,30.7282993706,28.9570493706,1.75125,0.02
 12/10  04:00:00,89.4452997789,13.7263543999,0.00201219020294,0.0,3.49369000822,6.81298672936,31.8472577519,30.0760077519,1.75125,0.02
 12/10  05:00:00,91.4618332429,9.18141487811,0.0,0.0,3.49369000822,6.81298672936,25.3389888048,22.4234011979,1.75125,1.16433760688
 12/10  06:00:00,95.6169881605,13.9094260689,0.0,0.0,3.49369000822,6.81298672936,39.3677176479,37.5964676479,1.75125,0.02
 12/10  07:00:00,126.236101728,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,484.568311236,481.045811236,3.5025,0.02
 12/10  08:00:00,131.913046426,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,449.275824527,444.608905363,3.5025,1.16441916448
 12/10  09:00:00,157.024874969,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,395.931450718,392.408950718,3.5025,0.02
 12/10  10:00:00,129.710622133,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,361.37161328,356.704686882,3.5025,1.16442639785
 12/10  11:00:00,165.387197665,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,299.338142257,291.168375846,7.005,1.16476641126
 12/10  12:00:00,198.234386609,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,256.530505127,249.505505127,7.005,0.02
 12/10  13:00:00,208.078785211,30.9550033581,0.0112309763927,0.0,41.9242800987,36.8599292233,216.033653817,205.52868485,9.34,1.1649689671
 12/10  14:00:00,207.359174722,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,189.252068939,178.747164879,9.34,1.1649040592
 12/10  15:00:00,205.421126032,30.9550033581,0.0194399112805,0.0,41.9242800987,36.8599292233,170.73570935,160.230710649,9.34,1.16499870105
 12/10  16:00:00,199.901565296,30.9550033581,0.0343417408025,0.0,41.9242800987,36.8599292233,174.395896149,163.890967957,9.34,1.16492819119
 12/10  17:00:00,203.728197828,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,207.575913355,197.071008465,9.34,1.16490489024
 12/10  18:00:00,179.667036894,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,273.616075119,265.446093991,7.005,1.16498112778
 12/10  19:00:00,184.756764698,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,310.805995021,304.971250819,4.67,1.1647442018
 12/10  20:00:00,164.413091898,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,325.399041843,320.709041843,4.67,0.02
 12/10  21:00:00,155.694948675,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,333.300087089,327.465501383,4.67,1.16458570533
 12/10  22:00:00,141.354073936,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,306.582421517,300.747919358,4.67,1.16450215899
 12/10  23:00:00,77.3572418463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  24:00:00,113.031052774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,84.0940357933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925581359,0.0,2.335,1.16425581359
 12/11  02:00:00,91.3111133742,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,27.0154249881,24.6604249881,2.335,0.02
 12/11  03:00:00,91.3385431179,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,30.5828532477,28.2278532477,2.335,0.02
 12/11  04:00:00,86.8211450865,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,25.8784361343,22.3791558032,2.335,1.16428033108
 12/11  05:00:00,98.1297769396,13.8178902344,0.0,0.0,3.49369000822,9.08398230582,42.0507148747,39.6957148747,2.335,0.02
 12/11  06:00:00,99.7761141449,15.8132180799,0.0,0.0,3.49369000822,9.08398230582,43.510894049,41.155894049,2.335,0.02
 12/11  07:00:00,140.390047865,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,462.666465766,457.976465766,4.67,0.02
 12/11  08:00:00,146.045926828,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,423.794305702,417.959768196,4.67,1.16453750581
 12/11  09:00:00,211.966132508,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,374.341292517,365.004188809,8.1725,1.16460370828
 12/11  10:00:00,236.337019825,30.9550033581,0.0,0.0,62.886420148,41.4019203762,316.506032865,304.833726852,10.5075,1.16480601334
 12/11  11:00:00,228.160074147,30.9550033581,0.0,0.0,62.886420148,41.4019203762,291.144681455,279.472166547,10.5075,1.16501490794
 12/11  12:00:00,260.997884659,30.9550033581,0.0,0.0,62.886420148,41.4019203762,263.062680441,251.389838036,10.5075,1.16534240559
 12/11  13:00:00,243.012090382,30.9550033581,0.0,0.0,62.886420148,41.4019203762,249.446977248,237.773980659,10.5075,1.16549658898
 12/11  14:00:00,240.819806194,30.9550033581,0.0,0.0,62.886420148,41.4019203762,239.150672648,226.332009323,10.5075,2.3111633249
 12/11  15:00:00,237.342641865,30.9550033581,0.0,0.0,62.886420148,41.4019203762,224.217979298,212.54517101,10.5075,1.16530828873
 12/11  16:00:00,233.857500992,30.9550033581,0.0,0.0,62.886420148,41.4019203762,221.182488168,209.509911141,10.5075,1.16507702691
 12/11  17:00:00,239.072709267,30.9550033581,0.0,0.0,62.886420148,41.4019203762,248.117834077,236.445125609,10.5075,1.16520846783
 12/11  18:00:00,243.633593501,30.9550033581,0.0,0.0,62.886420148,41.4019203762,272.115038289,260.44244612,10.5075,1.16509216982
 12/11  19:00:00,241.00861715,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,288.726256478,278.221145273,9.34,1.16511120515
 12/11  20:00:00,224.091367026,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,306.182352989,295.677391705,9.34,1.16496128364
 12/11  21:00:00,198.513101408,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,323.456826627,314.119384873,8.1725,1.16494175475
 12/11  22:00:00,141.389635847,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,299.030402186,293.195767134,4.67,1.16463505232
 12/11  23:00:00,79.6502463057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,115.282413754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934586843,0.0,2.335,1.16434586843
 12/12  01:00:00,92.7807814415,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,21.0265095947,18.6715095947,2.335,0.02
 12/12  02:00:00,91.1623758002,13.4517468964,0.0,0.0,3.49369000822,9.08398230582,40.5220594564,38.1670594564,2.335,0.02
 12/12  03:00:00,91.5755994333,13.9094260689,0.0,0.0,3.49369000822,9.08398230582,46.311086976,42.8117813544,2.335,1.16430562163
 12/12  04:00:00,92.0196742153,14.4330193224,0.0,0.0,3.49369000822,9.08398230582,40.1921991782,37.8371991782,2.335,0.02
 12/12  05:00:00,119.340866336,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,63.2171882213,60.8621882213,2.335,0.02
 12/12  06:00:00,117.578083123,17.6567225546,0.0,0.0,3.49369000822,9.08398230582,65.2007298397,61.7014484281,2.335,1.16428141166
 12/12  07:00:00,156.66886196,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,523.462222353,518.772222353,4.67,0.02
 12/12  08:00:00,158.158990892,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,478.979784397,474.289784397,4.67,0.02
 12/12  09:00:00,211.760832682,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,435.256755077,425.919562019,8.1725,1.16469305856
 12/12  10:00:00,235.662066023,30.9550033581,0.0,0.0,62.886420148,41.4019203762,356.923734229,345.251418715,10.5075,1.16481551415
 12/12  11:00:00,226.138360021,30.9550033581,0.0,0.0,62.886420148,41.4019203762,302.251387409,290.578703193,10.5075,1.16518421579
 12/12  12:00:00,257.114584819,30.9550033581,0.0,0.0,62.886420148,41.4019203762,262.988515347,251.315573706,10.5075,1.16544164168
 12/12  13:00:00,237.571811901,30.9550033581,0.0,0.0,62.886420148,41.4019203762,237.571157787,224.752427136,10.5075,2.31123065174
 12/12  14:00:00,234.830197282,30.9550033581,0.0,0.0,62.886420148,41.4019203762,217.51912574,205.846255136,10.5075,1.16537060346
 12/12  15:00:00,231.235361373,30.9550033581,0.0,0.0,62.886420148,41.4019203762,210.90574701,199.233080026,10.5075,1.16516698378
 12/12  16:00:00,228.216747209,30.9550033581,0.0,0.0,62.886420148,41.4019203762,211.51652898,198.698700498,10.5075,2.31032848205
 12/12  17:00:00,234.551136549,30.9550033581,0.0,0.0,62.886420148,41.4019203762,228.402924123,216.730193423,10.5075,1.16523069987
 12/12  18:00:00,240.473350999,30.9550033581,0.0,0.0,62.886420148,41.4019203762,252.450948004,240.778322796,10.5075,1.16512520797
 12/12  19:00:00,239.392725714,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,278.033719357,267.528621218,9.34,1.16509813974
 12/12  20:00:00,216.661068179,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,316.549002001,306.044123244,9.34,1.16487875726
 12/12  21:00:00,192.065735713,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,338.966732437,329.629280628,8.1725,1.16495180915
 12/12  22:00:00,136.486622588,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,316.060212449,311.370212449,4.67,0.02
 12/12  23:00:00,79.3697673705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950598641,0.0,2.335,1.16450598641
 12/12  24:00:00,115.167774312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,92.6543225561,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,24.8339813245,21.3347505802,2.335,1.16423074431
 12/13  02:00:00,86.9222803858,9.27295071261,0.0,0.0,3.49369000822,9.08398230582,28.8969549057,26.5419549057,2.335,0.02
 12/13  03:00:00,91.445214029,14.0336051457,0.0,0.0,3.49369000822,9.08398230582,48.635993401,46.280993401,2.335,0.02
 12/13  04:00:00,96.5677978563,19.0544227947,0.0,0.0,3.49369000822,9.08398230582,57.5199000243,55.1649000243,2.335,0.02
 12/13  05:00:00,98.1996067826,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,52.4954703507,48.9961857107,2.335,1.16428464001
 12/13  06:00:00,101.770397888,18.3954031229,0.0,0.0,3.49369000822,9.08398230582,78.963954042,76.608954042,2.335,0.02
 12/13  07:00:00,140.124447358,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,543.999836705,539.309836705,4.67,0.02
 12/13  08:00:00,148.992749169,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,502.348368997,496.513922316,4.67,1.16444668091
 12/13  09:00:00,211.686476307,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,445.554736958,436.217562923,8.1725,1.16467403465
 12/13  10:00:00,235.809085743,30.9550033581,0.0,0.0,62.886420148,41.4019203762,358.883322626,348.355822626,10.5075,0.02
 12/13  11:00:00,226.266113267,30.9550033581,0.0,0.0,62.886420148,41.4019203762,297.967239949,286.294596935,10.5075,1.16514301417
 12/13  12:00:00,257.573593438,30.9550033581,0.0,0.0,62.886420148,41.4019203762,245.948970899,233.130318531,10.5075,2.31115236757
 12/13  13:00:00,239.60270096,30.9550033581,0.0,0.0,62.886420148,41.4019203762,203.205308199,191.532379727,10.5075,1.16542847175
 12/13  14:00:00,237.868681737,30.9550033581,0.0224011121368,0.0,62.886420148,41.4019203762,185.341062831,172.522522132,10.5075,2.31104069991
 12/13  15:00:00,234.391363646,30.9550033581,0.289686865159,0.0,62.886420148,41.4019203762,173.361863551,161.689111703,10.5075,1.16525184883
 12/13  16:00:00,231.514304041,30.9550033581,0.387032141174,0.0,62.886420148,41.4019203762,175.992075521,164.31929404,10.5075,1.16528148072
 12/13  17:00:00,237.253917244,30.9550033581,0.096344975669,0.0,62.886420148,41.4019203762,208.483032637,196.810373431,10.5075,1.16515920604
 12/13  18:00:00,241.466271796,30.9550033581,0.0,0.0,62.886420148,41.4019203762,247.602341973,235.929528355,10.5075,1.16531361825
 12/13  19:00:00,239.580656094,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,276.822973281,266.3177822,9.34,1.16519108129
 12/13  20:00:00,223.278323717,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,297.815266359,287.310344139,9.34,1.16492222004
 12/13  21:00:00,198.383156952,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,302.075033998,292.737730798,8.1725,1.16480319943
 12/13  22:00:00,141.373380982,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,274.716567544,268.881900297,4.67,1.16466724781
 12/13  23:00:00,79.7611029485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  24:00:00,115.354787261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931363207,0.0,2.335,1.16431363207
 12/14  01:00:00,84.2889825657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,86.8819868947,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,19.309458259,16.954458259,2.335,0.02
 12/14  03:00:00,91.3069604316,13.4517468964,0.0,0.0,3.49369000822,9.08398230582,36.0713190539,32.572006928,2.335,1.1643121259
 12/14  04:00:00,91.7735110272,13.9094260689,0.00116791126718,0.0,3.49369000822,9.08398230582,37.2706654634,34.9156654634,2.335,0.02
 12/14  05:00:00,93.6824260304,9.27295071261,0.0,0.0,3.49369000822,9.08398230582,27.2193501346,24.8643501346,2.335,0.02
 12/14  06:00:00,101.461029045,17.6567225546,0.0,0.0,3.49369000822,9.08398230582,48.4067510097,44.9074641723,2.335,1.16428683738
 12/14  07:00:00,140.34736631,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,479.313448601,474.623448601,4.67,0.02
 12/14  08:00:00,149.328028111,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,433.415839376,428.725839376,4.67,0.02
 12/14  09:00:00,211.908237252,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,377.113251986,367.776084198,8.1725,1.1646677875
 12/14  10:00:00,236.521320219,30.9550033581,0.0,0.0,62.886420148,41.4019203762,295.044856926,283.3725625,10.5075,1.16479442637
 12/14  11:00:00,229.251146612,30.9550033581,0.0,0.0,62.886420148,41.4019203762,232.98746793,221.314797249,10.5075,1.16517068095
 12/14  12:00:00,261.580576311,30.9550033581,0.0320959067192,0.0,62.886420148,41.4019203762,196.31502561,184.642093979,10.5075,1.16543163042
 12/14  13:00:00,244.005651433,30.9550033581,0.253641073473,0.0,62.886420148,41.4019203762,185.48914524,172.670420642,10.5075,2.31122459721
 12/14  14:00:00,242.382213053,30.9550033581,0.456832765951,0.0,62.886420148,41.4019203762,171.426102122,159.753229416,10.5075,1.16537270628
 12/14  15:00:00,239.600234611,30.9550033581,0.661918361857,0.0,62.886420148,41.4019203762,156.997473064,145.324801032,10.5075,1.16517203222
 12/14  16:00:00,235.314096008,30.9550033581,0.656305869219,0.0,62.886420148,41.4019203762,159.443912232,146.626061966,10.5075,2.31035026543
 12/14  17:00:00,240.363855507,30.9550033581,0.334246667291,0.0,62.886420148,41.4019203762,186.993287841,175.32054005,10.5075,1.16524779028
 12/14  18:00:00,244.780608864,30.9550033581,0.0914377554267,0.0,62.886420148,41.4019203762,209.649625399,197.976979643,10.5075,1.16514575585
 12/14  19:00:00,242.22748273,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,231.923015189,221.417892837,9.34,1.16512235212
 12/14  20:00:00,224.939527328,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,252.039254402,241.534348794,9.34,1.16490560784
 12/14  21:00:00,198.987978381,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,265.736552084,256.399069534,8.1725,1.16498254932
 12/14  22:00:00,141.483108817,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,258.867997823,254.177997823,4.67,0.02
 12/14  23:00:00,80.1489620459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950962987,0.0,2.335,1.16450962987
 12/14  24:00:00,115.642743166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,84.232412291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926297126,0.0,2.335,1.16426297126
 12/15  02:00:00,91.2615282783,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,31.3821017119,29.0271017119,2.335,0.02
 12/15  03:00:00,91.2381268992,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,31.8427906864,29.4877906864,2.335,0.02
 12/15  04:00:00,86.7674479743,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,22.6323612419,20.2773612419,2.335,0.02
 12/15  05:00:00,113.57965317,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,34.9898423346,31.4905520602,2.335,1.16429027439
 12/15  06:00:00,113.745953449,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,30.9822205505,28.6272205505,2.335,0.02
 12/15  07:00:00,157.06905201,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,413.403625705,408.713625705,4.67,0.02
 12/15  08:00:00,158.914202626,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,376.618540911,370.784058044,4.67,1.16448286708
 12/15  09:00:00,212.658372924,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,333.286188215,323.94897392,8.1725,1.16471429463
 12/15  10:00:00,238.649140972,30.9550033581,0.0,0.0,62.886420148,41.4019203762,279.783061348,269.255561348,10.5075,0.02
 12/15  11:00:00,230.225067556,30.9550033581,0.0,0.0,62.886420148,41.4019203762,257.732336189,244.914661053,10.5075,2.31017513609
 12/15  12:00:00,261.749633847,30.9550033581,0.0,0.0,62.886420148,41.4019203762,235.281197714,223.608372714,10.5075,1.16532499975
 12/15  13:00:00,243.051111396,30.9550033581,0.0,0.0,62.886420148,41.4019203762,225.620515913,213.947526914,10.5075,1.16548899867
 12/15  14:00:00,241.26122196,30.9550033581,0.0148331237006,0.0,62.886420148,41.4019203762,209.618369263,196.799694572,10.5075,2.3111746902
 12/15  15:00:00,237.325139052,30.9550033581,0.0,0.0,62.886420148,41.4019203762,208.663465949,196.990642582,10.5075,1.16532336718
 12/15  16:00:00,233.261009285,30.9550033581,0.0,0.0,62.886420148,41.4019203762,210.212525227,198.539927457,10.5075,1.16509777086
 12/15  17:00:00,239.317370947,30.9550033581,0.0,0.0,62.886420148,41.4019203762,222.338780042,210.66604178,10.5075,1.16523826165
 12/15  18:00:00,244.792290416,30.9550033581,0.0,0.0,62.886420148,41.4019203762,239.495268736,227.822639946,10.5075,1.16512878959
 12/15  19:00:00,242.824348029,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,249.971835805,239.466682501,9.34,1.16515330451
 12/15  20:00:00,219.271542125,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,269.097830251,258.592818482,9.34,1.1650117695
 12/15  21:00:00,193.165341682,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,287.084348876,277.746849792,8.1725,1.1649990839
 12/15  22:00:00,136.703989034,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,265.623732416,259.78903571,4.67,1.16469670593
 12/15  23:00:00,80.400719034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  24:00:00,115.875100338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932104539,0.0,2.335,1.16432104539
 12/16  01:00:00,81.951179275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  02:00:00,84.5866324038,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,18.1714868657,15.2558279299,1.75125,1.16440893576
 12/16  03:00:00,88.8771238627,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,28.2564368405,26.4851868405,1.75125,0.02
 12/16  04:00:00,88.8441395364,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,31.9100570783,30.1388070783,1.75125,0.02
 12/16  05:00:00,91.0753412006,9.0898790436,0.001292986098,0.0,3.49369000822,6.81298672936,25.43335397,22.5177687683,1.75125,1.16433520169
 12/16  06:00:00,95.2331720815,13.8636581517,0.0023540205908,0.0,3.49369000822,6.81298672936,38.6767025265,36.9054525265,1.75125,0.02
 12/16  07:00:00,125.971686796,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,445.054727454,441.532227454,3.5025,0.02
 12/16  08:00:00,134.808746865,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,408.338254455,403.671101651,3.5025,1.16465280328
 12/16  09:00:00,184.193986252,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,375.344269485,368.342039356,5.8375,1.16473012925
 12/16  10:00:00,201.059760582,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,340.26291653,329.758181559,9.34,1.16473497077
 12/16  11:00:00,225.957225835,30.9550033581,0.0,0.0,62.886420148,41.4019203762,311.352302686,299.679707108,10.5075,1.16509557778
 12/16  12:00:00,256.859516844,30.9550033581,0.0,0.0,62.886420148,41.4019203762,294.367298981,282.694483435,10.5075,1.16531554602
 12/16  13:00:00,236.522860437,30.9550033581,0.0,0.0,62.886420148,41.4019203762,288.367705437,276.694764974,10.5075,1.16544046336
 12/16  14:00:00,233.342796423,30.9550033581,0.0,0.0,62.886420148,41.4019203762,282.857207114,270.038621208,10.5075,2.31108590561
 12/16  15:00:00,229.608945084,30.9550033581,0.0,0.0,62.886420148,41.4019203762,272.040691157,260.367930551,10.5075,1.16526060624
 12/16  16:00:00,226.255799549,30.9550033581,0.0,0.0,62.886420148,41.4019203762,266.864818351,255.192178191,10.5075,1.16514015942
 12/16  17:00:00,233.087058878,30.9550033581,0.0,0.0,62.886420148,41.4019203762,268.227021411,256.554242044,10.5075,1.16527936678
 12/16  18:00:00,239.915413965,30.9550033581,0.0,0.0,62.886420148,41.4019203762,279.810677587,268.138041719,10.5075,1.16513586835
 12/16  19:00:00,225.52347578,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,305.379712852,294.896933359,8.1725,2.3102794928
 12/16  20:00:00,180.06892181,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,320.428824006,314.571324006,5.8375,0.02
 12/16  21:00:00,169.798157519,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,328.197120151,321.194731164,5.8375,1.16488898655
 12/16  22:00:00,127.053188885,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,298.723343197,294.056156161,3.5025,1.16468703612
 12/16  23:00:00,77.2024027577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,112.94772059,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157525318,0.0,1.75125,1.1645025318
 12/17  01:00:00,86.3189874021,4.45340368729,0.0,0.0,3.49369000822,6.81298672936,9.22349052268,7.45224052268,1.75125,0.02
 12/17  02:00:00,88.9758400131,13.3602110619,0.0,0.0,3.49369000822,6.81298672936,25.213961686,22.298371114,1.75125,1.16434057194
 12/17  03:00:00,84.4890792967,8.90680737459,0.0,0.0,3.49369000822,6.81298672936,19.5617336983,17.7904836983,1.75125,0.02
 12/17  04:00:00,88.9000012734,13.4517468964,0.0,0.0,3.49369000822,6.81298672936,33.3593304209,31.5880804209,1.75125,0.02
 12/17  05:00:00,96.0672829131,13.9094260689,0.00114151739443,0.0,3.49369000822,6.81298672936,35.133232816,32.2176445892,1.75125,1.16433822678
 12/17  06:00:00,91.7334198014,9.98687271672,0.0,0.0,3.49369000822,6.81298672936,26.5259707811,24.7547207811,1.75125,0.02
 12/17  07:00:00,126.085405293,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,488.015635411,484.493135411,3.5025,0.02
 12/17  08:00:00,135.343340127,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,443.933981106,439.267071935,3.5025,1.16440917154
 12/17  09:00:00,157.046067358,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,390.294090457,386.771590457,3.5025,0.02
 12/17  10:00:00,129.749982234,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,373.680340169,369.013316001,3.5025,1.16452416806
 12/17  11:00:00,164.508250237,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,335.609676343,327.4397944,7.005,1.1648819436
 12/17  12:00:00,195.599079157,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,312.055162158,303.885383274,7.005,1.16477888378
 12/17  13:00:00,202.901650576,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,279.252005535,269.892005535,9.34,0.02
 12/17  14:00:00,200.825260567,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,269.428463983,258.92341625,9.34,1.16504773322
 12/17  15:00:00,197.626030376,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,257.746331416,247.241384349,9.34,1.16494706666
 12/17  16:00:00,194.445261994,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,252.431977235,241.927093291,9.34,1.16488394359
 12/17  17:00:00,201.328224826,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,254.493071654,243.98798416,9.34,1.16508749396
 12/17  18:00:00,179.989024952,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,295.382865036,287.212898532,7.005,1.16496650398
 12/17  19:00:00,186.139589251,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,314.343598437,308.508817742,4.67,1.16478069564
 12/17  20:00:00,166.967507322,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,320.548560981,314.713789422,4.67,1.16477155897
 12/17  21:00:00,158.404767177,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,322.836282939,318.146282939,4.67,0.02
 12/17  22:00:00,144.323301644,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,282.42366572,276.589193266,4.67,1.16447245331
 12/17  23:00:00,81.5961683491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,116.775629256,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555887112,0.0,1.75125,1.16430887112
 12/18  01:00:00,87.5656291745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  02:00:00,80.0379264499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,92.6619326871,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,23.7967404075,20.2974548356,2.335,1.16428557189
 12/18  04:00:00,92.6056264783,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,21.6424612501,19.2874612501,2.335,0.02
 12/18  05:00:00,94.9974669223,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,16.1134982652,13.7584982652,2.335,0.02
 12/18  06:00:00,99.0310781751,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,25.9155944901,23.5605944901,2.335,0.02
 12/18  07:00:00,141.104899442,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,390.546258648,384.711967719,4.67,1.1642909296
 12/18  08:00:00,150.154324487,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,353.626521846,348.936521846,4.67,0.02
 12/18  09:00:00,212.91159387,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,313.308831469,303.971633547,8.1725,1.16469792252
 12/18  10:00:00,237.978882272,30.9550033581,0.0,0.0,62.886420148,41.4019203762,272.597247071,260.924872634,10.5075,1.1648744374
 12/18  11:00:00,228.742385615,30.9550033581,0.0,0.0,62.886420148,41.4019203762,257.450231647,245.777672929,10.5075,1.16505871815
 12/18  12:00:00,259.663390896,30.9550033581,0.0,0.0,62.886420148,41.4019203762,242.287110784,230.614278359,10.5075,1.16533242495
 12/18  13:00:00,240.338921733,30.9550033581,0.0,0.0,62.886420148,41.4019203762,230.51834324,217.699789887,10.5075,2.31105335326
 12/18  14:00:00,238.391945654,30.9550033581,0.0,0.0,62.886420148,41.4019203762,220.046140011,208.373007724,10.5075,1.16563228718
 12/18  15:00:00,234.575264316,30.9550033581,0.0,0.0,62.886420148,41.4019203762,222.916637164,211.243750656,10.5075,1.16538650779
 12/18  16:00:00,230.746113074,30.9550033581,0.0,0.0,62.886420148,41.4019203762,223.287512693,211.614824486,10.5075,1.16518820651
 12/18  17:00:00,237.378046878,30.9550033581,0.0,0.0,62.886420148,41.4019203762,230.626131268,217.808099554,10.5075,2.31053171448
 12/18  18:00:00,243.948298504,30.9550033581,0.0,0.0,62.886420148,41.4019203762,237.07745981,225.404853805,10.5075,1.16510600489
 12/18  19:00:00,242.386350357,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,251.565576443,241.060486746,9.34,1.16508969625
 12/18  20:00:00,226.014330908,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,264.020125244,253.515247049,9.34,1.16487819501
 12/18  21:00:00,200.443448217,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,270.204842401,260.86737956,8.1725,1.16496284104
 12/18  22:00:00,143.158615981,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,242.384131812,237.694131812,4.67,0.02
 12/18  23:00:00,82.8082590664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949143956,0.0,2.335,1.16449143956
 12/18  24:00:00,118.277470749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,87.1678859946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924643698,0.0,2.335,1.16424643698
 12/19  02:00:00,80.0133689324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,83.8532395593,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,9.52797374091,7.17297374091,2.335,0.02
 12/19  04:00:00,88.2879270976,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,17.3902030127,15.0352030127,2.335,0.02
 12/19  05:00:00,114.966572727,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,27.8448328031,24.3455562586,2.335,1.16427654451
 12/19  06:00:00,110.442209231,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,21.511007789,19.156007789,2.335,0.02
 12/19  07:00:00,157.307361862,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,424.243095468,419.553095468,4.67,0.02
 12/19  08:00:00,158.904538949,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,389.59245007,383.757975932,4.67,1.16447413804
 12/19  09:00:00,212.189297676,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,358.671756511,349.334542877,8.1725,1.16471363405
 12/19  10:00:00,236.351547486,30.9550033581,0.0,0.0,62.886420148,41.4019203762,321.17312703,310.64562703,10.5075,0.02
 12/19  11:00:00,226.839764748,30.9550033581,0.0,0.0,62.886420148,41.4019203762,310.214270798,297.39656811,10.5075,2.31020268748
 12/19  12:00:00,257.682604242,30.9550033581,0.0,0.0,62.886420148,41.4019203762,289.453279201,277.780426322,10.5075,1.16535287989
 12/19  13:00:00,237.206003072,30.9550033581,0.0,0.0,62.886420148,41.4019203762,285.57771381,273.90468741,10.5075,1.16552640079
 12/19  14:00:00,234.040577763,30.9550033581,0.0,0.0,62.886420148,41.4019203762,282.759887767,269.941112753,10.5075,2.31127501453
 12/19  15:00:00,230.071499775,30.9550033581,0.0,0.0,62.886420148,41.4019203762,280.280125999,268.607243628,10.5075,1.16538237138
 12/19  16:00:00,226.699045403,30.9550033581,0.0,0.0,62.886420148,41.4019203762,276.913299672,265.240637454,10.5075,1.16516221854
 12/19  17:00:00,233.46970839,30.9550033581,0.0,0.0,62.886420148,41.4019203762,282.950039246,271.277227713,10.5075,1.16531153321
 12/19  18:00:00,240.134449877,30.9550033581,0.0,0.0,62.886420148,41.4019203762,288.64960583,276.976897332,10.5075,1.16520849843
 12/19  19:00:00,239.351507447,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,298.244674906,286.594377211,9.34,2.31029769518
 12/19  20:00:00,216.548430988,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,307.002127011,297.642127011,9.34,0.02
 12/19  21:00:00,192.177846368,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,317.42605117,308.088554831,8.1725,1.16499633834
 12/19  22:00:00,136.595125321,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,292.786929819,286.952288058,4.67,1.16464176144
 12/19  23:00:00,79.5948283358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943957251,0.0,2.335,1.16443957251
 12/19  24:00:00,115.261602592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,88.4043133423,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,12.3585705534,10.0035705534,2.335,0.02
 12/20  02:00:00,91.1975890824,13.3602110619,0.0,0.0,3.49369000822,9.08398230582,32.9667200077,29.4674276083,2.335,1.16429239942
 12/20  03:00:00,86.8595044647,9.0898790436,0.000721639758446,0.0,3.49369000822,9.08398230582,25.9103525361,23.5553525361,2.335,0.02
 12/20  04:00:00,91.4686219655,13.9094260689,0.0,0.0,3.49369000822,9.08398230582,43.6517749854,41.2967749854,2.335,0.02
 12/20  05:00:00,100.772580826,16.5443627062,0.0,0.0,3.49369000822,9.08398230582,46.2542797559,43.8992797559,2.335,0.02
 12/20  06:00:00,98.1469581717,14.3781169901,0.0,0.0,3.49369000822,9.08398230582,38.349666759,34.8503824255,2.335,1.1642843335
 12/20  07:00:00,140.083244109,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,486.712855708,482.022855708,4.67,0.02
 12/20  08:00:00,149.194552986,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,440.950134849,435.115567266,4.67,1.164567583
 12/20  09:00:00,211.809491469,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,398.054961993,389.862461993,8.1725,0.02
 12/20  10:00:00,235.945285604,30.9550033581,0.0,0.0,62.886420148,41.4019203762,347.223389998,335.55106256,10.5075,1.16482743742
 12/20  11:00:00,226.24179535,30.9550033581,0.0,0.0,62.886420148,41.4019203762,322.113011734,310.440336147,10.5075,1.16517558704
 12/20  12:00:00,256.98650718,30.9550033581,0.0,0.0,62.886420148,41.4019203762,304.958196925,292.13991029,10.5075,2.310786635
 12/20  13:00:00,236.761177781,30.9550033581,0.0,0.0,62.886420148,41.4019203762,291.252248409,279.579142322,10.5075,1.16560608705
 12/20  14:00:00,233.625713054,30.9550033581,0.0,0.0,62.886420148,41.4019203762,287.137272716,274.3186784,10.5075,2.31109431653
 12/20  15:00:00,229.779177628,30.9550033581,0.0,0.0,62.886420148,41.4019203762,286.89668217,275.22377062,10.5075,1.16541155052
 12/20  16:00:00,226.328905005,30.9550033581,0.0,0.0,62.886420148,41.4019203762,292.092360922,280.419691554,10.5075,1.16516936827
 12/20  17:00:00,233.079676622,30.9550033581,0.0,0.0,62.886420148,41.4019203762,307.856685345,296.183859829,10.5075,1.16532551618
 12/20  18:00:00,239.812166177,30.9550033581,0.0,0.0,62.886420148,41.4019203762,321.984196269,310.311467521,10.5075,1.16522874817
 12/20  19:00:00,239.177172089,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,341.738586377,331.233346926,9.34,1.16523945094
 12/20  20:00:00,222.947377614,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,357.476833134,346.971976246,9.34,1.16485688755
 12/20  21:00:00,198.063606089,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,371.754725375,362.417270741,8.1725,1.16495463418
 12/20  22:00:00,141.145338854,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,356.025403349,350.190688631,4.67,1.16471471826
 12/20  23:00:00,79.0679129308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  24:00:00,123.942515521,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,29.3363428806,25.8369821332,2.335,1.16436074742
 12/21  01:00:00,93.6660777532,10.08631267,0.0,0.0,3.49369000822,9.08398230582,33.2964164065,30.9414164065,2.335,0.02
 12/21  02:00:00,95.8211978061,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,59.1323318604,56.7773318604,2.335,0.02
 12/21  03:00:00,95.7600518228,18.4255468911,0.0,0.0,3.49369000822,9.08398230582,66.0832492171,62.5839496559,2.335,1.1642995612
 12/21  04:00:00,92.4046140481,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,55.0252552342,52.6702552342,2.335,0.02
 12/21  05:00:00,102.249356081,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,82.3096150762,79.9546150762,2.335,0.02
 12/21  06:00:00,101.845120673,18.4255468911,0.0,0.0,3.49369000822,9.08398230582,82.7454095587,79.246121092,2.335,1.16428846675
 12/21  07:00:00,140.080105492,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,554.229231185,549.539231185,4.67,0.02
 12/21  08:00:00,148.932138081,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,498.09618862,493.40618862,4.67,0.02
 12/21  09:00:00,211.682063369,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,445.622142063,436.284993184,8.1725,1.16464887884
 12/21  10:00:00,235.857615969,30.9550033581,0.0,0.0,62.886420148,41.4019203762,389.396025482,377.723534284,10.5075,1.16499119849
 12/21  11:00:00,226.037789469,30.9550033581,0.0,0.0,62.886420148,41.4019203762,366.55121124,354.878529178,10.5075,1.16518206173
 12/21  12:00:00,256.883574016,30.9550033581,0.0,0.0,62.886420148,41.4019203762,344.165995523,332.493032266,10.5075,1.1654632567
 12/21  13:00:00,236.72542952,30.9550033581,0.0,0.0,62.886420148,41.4019203762,332.518024099,319.699188695,10.5075,2.31133540407
 12/21  14:00:00,233.379863754,30.9550033581,0.0,0.0,62.886420148,41.4019203762,321.144787396,309.47184265,10.5075,1.16544474632
 12/21  15:00:00,229.548508462,30.9550033581,0.0,0.0,62.886420148,41.4019203762,322.465099911,309.647159175,10.5075,2.31044073644
 12/21  16:00:00,226.122562342,30.9550033581,0.0,0.0,62.886420148,41.4019203762,317.037062545,305.364354673,10.5075,1.1652078721
 12/21  17:00:00,232.912551397,30.9550033581,0.0,0.0,62.886420148,41.4019203762,323.490949854,311.818346119,10.5075,1.16510373554
 12/21  18:00:00,239.687252585,30.9550033581,0.0,0.0,62.886420148,41.4019203762,332.158771449,320.485990914,10.5075,1.16528053432
 12/21  19:00:00,239.111229826,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,343.554786445,333.04976531,9.34,1.16502113526
 12/21  20:00:00,222.917401949,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,353.688079993,343.183229348,9.34,1.16485064509
 12/21  21:00:00,197.99311037,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,359.96614556,350.628699967,8.1725,1.16494559272
 12/21  22:00:00,141.148364278,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,333.731792598,327.897132615,4.67,1.16465998378
 12/21  23:00:00,79.2373985152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,115.115249935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,92.8293757874,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,23.6027396929,20.1035140551,2.335,1.16422563787
 12/22  02:00:00,91.3267283573,13.8178902344,0.0,0.0,3.49369000822,9.08398230582,42.0365252896,39.6815252896,2.335,0.02
 12/22  03:00:00,95.8889845327,18.3405007906,0.0,0.0,3.49369000822,9.08398230582,50.1333982382,47.7783982382,2.335,0.02
 12/22  04:00:00,91.9567597567,14.4179474384,0.0,0.0,3.49369000822,9.08398230582,37.2890857401,33.7898780581,2.335,1.16420768201
 12/22  05:00:00,118.04335865,18.1326705573,0.0,0.0,3.49369000822,9.08398230582,49.0356395265,46.6806395265,2.335,0.02
 12/22  06:00:00,118.437270334,18.3405007906,0.0,0.0,3.49369000822,9.08398230582,46.3182863389,43.9632863389,2.335,0.02
 12/22  07:00:00,156.864516563,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,463.821104357,457.986851007,4.67,1.16425335013
 12/22  08:00:00,158.612185961,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,415.959252376,411.269252376,4.67,0.02
 12/22  09:00:00,212.083775882,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,375.250926602,365.913668998,8.1725,1.16475760405
 12/22  10:00:00,236.408044607,30.9550033581,0.0,0.0,62.886420148,41.4019203762,330.89705468,319.224570253,10.5075,1.16498442785
 12/22  11:00:00,226.61601739,30.9550033581,0.0,0.0,62.886420148,41.4019203762,309.970809076,298.298089529,10.5075,1.16521954735
 12/22  12:00:00,257.718685934,30.9550033581,0.0,0.0,62.886420148,41.4019203762,287.664210284,275.991132158,10.5075,1.16557812547
 12/22  13:00:00,238.306541981,30.9550033581,0.0,0.0,62.886420148,41.4019203762,280.328548362,267.510115462,10.5075,2.31093290021
 12/22  14:00:00,235.587348694,30.9550033581,0.0,0.0,62.886420148,41.4019203762,273.332470357,261.659385989,10.5075,1.1655843678
 12/22  15:00:00,232.153366193,30.9550033581,0.0,0.0,62.886420148,41.4019203762,267.695672343,256.02282839,10.5075,1.16534395301
 12/22  16:00:00,228.981897029,30.9550033581,0.0,0.0,62.886420148,41.4019203762,267.158526873,255.485875561,10.5075,1.16515131204
 12/22  17:00:00,235.110273508,30.9550033581,0.0,0.0,62.886420148,41.4019203762,274.958042435,262.140061284,10.5075,2.31048115079
 12/22  18:00:00,241.026821754,30.9550033581,0.0,0.0,62.886420148,41.4019203762,298.99286325,287.320000556,10.5075,1.16536269416
 12/22  19:00:00,239.382316469,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,328.565930494,318.060849668,9.34,1.16508082646
 12/22  20:00:00,216.455673905,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,358.687754961,348.182880709,9.34,1.1648742513
 12/22  21:00:00,191.961446937,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,384.739124642,375.401658361,8.1725,1.16496628143
 12/22  22:00:00,136.386224106,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,375.827405319,371.137405319,4.67,0.02
 12/22  23:00:00,78.9628220303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951887755,0.0,2.335,1.16451887755
 12/22  24:00:00,124.096604765,9.0898790436,0.0,0.0,3.49369000822,9.08398230582,33.011938845,30.656938845,2.335,0.02
 12/23  01:00:00,98.9342903256,18.1175986733,0.0,0.0,3.49369000822,6.81298672936,71.6229141658,68.7071977624,1.75125,1.16446640334
 12/23  02:00:00,94.2992768854,19.3472991284,0.0,0.0,3.49369000822,6.81298672936,89.7523188362,87.9810688362,1.75125,0.02
 12/23  03:00:00,89.0296482252,14.1552148728,0.0,0.0,3.49369000822,6.81298672936,75.5733592795,73.8021092795,1.75125,0.02
