Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  04:00:00,94.8200948088,20.3082090865,0.0,0.0,3.49369000822,6.81298672936,138.536085233,135.620500182,1.75125,1.16433505122
 12/23  05:00:00,104.34022588,23.0331808495,0.0,0.0,3.49369000822,6.81298672936,165.82661514,164.05536514,1.75125,0.02
 12/23  06:00:00,97.4840517096,16.6124693535,0.0,0.0,3.49369000822,6.81298672936,129.172962547,126.257374231,1.75125,1.16433831602
 12/23  07:00:00,125.370077803,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,724.527450893,721.004950893,3.5025,0.02
 12/23  08:00:00,134.443705756,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,670.986542472,666.319462794,3.5025,1.16457967824
 12/23  09:00:00,184.043197619,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,635.74269359,629.88519359,5.8375,0.02
 12/23  10:00:00,200.797563251,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,591.339031431,580.83421656,9.34,1.16481487036
 12/23  11:00:00,225.607471814,30.9550033581,0.0,0.0,62.886420148,41.4019203762,554.289937109,542.617383414,10.5075,1.16505369489
 12/23  12:00:00,256.667129774,30.9550033581,0.0,0.0,62.886420148,41.4019203762,525.265781407,513.592797548,10.5075,1.16548385974
 12/23  13:00:00,236.40830744,30.9550033581,0.0,0.0,62.886420148,41.4019203762,507.890261731,495.071499195,10.5075,2.31126253659
 12/23  14:00:00,232.894836538,30.9550033581,0.0,0.0,62.886420148,41.4019203762,484.217066294,472.544142845,10.5075,1.16542344928
 12/23  15:00:00,229.122618208,30.9550033581,0.0,0.0,62.886420148,41.4019203762,474.026279448,462.353557447,10.5075,1.16522200083
 12/23  16:00:00,225.703710474,30.9550033581,0.0,0.0,62.886420148,41.4019203762,474.140207197,461.322001156,10.5075,2.31070604108
 12/23  17:00:00,232.492519384,30.9550033581,0.0,0.0,62.886420148,41.4019203762,484.617155448,472.944477252,10.5075,1.16517819527
 12/23  18:00:00,239.266675802,30.9550033581,0.0,0.0,62.886420148,41.4019203762,502.870263794,491.197454864,10.5075,1.1653089293
 12/23  19:00:00,225.139256584,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,534.715647128,525.378019731,8.1725,1.16512739709
 12/23  20:00:00,179.418170707,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,559.994438411,552.991941216,5.8375,1.16499719403
 12/23  21:00:00,169.10418568,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,570.71840839,563.716161905,5.8375,1.16474648534
 12/23  22:00:00,126.686460936,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,559.307706003,554.640530847,3.5025,1.16467515582
 12/23  23:00:00,83.6564368633,7.58387600562,0.0,0.0,3.49369000822,6.81298672936,32.2260645163,30.4548145163,1.75125,0.02
 12/23  24:00:00,132.23971113,19.7054117909,0.0,0.0,3.49369000822,6.81298672936,111.372854825,108.457097386,1.75125,1.16450743918
 12/24  01:00:00,101.301186112,20.3967141484,0.0,0.0,3.49369000822,6.81298672936,141.308126859,139.536876859,1.75125,0.02
 12/24  02:00:00,92.2164823154,17.5342215909,0.0,0.0,3.49369000822,6.81298672936,136.270976081,134.499726081,1.75125,0.02
 12/24  03:00:00,97.3170083017,23.0331808495,0.0,0.0,3.49369000822,6.81298672936,199.161758112,196.246144543,1.75125,1.16436356874
 12/24  04:00:00,95.9694655515,21.3426042757,0.0,0.0,3.49369000822,6.81298672936,186.659756286,184.888506286,1.75125,0.02
 12/24  05:00:00,98.7006452899,17.5342215909,0.0,0.0,3.49369000822,6.81298672936,157.487559312,155.716309312,1.75125,0.02
 12/24  06:00:00,103.366937824,23.0331808495,0.0,0.0,3.49369000822,6.81298672936,212.2763893,209.360796585,1.75125,1.16434271539
 12/24  07:00:00,125.736048611,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,788.401930012,784.879430012,3.5025,0.02
 12/24  08:00:00,134.448107567,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,736.243144864,731.576235895,3.5025,1.16440896892
 12/24  09:00:00,156.562139935,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,641.244390047,637.721890047,3.5025,0.02
 12/24  10:00:00,128.901732736,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,606.194579895,601.527607569,3.5025,1.1644723251
 12/24  11:00:00,163.590041117,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,535.249394874,528.224394874,7.005,0.02
 12/24  12:00:00,195.166765157,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,488.871415697,480.701566733,7.005,1.16484896417
 12/24  13:00:00,202.378675754,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,447.075843871,436.570780517,9.34,1.16506335355
 12/24  14:00:00,199.400870009,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,420.181007724,409.675984038,9.34,1.16502368622
 12/24  15:00:00,195.642783753,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,398.89931673,388.394392637,9.34,1.16492409239
 12/24  16:00:00,192.264774774,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,380.87126014,370.366383267,9.34,1.16487687309
 12/24  17:00:00,199.106646547,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,376.204670343,365.699565568,9.34,1.16510477567
 12/24  18:00:00,177.513913566,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,429.802344197,421.632364388,7.005,1.16497980896
 12/24  19:00:00,184.088113511,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,437.48466697,431.649907073,4.67,1.16475989691
 12/24  20:00:00,164.245296135,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,431.611089474,426.921089474,4.67,0.02
 12/24  21:00:00,155.368634327,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,447.796254104,441.961634462,4.67,1.16461964224
 12/24  22:00:00,141.175705596,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,400.922311062,395.087757781,4.67,1.16455328085
 12/24  23:00:00,76.8952364547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,121.89604838,9.0898790436,0.0,0.0,3.49369000822,6.81298672936,22.2567957283,20.4855457283,1.75125,0.02
 12/25  01:00:00,92.1617751721,10.377774619,0.0,0.0,3.49369000822,6.81298672936,29.170452346,26.2548439826,1.75125,1.16435836335
 12/25  02:00:00,94.3268011003,19.109325127,0.0,0.0,3.49369000822,6.81298672936,53.3459337968,51.5746837968,1.75125,0.02
 12/25  03:00:00,93.9273271321,18.6086185601,0.0,0.0,3.49369000822,6.81298672936,56.3728985674,54.6016485674,1.75125,0.02
 12/25  04:00:00,89.4125269007,14.1250711047,0.0,0.0,3.49369000822,6.81298672936,48.136379283,45.2207980116,1.75125,1.16433127135
 12/25  05:00:00,100.990407722,19.3472991284,0.0,0.0,3.49369000822,6.81298672936,73.0509621874,71.2797121874,1.75125,0.02
 12/25  06:00:00,100.008917815,18.6086185601,0.0,0.0,3.49369000822,6.81298672936,71.2112852501,68.2957009831,1.75125,1.16433426694
 12/25  07:00:00,126.003771472,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,576.246120309,572.723620309,3.5025,0.02
 12/25  08:00:00,134.937440979,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,526.393357253,522.870857253,3.5025,0.02
 12/25  09:00:00,156.810302051,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,463.820215525,459.153287827,3.5025,1.16442769807
 12/25  10:00:00,129.311239465,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,449.304793526,445.782293526,3.5025,0.02
 12/25  11:00:00,164.03851408,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,412.995807283,404.825886131,7.005,1.16492115166
 12/25  12:00:00,195.372035355,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,389.293904733,381.124093554,7.005,1.16481117945
 12/25  13:00:00,202.493710467,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,354.09548773,343.590436478,9.34,1.16505125225
 12/25  14:00:00,199.769181663,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,341.878481416,331.373468253,9.34,1.16501316267
 12/25  15:00:00,195.948352757,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,337.962758087,327.45785254,9.34,1.16490554692
 12/25  16:00:00,192.511822976,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,338.294816448,327.789951864,9.34,1.1648645841
 12/25  17:00:00,199.276606609,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,357.617631785,347.112527804,9.34,1.16510398094
 12/25  18:00:00,177.55524492,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,445.10764395,436.937677679,7.005,1.16496627088
 12/25  19:00:00,184.04054221,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,473.300707399,468.610707399,4.67,0.02
 12/25  20:00:00,163.883484319,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,475.483040152,469.648284355,4.67,1.16475579683
 12/25  21:00:00,155.130930637,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,476.410747934,470.576049797,4.67,1.1646981373
 12/25  22:00:00,141.013271662,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,436.14824318,431.45824318,4.67,0.02
 12/25  23:00:00,76.5669908878,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569497255,0.0,1.75125,1.16444497255
 12/25  24:00:00,121.812330552,9.0898790436,0.0,0.0,3.49369000822,6.81298672936,27.4488700966,25.6776200966,1.75125,0.02
 12/26  01:00:00,100.113580325,16.6355498047,0.0,0.0,3.49369000822,9.08398230582,53.0753651519,50.7203651519,2.335,0.02
 12/26  02:00:00,95.7396561661,18.3954031229,0.0,0.0,3.49369000822,9.08398230582,61.6991108546,58.199798571,2.335,1.16431228351
 12/26  03:00:00,92.3833778613,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,51.6066142347,49.2516142347,2.335,0.02
 12/26  04:00:00,95.6812195013,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,80.2962115975,77.9412115975,2.335,0.02
 12/26  05:00:00,118.13180944,18.3954031229,0.0,0.0,3.49369000822,9.08398230582,86.0608935184,82.561604842,2.335,1.16428867636
 12/26  06:00:00,114.767590241,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,72.0484843275,69.6934843275,2.335,0.02
 12/26  07:00:00,156.316680142,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,589.111227246,584.421227246,4.67,0.02
 12/26  08:00:00,157.974742098,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,543.341798695,537.507275214,4.67,1.16452348112
 12/26  09:00:00,211.668483876,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,504.156687699,494.819534483,8.1725,1.16465321641
 12/26  10:00:00,235.586107825,30.9550033581,0.0,0.0,62.886420148,41.4019203762,450.609506784,440.082006784,10.5075,0.02
 12/26  11:00:00,225.780006192,30.9550033581,0.0,0.0,62.886420148,41.4019203762,417.86768452,406.195025626,10.5075,1.16515889369
 12/26  12:00:00,256.791299164,30.9550033581,0.0,0.0,62.886420148,41.4019203762,376.745129287,363.926667445,10.5075,2.31096184252
 12/26  13:00:00,236.616209407,30.9550033581,0.0,0.0,62.886420148,41.4019203762,349.008884234,337.335855886,10.5075,1.16552834842
 12/26  14:00:00,233.243076232,30.9550033581,0.0,0.0,62.886420148,41.4019203762,332.681634654,319.862813256,10.5075,2.31132139771
 12/26  15:00:00,229.438180164,30.9550033581,0.0,0.0,62.886420148,41.4019203762,325.698648754,314.025728208,10.5075,1.16542054537
 12/26  16:00:00,226.008046437,30.9550033581,0.0,0.0,62.886420148,41.4019203762,322.22254832,310.549838871,10.5075,1.16520944989
 12/26  17:00:00,232.787139055,30.9550033581,0.0,0.0,62.886420148,41.4019203762,332.166326491,320.49372286,10.5075,1.16510363126
 12/26  18:00:00,239.546665888,30.9550033581,0.0,0.0,62.886420148,41.4019203762,343.838166671,331.0202067,10.5075,2.3104599713
 12/26  19:00:00,239.029111275,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,354.136909438,343.631757202,9.34,1.16515223655
 12/26  20:00:00,216.217660554,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,365.238203195,354.73329059,9.34,1.16491260455
 12/26  21:00:00,191.654154154,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,372.41894539,364.22644539,8.1725,0.02
 12/26  22:00:00,136.285122103,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,349.658918949,343.824165777,4.67,1.16475317218
 12/26  23:00:00,79.0117357116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950038001,0.0,2.335,1.16450038001
 12/26  24:00:00,119.474293937,4.45340368729,0.0,0.0,3.49369000822,9.08398230582,13.6939224331,11.3389224331,2.335,0.02
 12/27  01:00:00,97.409257198,13.6653305102,0.0,0.0,3.49369000822,9.08398230582,37.3542587288,34.9992587288,2.335,0.02
 12/27  02:00:00,88.9963316988,11.5525727418,0.0,0.0,3.49369000822,9.08398230582,32.8913445249,29.3920461379,2.335,1.16429838701
 12/27  03:00:00,96.8059449694,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,58.8512441635,56.4962441635,2.335,0.02
 12/27  04:00:00,95.8052335479,18.3954031229,0.0,0.0,3.49369000822,9.08398230582,62.667303452,60.312303452,2.335,0.02
 12/27  05:00:00,97.9779795653,14.1552148728,0.0,0.0,3.49369000822,9.08398230582,46.0270751002,42.5277856194,2.335,1.16428948075
 12/27  06:00:00,102.820947838,19.5303707974,0.0,0.0,3.49369000822,9.08398230582,67.4653097005,65.1103097005,2.335,0.02
 12/27  07:00:00,139.93385954,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,560.136489755,555.446489755,4.67,0.02
 12/27  08:00:00,148.987298276,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,506.442183051,500.607728223,4.67,1.16445482762
 12/27  09:00:00,211.682406749,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,452.14890713,443.95640713,8.1725,0.02
 12/27  10:00:00,235.814091131,30.9550033581,0.0,0.0,62.886420148,41.4019203762,404.980031526,393.307555355,10.5075,1.16497617177
 12/27  11:00:00,225.97333767,30.9550033581,0.0,0.0,62.886420148,41.4019203762,387.687847755,376.015253472,10.5075,1.16509428293
 12/27  12:00:00,256.843273419,30.9550033581,0.0,0.0,62.886420148,41.4019203762,371.844650783,359.025988905,10.5075,2.311161878
 12/27  13:00:00,236.638511602,30.9550033581,0.0,0.0,62.886420148,41.4019203762,362.645607047,350.972637166,10.5075,1.16546988104
 12/27  14:00:00,233.231297278,30.9550033581,0.0,0.0,62.886420148,41.4019203762,354.599836111,341.781126542,10.5075,2.31120956893
 12/27  15:00:00,229.398242599,30.9550033581,0.0,0.0,62.886420148,41.4019203762,354.238906184,342.566039167,10.5075,1.16536701646
 12/27  16:00:00,225.994973562,30.9550033581,0.0,0.0,62.886420148,41.4019203762,355.864550399,344.191893175,10.5075,1.16515722428
 12/27  17:00:00,232.731678964,30.9550033581,0.0,0.0,62.886420148,41.4019203762,375.940409778,364.267586833,10.5075,1.16532294488
 12/27  18:00:00,239.455154779,30.9550033581,0.0,0.0,62.886420148,41.4019203762,403.933643507,391.115779881,10.5075,2.31036362628
 12/27  19:00:00,238.944538414,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,420.472159112,409.967052783,9.34,1.16510632927
 12/27  20:00:00,222.635891895,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,434.175114494,423.670246603,9.34,1.16486789066
 12/27  21:00:00,197.675158732,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,455.297233391,447.104733391,8.1725,0.02
 12/27  22:00:00,140.937237902,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,448.061130441,442.226420862,4.67,1.16470957953
 12/27  23:00:00,80.7301316837,2.22670184365,0.0,0.0,3.49369000822,9.08398230582,10.6547591364,7.1552447934,2.335,1.16451434305
 12/27  24:00:00,131.761806817,16.8663366,0.0,0.0,3.49369000822,9.08398230582,65.2677037375,62.9127037375,2.335,0.02
 12/28  01:00:00,97.4957298245,14.1250711047,0.0,0.0,3.49369000822,9.08398230582,58.3564871129,56.0014871129,2.335,0.02
 12/28  02:00:00,96.2260952584,19.3472991284,0.0,0.0,3.49369000822,9.08398230582,98.8414404454,95.3421214031,2.335,1.16431904227
 12/28  03:00:00,95.6936575218,18.6086185601,0.0,0.0,3.49369000822,9.08398230582,98.5142494893,96.1592494893,2.335,0.02
 12/28  04:00:00,91.9469693583,14.8771076959,0.0,0.0,3.49369000822,9.08398230582,84.7248292419,82.3698292419,2.335,0.02
 12/28  05:00:00,103.627394568,20.2873448675,0.0,0.0,3.49369000822,9.08398230582,124.79863907,121.299471836,2.335,1.16416723415
 12/28  06:00:00,103.603615982,20.3842605116,0.0,0.0,3.49369000822,9.08398230582,122.632122898,120.277122898,2.335,0.02
 12/28  07:00:00,139.99211051,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,630.482661878,625.792661878,4.67,0.02
 12/28  08:00:00,148.725571925,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,582.99549458,577.160956936,4.67,1.16453764459
 12/28  09:00:00,211.548773677,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,534.224346299,526.031846299,8.1725,0.02
 12/28  10:00:00,235.520134309,30.9550033581,0.0,0.0,62.886420148,41.4019203762,476.108022678,464.435584674,10.5075,1.16493800417
 12/28  11:00:00,225.715947426,30.9550033581,0.0,0.0,62.886420148,41.4019203762,431.565900711,419.893342684,10.5075,1.16505802701
 12/28  12:00:00,256.779150505,30.9550033581,0.0,0.0,62.886420148,41.4019203762,397.951798071,385.133201698,10.5075,2.31109637248
 12/28  13:00:00,236.658050816,30.9550033581,0.0,0.0,62.886420148,41.4019203762,374.242209565,362.569269729,10.5075,1.16543983592
 12/28  14:00:00,233.292285019,30.9550033581,0.0,0.0,62.886420148,41.4019203762,347.218330778,334.39967619,10.5075,2.31115458804
 12/28  15:00:00,229.578178104,30.9550033581,0.0,0.0,62.886420148,41.4019203762,327.701711844,316.028870127,10.5075,1.16534171775
 12/28  16:00:00,226.270164105,30.9550033581,0.0,0.0,62.886420148,41.4019203762,317.86673174,306.194098558,10.5075,1.16513318202
 12/28  17:00:00,233.086483555,30.9550033581,0.0,0.0,62.886420148,41.4019203762,323.024168318,311.351367502,10.5075,1.16530081613
 12/28  18:00:00,239.872313603,30.9550033581,0.0,0.0,62.886420148,41.4019203762,336.342708487,324.669996538,10.5075,1.16521194896
 12/28  19:00:00,239.218580896,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,358.975519921,347.325171226,9.34,2.31034869463
 12/28  20:00:00,223.081460466,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,378.08815481,367.583303541,9.34,1.16485126889
 12/28  21:00:00,197.955790119,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,397.080799075,388.888299075,8.1725,0.02
 12/28  22:00:00,141.064947116,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,377.782745988,371.948051913,4.67,1.16469407426
 12/28  23:00:00,78.9446639845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949970037,0.0,2.335,1.16449970037
 12/28  24:00:00,123.909446814,8.90680737459,0.0,0.0,3.49369000822,9.08398230582,24.182187894,21.827187894,2.335,0.02
 12/29  01:00:00,93.0684636594,9.39499849196,0.0,0.0,3.49369000822,9.08398230582,26.4752208108,24.1202208108,2.335,0.02
 12/29  02:00:00,94.4201438756,17.0221252176,0.0,0.0,3.49369000822,9.08398230582,45.8170620315,42.3177446487,2.335,1.16431738285
 12/29  03:00:00,95.7395577753,18.1875728897,0.0,0.0,3.49369000822,9.08398230582,48.165702343,45.810702343,2.335,0.02
 12/29  04:00:00,92.6497227758,15.0769671101,0.0,0.0,3.49369000822,9.08398230582,39.554808167,37.199808167,2.335,0.02
 12/29  05:00:00,118.466069288,18.5784747919,0.0,0.0,3.49369000822,9.08398230582,58.403240818,54.9039595654,2.335,1.1642812526
 12/29  06:00:00,118.485262834,18.4255468911,0.0,0.0,3.49369000822,9.08398230582,55.0840270769,52.7290270769,2.335,0.02
 12/29  07:00:00,156.853055418,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,486.262576192,481.572576192,4.67,0.02
 12/29  08:00:00,158.530748596,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,435.278109433,429.443584221,4.67,1.16452521188
 12/29  09:00:00,212.005154986,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,387.778141795,379.585641795,8.1725,0.02
 12/29  10:00:00,236.245915436,30.9550033581,0.0,0.0,62.886420148,41.4019203762,339.913371485,328.240943718,10.5075,1.16492776701
 12/29  11:00:00,226.43386941,30.9550033581,0.0,0.0,62.886420148,41.4019203762,317.78382435,306.111274734,10.5075,1.16504961631
 12/29  12:00:00,257.086481584,30.9550033581,0.0,0.0,62.886420148,41.4019203762,300.917532694,288.098946247,10.5075,2.31108644732
 12/29  13:00:00,237.057143304,30.9550033581,0.0,0.0,62.886420148,41.4019203762,292.905746686,281.232809392,10.5075,1.16543729429
 12/29  14:00:00,233.917492356,30.9550033581,0.0,0.0,62.886420148,41.4019203762,288.268396489,275.449741477,10.5075,2.31115501213
 12/29  15:00:00,229.997615416,30.9550033581,0.0,0.0,62.886420148,41.4019203762,290.616856253,278.944012316,10.5075,1.16534393696
 12/29  16:00:00,226.523335185,30.9550033581,0.0,0.0,62.886420148,41.4019203762,289.622124493,277.949487884,10.5075,1.16513660857
 12/29  17:00:00,233.266073426,30.9550033581,0.0,0.0,62.886420148,41.4019203762,298.381808194,286.70900203,10.5075,1.1653061646
 12/29  18:00:00,239.98426589,30.9550033581,0.0,0.0,62.886420148,41.4019203762,305.773302111,292.955463076,10.5075,2.31033903563
 12/29  19:00:00,239.286868849,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,315.939085743,305.433987242,9.34,1.16509850103
 12/29  20:00:00,216.50691269,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,324.182390317,313.677528128,9.34,1.16486218883
 12/29  21:00:00,192.081447799,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,326.469895747,318.277395747,8.1725,0.02
 12/29  22:00:00,136.525523798,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,314.214734067,308.380027959,4.67,1.16470610716
 12/29  23:00:00,79.3119948242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951249192,0.0,2.335,1.16451249192
 12/29  24:00:00,115.095090171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,94.9656615767,13.7263543999,0.0,0.0,3.49369000822,6.81298672936,41.828724885,40.057474885,1.75125,0.02
 12/30  02:00:00,92.1595545748,17.0052388249,0.0,0.0,3.49369000822,6.81298672936,54.334627285,51.4189407087,1.75125,1.16443657631
 12/30  03:00:00,90.1021040575,15.0769671101,0.0,0.0,3.49369000822,6.81298672936,49.8924679535,48.1212179535,1.75125,0.02
 12/30  04:00:00,94.0790199173,19.5303707974,0.0,0.0,3.49369000822,6.81298672936,62.9053415992,59.9897549666,1.75125,1.1643366326
 12/30  05:00:00,98.4691032511,17.4736508856,0.0,0.0,3.49369000822,6.81298672936,83.1113695267,81.3401195267,1.75125,0.02
 12/30  06:00:00,97.5418939306,16.8675304226,0.0,0.0,3.49369000822,6.81298672936,82.2816474258,80.5103974258,1.75125,0.02
 12/30  07:00:00,125.421696787,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,647.221412851,642.554623735,3.5025,1.16428911566
 12/30  08:00:00,134.412999201,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,605.206121697,601.683621697,3.5025,0.02
 12/30  09:00:00,184.029639224,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,583.05800666,576.05586036,5.8375,1.16464629997
 12/30  10:00:00,200.688849296,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,541.75669465,531.251868796,9.34,1.16482585389
 12/30  11:00:00,225.535928706,30.9550033581,0.0,0.0,62.886420148,41.4019203762,506.352256526,494.679605395,10.5075,1.16515113079
 12/30  12:00:00,256.610948638,30.9550033581,0.0,0.0,62.886420148,41.4019203762,484.337334032,472.664487184,10.5075,1.16534684795
 12/30  13:00:00,236.299804634,30.9550033581,0.0,0.0,62.886420148,41.4019203762,476.094549756,463.276020159,10.5075,2.31102959645
 12/30  14:00:00,232.76167838,30.9550033581,0.0,0.0,62.886420148,41.4019203762,469.965851404,458.292689725,10.5075,1.16566167952
 12/30  15:00:00,229.018060166,30.9550033581,0.0,0.0,62.886420148,41.4019203762,464.259764006,452.586847728,10.5075,1.16541627813
 12/30  16:00:00,225.597347703,30.9550033581,0.0,0.0,62.886420148,41.4019203762,467.971994816,455.153933787,10.5075,2.31056102914
 12/30  17:00:00,232.386601908,30.9550033581,0.0,0.0,62.886420148,41.4019203762,473.471184126,461.798681185,10.5075,1.16500294053
 12/30  18:00:00,239.166295171,30.9550033581,0.0,0.0,62.886420148,41.4019203762,483.230616631,471.557851526,10.5075,1.16526510568
 12/30  19:00:00,225.108258043,30.9550033581,0.0,0.0,34.9369000822,32.3179380704,513.029780872,503.692187855,8.1725,1.16509301666
 12/30  20:00:00,179.35237062,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,532.904940415,525.902468418,5.8375,1.16497199623
 12/30  21:00:00,169.010712751,30.9550033581,0.0,0.0,20.9621400493,23.2339557645,545.577758914,538.575339736,5.8375,1.16491917752
 12/30  22:00:00,126.656610528,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,523.975833581,519.308667818,3.5025,1.16466576263
 12/30  23:00:00,83.4183278139,7.41558915314,0.0,0.0,3.49369000822,6.81298672936,33.5539948063,31.7827448063,1.75125,0.02
 12/30  24:00:00,127.459326443,14.8938954411,0.0,0.0,3.49369000822,6.81298672936,71.9054307921,68.989658181,1.75125,1.16452261105
 12/31  01:00:00,100.569377949,19.7366734469,0.0,0.0,3.49369000822,6.81298672936,129.189371253,127.418121253,1.75125,0.02
 12/31  02:00:00,96.7529213683,22.0637131527,0.0,0.0,3.49369000822,6.81298672936,159.561170042,157.789920042,1.75125,0.02
 12/31  03:00:00,93.2171382286,18.5797771623,0.0,0.0,3.49369000822,6.81298672936,143.721830349,140.806217018,1.75125,1.16436333034
 12/31  04:00:00,95.3181598635,21.0658730408,0.0,0.0,3.49369000822,6.81298672936,177.84197686,176.07072686,1.75125,0.02
 12/31  05:00:00,103.455953369,22.2643565131,0.0,0.0,3.49369000822,6.81298672936,189.987495781,188.216245781,1.75125,0.02
 12/31  06:00:00,99.3035176792,18.5797771623,0.0,0.0,3.49369000822,6.81298672936,164.272456808,161.356871029,1.75125,1.16433577875
 12/31  07:00:00,125.284492627,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,814.719576404,811.197076404,3.5025,0.02
 12/31  08:00:00,134.393824804,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,764.753559092,760.086638413,3.5025,1.16442067919
 12/31  09:00:00,156.542151534,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,671.047256633,667.524756633,3.5025,0.02
 12/31  10:00:00,128.839627505,30.9550033581,0.0,0.0,6.98738001645,14.1499734587,656.706739165,652.039746276,3.5025,1.16449288932
 12/31  11:00:00,163.48300799,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,614.498715078,607.473715078,7.005,0.02
 12/31  12:00:00,195.066330824,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,597.970192439,589.800306754,7.005,1.16488568445
 12/31  13:00:00,202.242710528,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,574.546256083,564.041142443,9.34,1.16511363986
 12/31  14:00:00,199.146478069,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,571.764448195,561.259363819,9.34,1.16508437625
 12/31  15:00:00,195.406023527,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,566.827713707,556.322719407,9.34,1.16499429997
 12/31  16:00:00,191.993149531,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,567.376561414,556.871604013,9.34,1.16495740116
 12/31  17:00:00,198.786356773,30.9550033581,0.0,0.0,41.9242800987,36.8599292233,574.500578058,563.995607958,9.34,1.16497010031
 12/31  18:00:00,177.124908393,30.9550033581,0.0,0.0,27.9495200658,27.7759469175,670.374202738,662.204334006,7.005,1.16486873257
 12/31  19:00:00,183.876185128,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,692.174638133,686.339939303,4.67,1.16469882941
 12/31  20:00:00,163.730744971,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,697.857803273,692.023092017,4.67,1.16471125663
 12/31  21:00:00,154.809442493,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,708.430377275,703.740377275,4.67,0.02
 12/31  22:00:00,140.886652005,30.9550033581,0.0,0.0,13.9747600329,18.6919646116,672.960056075,667.125504767,4.67,1.16455130731
 12/31  23:00:00,85.5618943613,9.48382756951,0.0,0.0,3.49369000822,6.81298672936,46.2768869134,44.5056369134,1.75125,0.02
 12/31  24:00:00,132.93378149,20.464244645,0.0,0.0,3.49369000822,6.81298672936,150.513456693,147.597870394,1.75125,1.16433629917
